Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,15,190.0,51.0,0.65,10.85,84.5,156.44,124.99
2018,1,11,16,30,79.0,40.0,0.7,10.3,49.0,83.19,62.18
2018,1,11,16,45,52.5,24.0,0.75,9.8,29.0,48.46,23.24
2018,1,11,17,0,26.0,8.0,0.8,9.3,9.0,14.89,0.0
2018,1,11,17,15,13.0,4.0,0.8,9.1,4.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,12,7,15,30.0,5.0,1.1,5.6,5.5,0.0,0.0
2018,1,12,7,30,60.0,10.0,1.1,6.0,11.0,26.32,0.0
2018,1,12,7,45,119.5,23.5,1.15,6.45,33.5,81.15,37.46
2018,1,12,8,0,179.0,37.0,1.2,6.9,56.0,134.29,103.7
2018,1,12,8,15,299.5,47.0,1.25,7.35,96.0,209.36,170.78
2018,1,12,8,30,420.0,57.0,1.3,7.8,136.0,300.25,249.82
2018,1,12,8,45,589.0,52.0,1.35,8.25,192.0,410.83,343.62
2018,1,12,9,0,758.0,47.0,1.4,8.7,248.0,531.94,442.88
2018,1,12,9,15,732.5,58.0,1.4,9.3,276.5,563.75,467.64
2018,1,12,9,30,707.0,69.0,1.4,9.9,305.0,594.87,491.06
2018,1,12,9,45,784.0,63.5,1.4,10.45,351.0,669.07,545.57
2018,1,12,10,0,861.0,58.0,1.4,11.0,397.0,742.59,597.08
2018,1,12,10,15,866.0,61.5,1.35,11.45,423.5,779.19,620.14
2018,1,12,10,30,871.0,65.0,1.3,11.9,450.0,813.11,641.21
2018,1,12,10,45,867.0,69.5,1.3,12.3,469.0,837.82,656.27
2018,1,12,11,0,863.0,74.0,1.3,12.7,488.0,867.59,674.88
2018,1,12,11,15,889.5,70.5,1.25,12.95,509.0,893.76,690.42
2018,1,12,11,30,916.0,67.0,1.2,13.2,530.0,925.79,709.86
2018,1,12,11,45,926.5,65.5,1.2,13.4,540.0,942.82,719.93
2018,1,12,12,0,937.0,64.0,1.2,13.6,550.0,956.34,727.95
2018,1,12,12,15,935.5,65.0,1.2,13.7,550.5,958.42,728.78
2018,1,12,12,30,934.0,66.0,1.2,13.8,551.0,956.75,727.44
2018,1,12,12,45,928.5,67.0,1.2,13.9,543.5,947.68,721.38
2018,1,12,13,0,923.0,68.0,1.2,14.0,536.0,935.0,713.15
2018,1,12,13,15,882.5,73.0,1.2,13.95,510.0,892.74,685.41
2018,1,12,13,30,842.0,78.0,1.2,13.9,484.0,856.76,662.14
2018,1,12,13,45,818.5,76.0,1.2,13.85,456.0,815.76,635.09
2018,1,12,14,0,795.0,74.0,1.2,13.8,428.0,772.76,606.37
2018,1,12,14,15,775.5,72.5,1.15,13.55,399.5,731.93,578.67
2018,1,12,14,30,756.0,71.0,1.1,13.3,371.0,689.51,549.4
2018,1,12,14,45,745.0,66.0,1.1,13.1,340.5,647.74,520.57
2018,1,12,15,0,734.0,61.0,1.1,12.9,310.0,604.39,489.88
2018,1,12,15,15,700.5,58.0,1.1,12.9,273.0,547.41,446.42
2018,1,12,15,30,667.0,55.0,1.1,12.9,236.0,491.22,401.64
2018,1,12,15,45,570.5,54.0,1.0,11.65,190.5,406.99,333.95
2018,1,12,16,0,474.0,53.0,0.9,10.4,145.0,326.95,267.51
2018,1,12,16,15,387.5,45.0,0.95,9.75,108.0,252.02,203.19
2018,1,12,16,30,301.0,37.0,1.0,9.1,71.0,185.42,143.56
2018,1,12,16,45,188.0,24.0,1.0,8.45,42.0,108.01,62.13
2018,1,12,17,0,75.0,11.0,1.0,7.8,13.0,32.08,0.0
2018,1,12,17,15,37.5,5.5,1.05,7.6,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,13,7,15,17.5,4.5,1.95,5.35,5.0,0.0,0.0
2018,1,13,7,30,35.0,9.0,2.0,5.7,10.0,18.19,0.0
2018,1,13,7,45,86.5,24.0,2.0,6.05,32.0,64.55,29.94
2018,1,13,8,0,138.0,39.0,2.0,6.4,54.0,112.01,86.3
2018,1,13,8,15,204.0,53.0,2.0,6.95,86.0,173.66,142.01
2018,1,13,8,30,270.0,67.0,2.0,7.5,118.0,234.13,195.9
2018,1,13,8,45,323.0,78.0,1.95,8.0,153.5,290.22,245.21
2018,1,13,9,0,376.0,89.0,1.9,8.5,189.0,350.96,297.09
2018,1,13,9,15,397.0,100.5,1.85,9.15,220.5,395.74,333.92
2018,1,13,9,30,418.0,112.0,1.8,9.8,252.0,441.34,370.23
2018,1,13,9,45,455.0,119.0,1.7,10.5,286.0,493.73,410.81
2018,1,13,10,0,492.0,126.0,1.6,11.2,320.0,547.52,451.09
2018,1,13,10,15,535.5,126.0,1.5,11.75,351.5,598.92,488.83
2018,1,13,10,30,579.0,126.0,1.4,12.3,383.0,658.03,530.71
2018,1,13,10,45,695.5,105.5,1.25,12.9,429.5,749.72,593.54
2018,1,13,11,0,812.0,85.0,1.1,13.5,476.0,837.33,650.13
2018,1,13,11,15,871.0,76.0,1.05,13.95,507.5,893.76,685.02
2018,1,13,11,30,930.0,67.0,1.0,14.4,539.0,939.2,712.12
2018,1,13,11,45,933.0,67.5,0.95,14.9,547.0,952.25,717.38
2018,1,13,12,0,936.0,68.0,0.9,15.4,555.0,961.64,720.77
2018,1,13,12,15,904.0,76.0,0.85,15.7,547.0,944.68,707.59
2018,1,13,12,30,872.0,84.0,0.8,16.0,539.0,933.27,698.64
2018,1,13,12,45,900.5,75.5,0.75,16.25,539.5,934.25,698.04
2018,1,13,13,0,929.0,67.0,0.7,16.5,540.0,940.41,700.77
2018,1,13,13,15,923.0,66.0,0.7,16.55,525.0,921.13,688.51
2018,1,13,13,30,917.0,65.0,0.7,16.6,510.0,898.45,674.47
2018,1,13,13,45,906.5,64.0,0.65,16.65,487.5,868.66,654.8
2018,1,13,14,0,896.0,63.0,0.6,16.7,465.0,836.01,633.27
2018,1,13,14,15,795.0,77.0,0.6,16.45,417.0,754.49,579.71
2018,1,13,14,30,694.0,91.0,0.6,16.2,369.0,671.79,524.29
2018,1,13,14,45,722.5,78.5,0.55,15.95,346.0,651.74,511.8
2018,1,13,15,0,751.0,66.0,0.5,15.7,323.0,623.63,492.42
2018,1,13,15,15,752.5,58.5,0.5,15.7,290.5,583.39,462.97
2018,1,13,15,30,754.0,51.0,0.5,15.7,258.0,540.83,430.15
2018,1,13,15,45,638.5,51.0,0.5,14.05,206.5,439.08,352.77
2018,1,13,16,0,523.0,51.0,0.5,12.4,155.0,350.73,282.62
2018,1,13,16,15,448.5,44.5,0.55,11.8,118.0,280.38,223.18
2018,1,13,16,30,374.0,38.0,0.6,11.2,81.0,216.72,166.46
2018,1,13,16,45,232.5,25.0,0.65,10.6,48.0,126.75,76.99
2018,1,13,17,0,91.0,12.0,0.7,10.0,15.0,37.85,0.0
2018,1,13,17,15,45.5,6.0,0.75,9.9,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,14,7,15,14.0,4.5,1.2,8.0,5.0,0.0,0.0
2018,1,14,7,30,28.0,9.0,1.2,8.3,10.0,16.16,0.0
2018,1,14,7,45,49.5,24.0,1.15,8.6,28.5,46.95,21.02
2018,1,14,8,0,71.0,39.0,1.1,8.9,47.0,77.88,58.28
2018,1,14,8,15,114.0,55.0,1.05,9.35,74.0,126.45,101.51
2018,1,14,8,30,157.0,71.0,1.0,9.8,101.0,172.32,141.99
2018,1,14,8,45,321.5,75.0,1.0,10.25,155.0,285.36,238.22
2018,1,14,9,0,486.0,79.0,1.0,10.7,209.0,408.53,339.62
2018,1,14,9,15,642.5,68.5,0.85,11.3,268.0,521.43,428.21
2018,1,14,9,30,799.0,58.0,0.7,11.9,327.0,640.9,516.4
2018,1,14,9,45,679.0,85.0,0.6,12.45,330.5,622.73,498.39
2018,1,14,10,0,559.0,112.0,0.5,13.0,334.0,587.99,469.26
2018,1,14,10,15,578.5,117.0,0.45,13.55,361.5,629.23,498.11
2018,1,14,10,30,598.0,122.0,0.4,14.1,389.0,669.52,523.9
2018,1,14,10,45,702.0,103.5,0.3,14.6,432.0,753.09,578.46
2018,1,14,11,0,806.0,85.0,0.2,15.1,475.0,832.55,627.4
2018,1,14,11,15,636.5,129.0,0.3,15.25,443.0,754.91,574.32
2018,1,14,11,30,467.0,173.0,0.4,15.4,411.0,655.15,505.38
2018,1,14,11,45,291.0,203.0,0.45,15.6,352.0,516.39,403.5
2018,1,14,12,0,115.0,233.0,0.5,15.8,293.0,374.98,294.83
2018,1,14,12,15,77.5,220.5,0.5,15.8,261.0,307.06,243.25
2018,1,14,12,30,40.0,208.0,0.5,15.8,229.0,256.75,203.44
2018,1,14,12,45,92.5,219.0,0.5,15.8,266.5,318.88,253.95
2018,1,14,13,0,145.0,230.0,0.5,15.8,304.0,397.49,314.86
2018,1,14,13,15,158.0,225.0,0.45,15.75,303.5,401.46,317.48
2018,1,14,13,30,171.0,220.0,0.4,15.7,303.0,404.61,320.22
2018,1,14,13,45,225.0,201.5,0.35,15.65,306.0,424.76,337.11
2018,1,14,14,0,279.0,183.0,0.3,15.6,309.0,457.66,362.8
2018,1,14,14,15,193.5,171.5,0.25,15.5,256.5,351.77,281.03
2018,1,14,14,30,108.0,160.0,0.2,15.4,204.0,266.42,213.83
2018,1,14,14,45,137.5,145.0,0.15,15.3,196.0,267.06,216.01
2018,1,14,15,0,167.0,130.0,0.1,15.2,188.0,265.26,215.3
2018,1,14,15,15,164.5,115.0,0.1,15.2,166.5,239.73,194.92
2018,1,14,15,30,162.0,100.0,0.1,15.2,145.0,225.1,182.86
2018,1,14,15,45,145.5,87.0,0.45,13.9,122.5,183.25,149.72
2018,1,14,16,0,129.0,74.0,0.8,12.6,100.0,153.93,125.3
2018,1,14,16,15,126.0,58.5,0.8,12.15,79.0,137.24,109.66
2018,1,14,16,30,123.0,43.0,0.8,11.7,58.0,111.75,85.66
2018,1,14,16,45,89.5,28.0,0.85,11.2,36.5,73.54,45.41
2018,1,14,17,0,56.0,13.0,0.9,10.7,15.0,28.49,0.0
2018,1,14,17,15,28.0,6.5,0.85,10.8,7.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,15,7,15,2.5,2.0,0.9,7.6,2.0,0.0,0.0
2018,1,15,7,30,5.0,4.0,0.8,8.1,4.0,5.06,0.0
2018,1,15,7,45,2.5,10.0,0.75,8.6,10.0,9.63,0.11
2018,1,15,8,0,0.0,16.0,0.7,9.1,16.0,14.07,6.11
2018,1,15,8,15,0.0,22.5,0.65,9.5,22.5,19.8,11.4
2018,1,15,8,30,0.0,29.0,0.6,9.9,29.0,25.54,16.57
2018,1,15,8,45,1.5,43.0,0.6,10.3,43.5,38.76,28.18
2018,1,15,9,0,3.0,57.0,0.6,10.7,58.0,52.21,39.87
2018,1,15,9,15,34.0,96.5,0.55,11.2,108.0,120.18,98.49
2018,1,15,9,30,65.0,136.0,0.5,11.7,158.0,189.69,156.51
2018,1,15,9,45,35.0,130.0,0.5,12.15,142.0,160.09,130.6
2018,1,15,10,0,5.0,124.0,0.5,12.6,126.0,120.4,96.51
2018,1,15,10,15,108.5,152.0,0.55,13.15,200.5,258.2,212.02
2018,1,15,10,30,212.0,180.0,0.6,13.7,275.0,380.93,309.44
2018,1,15,10,45,346.0,174.0,0.65,14.25,338.0,508.66,407.55
2018,1,15,11,0,480.0,168.0,0.7,14.8,401.0,644.35,506.87
2018,1,15,11,15,532.0,159.5,0.7,14.75,425.5,690.18,538.67
2018,1,15,11,30,584.0,151.0,0.7,14.7,450.0,742.21,574.65
2018,1,15,11,45,545.0,165.5,0.75,14.7,448.0,723.51,561.1
2018,1,15,12,0,506.0,180.0,0.8,14.7,446.0,708.52,550.24
2018,1,15,12,15,431.0,199.0,0.75,14.45,426.0,662.46,515.72
2018,1,15,12,30,356.0,218.0,0.7,14.2,406.0,597.62,468.05
2018,1,15,12,45,379.5,210.0,0.65,14.0,408.0,607.41,476.52
2018,1,15,13,0,403.0,202.0,0.6,13.8,410.0,615.35,482.79
2018,1,15,13,15,348.5,206.0,0.55,13.6,382.0,566.01,445.72
2018,1,15,13,30,294.0,210.0,0.5,13.4,354.0,517.08,409.17
2018,1,15,13,45,254.0,205.0,0.5,13.15,325.5,470.45,374.87
2018,1,15,14,0,214.0,200.0,0.5,12.9,297.0,409.27,329.07
2018,1,15,14,15,178.0,188.0,0.45,12.75,265.5,360.26,291.36
2018,1,15,14,30,142.0,176.0,0.4,12.6,234.0,313.05,254.32
2018,1,15,14,45,153.5,151.0,0.4,12.45,209.0,286.42,234.59
2018,1,15,15,0,165.0,126.0,0.4,12.3,184.0,258.73,213.36
2018,1,15,15,15,232.0,114.0,0.4,12.3,185.0,294.79,243.44
2018,1,15,15,30,299.0,102.0,0.4,12.3,186.0,311.8,256.89
2018,1,15,15,45,249.5,88.5,0.5,11.6,151.0,254.1,209.52
2018,1,15,16,0,200.0,75.0,0.6,10.9,116.0,200.88,164.86
2018,1,15,16,15,188.5,59.0,0.6,10.75,90.5,166.76,134.44
2018,1,15,16,30,177.0,43.0,0.6,10.6,65.0,142.25,110.54
2018,1,15,16,45,116.0,28.5,0.65,10.45,40.5,84.02,54.44
2018,1,15,17,0,55.0,14.0,0.7,10.3,16.0,29.19,0.0
2018,1,15,17,15,27.5,7.0,0.7,10.15,8.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.1,9.8,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.2,9.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.35,9.65,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,16,7,15,15.0,5.0,0.45,10.4,5.5,0.0,0.0
2018,1,16,7,30,30.0,10.0,0.4,10.5,11.0,17.58,0.0
2018,1,16,7,45,68.5,25.0,0.4,10.65,31.5,59.65,30.06
2018,1,16,8,0,107.0,40.0,0.4,10.8,52.0,100.07,75.7
2018,1,16,8,15,139.0,56.5,0.3,11.0,79.0,139.1,110.97
2018,1,16,8,30,171.0,73.0,0.2,11.2,106.0,181.37,147.88
2018,1,16,8,45,169.5,88.5,0.15,11.4,128.0,206.88,170.03
2018,1,16,9,0,168.0,104.0,0.1,11.6,150.0,221.4,182.53
2018,1,16,9,15,189.0,115.0,0.15,12.15,174.0,265.6,218.66
2018,1,16,9,30,210.0,126.0,0.2,12.7,198.0,300.76,246.62
2018,1,16,9,45,187.5,142.0,0.25,13.3,211.0,298.44,243.73
2018,1,16,10,0,165.0,158.0,0.3,13.9,224.0,306.53,248.98
2018,1,16,10,15,153.5,160.0,0.25,14.25,225.0,303.87,245.81
2018,1,16,10,30,142.0,162.0,0.2,14.6,226.0,300.31,241.99
2018,1,16,10,45,238.5,173.0,0.2,15.0,287.0,415.5,331.75
2018,1,16,11,0,335.0,184.0,0.2,15.4,348.0,518.94,408.12
2018,1,16,11,15,208.5,191.0,0.2,15.4,294.0,420.41,330.85
2018,1,16,11,30,82.0,198.0,0.2,15.4,240.0,282.4,223.43
2018,1,16,11,45,179.5,208.5,0.25,15.45,302.5,402.58,319.19
2018,1,16,12,0,277.0,219.0,0.3,15.5,365.0,525.28,410.71
2018,1,16,12,15,290.0,221.5,0.3,15.55,375.0,541.22,420.8
2018,1,16,12,30,303.0,224.0,0.3,15.6,385.0,556.03,431.42
2018,1,16,12,45,284.5,224.0,0.35,15.6,373.5,537.34,417.96
2018,1,16,13,0,266.0,224.0,0.4,15.6,362.0,517.82,404.24
2018,1,16,13,15,170.0,205.5,0.45,15.55,293.0,387.34,306.52
2018,1,16,13,30,74.0,187.0,0.5,15.5,224.0,261.05,208.32
2018,1,16,13,45,48.5,172.0,0.5,15.45,196.0,220.32,176.45
2018,1,16,14,0,23.0,157.0,0.5,15.4,168.0,168.96,134.92
2018,1,16,14,15,21.5,127.5,0.5,15.15,137.0,145.49,116.45
2018,1,16,14,30,20.0,98.0,0.5,14.9,106.0,111.24,88.67
2018,1,16,14,45,95.5,101.5,0.45,14.65,135.5,182.41,149.86
2018,1,16,15,0,171.0,105.0,0.4,14.4,165.0,249.31,205.27
2018,1,16,15,15,247.0,102.0,0.4,14.4,178.0,289.57,237.98
2018,1,16,15,30,323.0,99.0,0.4,14.4,191.0,335.29,273.66
2018,1,16,15,45,205.0,89.5,0.5,13.35,144.5,230.21,188.4
2018,1,16,16,0,87.0,80.0,0.6,12.3,98.0,139.9,113.29
2018,1,16,16,15,78.5,62.0,0.7,11.8,75.5,111.3,88.54
2018,1,16,16,30,70.0,44.0,0.8,11.3,53.0,83.26,63.36
2018,1,16,16,45,54.0,29.0,0.85,10.8,34.0,56.66,36.45
2018,1,16,17,0,38.0,14.0,0.9,10.3,15.0,24.17,0.0
2018,1,16,17,15,19.0,7.0,0.9,10.1,7.5,6.37,0.0
2018,1,16,17,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,17,7,15,4.5,3.5,0.85,8.45,3.5,0.0,0.0
2018,1,17,7,30,9.0,7.0,0.8,8.9,7.0,8.91,0.0
2018,1,17,7,45,19.0,21.0,0.7,9.35,22.5,27.47,11.62
2018,1,17,8,0,29.0,35.0,0.6,9.8,38.0,48.03,34.15
2018,1,17,8,15,21.5,49.5,0.6,10.2,52.5,61.15,46.6
2018,1,17,8,30,14.0,64.0,0.6,10.6,67.0,68.29,53.31
2018,1,17,8,45,22.0,78.5,0.6,11.0,84.0,93.33,75.1
2018,1,17,9,0,30.0,93.0,0.6,11.4,101.0,114.18,92.98
2018,1,17,9,15,156.0,113.0,0.6,11.75,165.5,229.78,191.53
2018,1,17,9,30,282.0,133.0,0.6,12.1,230.0,359.01,296.54
2018,1,17,9,45,335.5,140.0,0.55,12.5,267.0,416.98,340.91
2018,1,17,10,0,389.0,147.0,0.5,12.9,304.0,493.24,398.03
2018,1,17,10,15,393.5,159.0,0.5,13.2,327.5,524.74,419.85
2018,1,17,10,30,398.0,171.0,0.5,13.5,351.0,555.09,440.91
2018,1,17,10,45,353.0,188.5,0.45,13.8,354.0,532.62,421.73
2018,1,17,11,0,308.0,206.0,0.4,14.1,357.0,522.61,411.97
2018,1,17,11,15,328.0,209.0,0.4,14.35,374.5,549.84,431.69
2018,1,17,11,30,348.0,212.0,0.4,14.6,392.0,576.54,450.36
2018,1,17,11,45,425.0,197.5,0.4,14.8,421.0,651.43,504.4
2018,1,17,12,0,502.0,183.0,0.4,15.0,450.0,709.25,545.03
2018,1,17,12,15,562.0,166.0,0.45,15.1,465.0,746.36,571.56
2018,1,17,12,30,622.0,149.0,0.5,15.2,480.0,788.9,600.81
2018,1,17,12,45,596.0,154.0,0.55,15.3,468.0,766.67,585.8
2018,1,17,13,0,570.0,159.0,0.6,15.4,456.0,735.82,565.74
2018,1,17,13,15,549.0,160.0,0.6,15.35,440.0,710.11,548.77
2018,1,17,13,30,528.0,161.0,0.6,15.3,424.0,682.75,530.0
2018,1,17,13,45,496.5,161.0,0.6,15.3,399.5,643.75,502.59
2018,1,17,14,0,465.0,161.0,0.6,15.3,375.0,604.19,474.55
2018,1,17,14,15,401.5,161.0,0.55,15.05,338.0,538.49,426.29
2018,1,17,14,30,338.0,161.0,0.5,14.8,301.0,460.79,368.57
2018,1,17,14,45,314.0,150.0,0.5,14.6,271.5,417.94,337.06
2018,1,17,15,0,290.0,139.0,0.5,14.4,242.0,376.04,305.18
2018,1,17,15,15,289.0,122.0,0.5,14.4,215.0,343.0,279.71
2018,1,17,15,30,288.0,105.0,0.5,14.4,188.0,309.32,252.9
2018,1,17,15,45,290.5,89.0,0.5,13.25,161.5,289.58,237.11
2018,1,17,16,0,293.0,73.0,0.5,12.1,135.0,257.1,209.97
2018,1,17,16,15,250.5,59.0,0.6,11.6,103.5,205.2,165.41
2018,1,17,16,30,208.0,45.0,0.7,11.1,72.0,157.65,123.19
2018,1,17,16,45,143.5,30.5,0.8,10.65,45.5,105.68,73.26
2018,1,17,17,0,79.0,16.0,0.9,10.2,19.0,38.45,0.0
2018,1,17,17,15,39.5,8.0,0.9,10.15,9.5,7.28,0.0
2018,1,17,17,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.25,8.4,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.1,8.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.25,8.4,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,18,7,15,2.0,3.5,1.0,7.9,3.5,0.0,0.0
2018,1,18,7,30,4.0,7.0,1.0,8.5,7.0,7.49,0.0
2018,1,18,7,45,2.0,20.5,1.0,9.05,20.5,19.25,6.96
2018,1,18,8,0,0.0,34.0,1.0,9.6,34.0,31.98,21.11
2018,1,18,8,15,0.0,50.0,1.0,9.9,50.0,47.84,35.36
2018,1,18,8,30,0.0,66.0,1.0,10.2,66.0,63.48,49.2
2018,1,18,8,45,56.5,86.0,1.05,10.5,101.5,121.83,100.01
2018,1,18,9,0,113.0,106.0,1.1,10.8,137.0,190.33,158.73
2018,1,18,9,15,103.0,121.0,1.1,11.15,152.5,205.52,171.02
2018,1,18,9,30,93.0,136.0,1.1,11.5,168.0,219.77,182.29
2018,1,18,9,45,77.0,150.5,1.05,11.85,179.0,215.49,177.9
2018,1,18,10,0,61.0,165.0,1.0,12.2,190.0,221.72,181.97
2018,1,18,10,15,54.0,175.0,1.05,12.45,198.0,228.4,186.75
2018,1,18,10,30,47.0,185.0,1.1,12.7,206.0,234.74,191.19
2018,1,18,10,45,32.0,174.5,1.15,12.9,189.0,208.76,169.32
2018,1,18,11,0,17.0,164.0,1.2,13.1,172.0,170.49,137.45
2018,1,18,11,15,53.0,180.5,1.25,13.15,207.5,234.3,190.63
2018,1,18,11,30,89.0,197.0,1.3,13.2,243.0,287.12,233.75
2018,1,18,11,45,72.5,197.0,1.3,13.25,235.0,272.36,220.95
2018,1,18,12,0,56.0,197.0,1.3,13.3,227.0,257.21,208.17
2018,1,18,12,15,33.5,164.0,1.3,13.3,182.0,197.56,159.52
2018,1,18,12,30,11.0,131.0,1.3,13.3,137.0,130.22,103.84
2018,1,18,12,45,9.5,150.5,1.35,13.25,155.5,148.81,119.27
2018,1,18,13,0,8.0,170.0,1.4,13.2,174.0,168.11,135.03
2018,1,18,13,15,10.5,174.5,1.4,13.15,180.0,175.53,141.27
2018,1,18,13,30,13.0,179.0,1.4,13.1,186.0,183.1,147.7
2018,1,18,13,45,24.5,165.5,1.4,13.0,177.5,191.36,155.16
2018,1,18,14,0,36.0,152.0,1.4,12.9,169.0,185.45,151.06
2018,1,18,14,15,18.5,118.0,1.4,12.7,126.5,123.71,99.75
2018,1,18,14,30,1.0,84.0,1.4,12.5,84.0,75.69,59.09
2018,1,18,14,45,21.0,86.0,1.4,12.3,93.5,98.64,79.49
2018,1,18,15,0,41.0,88.0,1.4,12.1,103.0,114.83,93.91
2018,1,18,15,15,27.5,70.0,1.4,12.1,79.5,85.22,68.41
2018,1,18,15,30,14.0,52.0,1.4,12.1,56.0,57.08,44.02
2018,1,18,15,45,7.0,35.0,1.3,11.5,37.0,34.84,24.74
2018,1,18,16,0,0.0,18.0,1.2,10.9,18.0,15.82,8.1
2018,1,18,16,15,0.0,18.0,1.2,10.55,18.0,15.82,8.01
2018,1,18,16,30,0.0,18.0,1.2,10.2,18.0,15.83,7.79
2018,1,18,16,45,0.0,12.5,1.15,9.9,12.5,10.98,3.03
2018,1,18,17,0,0.0,7.0,1.1,9.6,7.0,6.14,0.0
2018,1,18,17,15,0.0,3.5,1.2,9.5,3.5,3.18,0.0
2018,1,18,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,19,7,15,3.5,4.5,1.3,5.1,4.5,0.0,0.0
2018,1,19,7,30,7.0,9.0,1.2,5.7,9.0,10.15,0.0
2018,1,19,7,45,37.5,25.5,1.1,6.3,29.5,44.52,24.1
2018,1,19,8,0,68.0,42.0,1.0,6.9,50.0,79.45,60.58
2018,1,19,8,15,169.0,56.5,1.0,7.25,87.5,151.35,123.41
2018,1,19,8,30,270.0,71.0,1.0,7.6,125.0,237.01,197.64
2018,1,19,8,45,465.5,67.5,1.05,7.95,186.0,358.32,300.54
2018,1,19,9,0,661.0,64.0,1.1,8.3,247.0,495.91,413.1
2018,1,19,9,15,724.0,64.5,1.1,8.5,292.5,564.86,467.7
2018,1,19,9,30,787.0,65.0,1.1,8.7,338.0,641.14,526.07
2018,1,19,9,45,770.0,74.0,1.1,8.9,364.0,671.84,546.88
2018,1,19,10,0,753.0,83.0,1.1,9.1,390.0,698.64,564.93
2018,1,19,10,15,675.5,105.5,1.15,9.25,396.0,694.59,560.77
2018,1,19,10,30,598.0,128.0,1.2,9.4,402.0,677.45,547.36
2018,1,19,10,45,551.5,142.0,1.2,9.55,404.5,663.8,536.26
2018,1,19,11,0,505.0,156.0,1.2,9.7,407.0,652.91,526.55
2018,1,19,11,15,449.0,166.0,1.2,9.7,394.5,624.65,504.09
2018,1,19,11,30,393.0,176.0,1.2,9.7,382.0,592.59,478.82
2018,1,19,11,45,388.5,184.0,1.25,9.75,390.0,602.61,486.41
2018,1,19,12,0,384.0,192.0,1.3,9.8,398.0,610.79,492.24
2018,1,19,12,15,286.0,176.0,1.35,9.75,329.5,481.45,393.17
2018,1,19,12,30,188.0,160.0,1.4,9.7,261.0,369.95,305.04
2018,1,19,12,45,234.0,163.0,1.45,9.7,287.5,415.38,343.15
2018,1,19,13,0,280.0,166.0,1.5,9.7,314.0,459.22,378.59
2018,1,19,13,15,162.5,113.0,1.5,9.55,198.5,284.07,237.14
2018,1,19,13,30,45.0,60.0,1.5,9.4,83.0,103.54,84.76
2018,1,19,13,45,28.0,71.5,1.55,9.3,85.5,91.46,74.18
2018,1,19,14,0,11.0,83.0,1.6,9.2,88.0,82.77,66.14
2018,1,19,14,15,23.0,92.5,1.65,9.0,102.5,107.8,88.15
2018,1,19,14,30,35.0,102.0,1.7,8.8,117.0,127.13,105.16
2018,1,19,14,45,113.5,115.0,1.7,8.6,157.5,211.9,179.26
2018,1,19,15,0,192.0,128.0,1.7,8.4,198.0,293.17,248.3
2018,1,19,15,15,215.0,111.0,1.7,8.4,181.0,280.14,237.57
2018,1,19,15,30,238.0,94.0,1.7,8.4,164.0,264.58,224.64
2018,1,19,15,45,261.5,70.0,1.65,7.75,136.0,250.17,212.33
2018,1,19,16,0,285.0,46.0,1.6,7.1,108.0,218.53,184.57
2018,1,19,16,15,380.0,43.0,1.55,6.6,106.0,250.94,208.42
2018,1,19,16,30,475.0,40.0,1.5,6.1,104.0,265.45,213.2
2018,1,19,16,45,335.0,30.5,1.5,5.65,67.0,176.39,129.97
2018,1,19,17,0,195.0,21.0,1.5,5.2,30.0,92.05,0.0
2018,1,19,17,15,97.5,10.5,1.5,5.15,15.0,34.03,0.0
2018,1,19,17,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.6,1.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.55,1.55,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,1.95,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,20,7,15,61.5,6.0,1.5,2.8,7.5,0.0,0.0
2018,1,20,7,30,123.0,12.0,1.5,3.5,15.0,45.32,0.0
2018,1,20,7,45,280.5,22.0,1.55,4.2,49.0,135.4,84.25
2018,1,20,8,0,438.0,32.0,1.6,4.9,83.0,229.31,181.05
2018,1,20,8,15,552.0,38.0,1.65,5.35,130.0,308.53,253.58
2018,1,20,8,30,666.0,44.0,1.7,5.8,177.0,403.21,336.78
2018,1,20,8,45,717.0,47.5,1.75,6.2,221.0,470.59,395.67
2018,1,20,9,0,768.0,51.0,1.8,6.6,265.0,541.13,454.94
2018,1,20,9,15,802.0,53.0,1.8,6.95,306.0,601.53,503.82
2018,1,20,9,30,836.0,55.0,1.8,7.3,347.0,656.82,545.92
2018,1,20,9,45,859.0,57.0,1.8,7.65,384.0,709.6,583.91
2018,1,20,10,0,882.0,59.0,1.8,8.0,421.0,761.47,620.29
2018,1,20,10,15,896.5,60.5,1.8,8.25,451.0,804.6,649.72
2018,1,20,10,30,911.0,62.0,1.8,8.5,481.0,845.55,677.2
2018,1,20,10,45,919.5,63.5,1.8,8.7,504.5,878.91,699.04
2018,1,20,11,0,928.0,65.0,1.8,8.9,528.0,909.28,718.69
2018,1,20,11,15,934.0,65.5,1.8,9.0,544.5,932.91,733.81
2018,1,20,11,30,940.0,66.0,1.8,9.1,561.0,953.11,746.66
2018,1,20,11,45,941.5,67.0,1.8,9.25,569.5,966.23,754.59
2018,1,20,12,0,943.0,68.0,1.8,9.4,578.0,975.6,760.15
2018,1,20,12,15,939.0,69.5,1.85,9.45,578.0,976.69,761.19
2018,1,20,12,30,935.0,71.0,1.9,9.5,578.0,973.95,759.86
2018,1,20,12,45,927.0,73.0,1.9,9.5,570.5,964.37,753.49
2018,1,20,13,0,919.0,75.0,1.9,9.5,563.0,951.15,744.84
2018,1,20,13,15,912.5,74.0,1.9,9.5,548.0,931.94,732.18
2018,1,20,13,30,906.0,73.0,1.9,9.5,533.0,909.33,717.28
2018,1,20,13,45,895.5,72.5,1.9,9.45,511.0,880.64,698.25
2018,1,20,14,0,885.0,72.0,1.9,9.4,489.0,849.06,677.14
2018,1,20,14,15,871.5,70.0,1.85,9.25,460.5,817.94,656.0
2018,1,20,14,30,858.0,68.0,1.8,9.1,432.0,776.54,627.15
2018,1,20,14,45,838.5,65.0,1.8,8.95,397.0,727.31,592.64
2018,1,20,15,0,819.0,62.0,1.8,8.8,362.0,676.75,556.47
2018,1,20,15,15,788.5,59.5,1.8,8.8,322.5,618.45,512.83
2018,1,20,15,30,758.0,57.0,1.8,8.8,283.0,560.38,466.35
2018,1,20,15,45,714.5,52.5,1.65,7.95,240.0,493.08,411.44
2018,1,20,16,0,671.0,48.0,1.5,7.1,197.0,428.12,356.25
2018,1,20,16,15,531.5,46.0,1.45,6.4,147.5,326.96,269.76
2018,1,20,16,30,392.0,44.0,1.4,5.7,98.0,235.29,189.56
2018,1,20,16,45,265.5,31.5,1.35,5.05,62.0,152.52,113.91
2018,1,20,17,0,139.0,19.0,1.3,4.4,26.0,73.73,2.69
2018,1,20,17,15,69.5,9.5,1.25,4.2,13.0,26.18,0.0
2018,1,20,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,3.25,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.8,3.35,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,3.4,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.8,3.55,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,1,21,7,15,75.0,7.5,0.65,4.1,9.5,0.0,0.0
2018,1,21,7,30,150.0,15.0,0.5,4.5,19.0,55.5,0.0
2018,1,21,7,45,303.0,25.0,0.4,4.9,54.0,146.12,92.92
2018,1,21,8,0,456.0,35.0,0.3,5.3,89.0,239.28,187.08
2018,1,21,8,15,540.0,41.5,0.25,5.8,131.5,310.57,251.1
2018,1,21,8,30,624.0,48.0,0.2,6.3,174.0,386.21,316.1
2018,1,21,8,45,655.5,54.0,0.2,6.8,213.5,443.82,364.65
2018,1,21,9,0,687.0,60.0,0.2,7.3,253.0,502.89,412.19
2018,1,21,9,15,743.0,60.5,0.2,7.85,297.5,572.59,465.78
2018,1,21,9,30,799.0,61.0,0.2,8.4,342.0,644.82,518.27
2018,1,21,9,45,824.0,63.0,0.25,8.9,378.5,698.36,554.73
2018,1,21,10,0,849.0,65.0,0.3,9.4,415.0,751.15,590.08
2018,1,21,10,15,863.5,67.0,0.35,9.7,445.0,787.12,613.45
2018,1,21,10,30,878.0,69.0,0.4,10.0,475.0,827.82,640.11
2018,1,21,10,45,886.5,70.5,0.45,10.3,498.0,860.4,660.9
2018,1,21,11,0,895.0,72.0,0.5,10.6,521.0,890.1,679.78
2018,1,21,11,15,870.5,81.0,0.6,10.65,529.5,905.52,690.81
2018,1,21,11,30,846.0,90.0,0.7,10.7,538.0,907.87,693.44
2018,1,21,11,45,871.0,85.5,0.75,10.75,553.0,935.12,712.09
2018,1,21,12,0,896.0,81.0,0.8,10.8,568.0,949.62,721.92
2018,1,21,12,15,835.5,97.0,0.85,10.7,552.0,925.29,706.56
2018,1,21,12,30,775.0,113.0,0.9,10.6,536.0,892.9,686.27
2018,1,21,12,45,574.5,162.5,0.9,10.5,474.0,752.67,589.78
2018,1,21,13,0,374.0,212.0,0.9,10.4,412.0,603.0,479.84
2018,1,21,13,15,384.5,205.5,0.95,10.3,406.5,599.68,480.39
2018,1,21,13,30,395.0,199.0,1.0,10.2,401.0,594.56,477.96
2018,1,21,13,45,342.5,198.0,1.0,10.1,368.0,539.45,436.17
2018,1,21,14,0,290.0,197.0,1.0,10.0,335.0,485.54,395.06
2018,1,21,14,15,353.0,175.5,0.95,9.85,333.5,502.58,410.71
2018,1,21,14,30,416.0,154.0,0.9,9.7,332.0,530.24,433.14
2018,1,21,14,45,397.5,143.5,0.85,9.55,302.5,488.41,400.77
2018,1,21,15,0,379.0,133.0,0.8,9.4,273.0,446.66,368.58
2018,1,21,15,15,296.0,126.5,0.8,9.4,228.5,354.13,294.63
2018,1,21,15,30,213.0,120.0,0.8,9.4,184.0,282.22,235.49
2018,1,21,15,45,196.5,102.0,0.8,8.75,154.5,241.45,202.05
2018,1,21,16,0,180.0,84.0,0.8,8.1,125.0,201.91,168.37
2018,1,21,16,15,136.5,68.0,0.85,8.0,95.0,153.56,125.99
2018,1,21,16,30,93.0,52.0,0.9,7.9,65.0,102.34,80.86
2018,1,21,16,45,64.5,35.0,0.9,7.8,42.5,67.97,49.05
2018,1,21,17,0,36.0,18.0,0.9,7.7,20.0,32.14,3.06
2018,1,21,17,15,18.0,9.0,0.85,7.75,10.0,12.75,0.0
2018,1,21,17,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
