Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,10,30,620.0,137.0,0.6,15.9,446.0,712.09,550.43
2018,2,1,10,45,593.0,152.5,0.6,16.5,459.5,724.1,556.11
2018,2,1,11,0,566.0,168.0,0.6,17.1,473.0,726.46,555.37
2018,2,1,11,15,602.0,162.5,0.65,17.35,496.0,771.97,586.27
2018,2,1,11,30,638.0,157.0,0.7,17.6,519.0,810.23,611.24
2018,2,1,11,45,630.5,162.5,0.7,17.9,525.5,817.59,614.51
2018,2,1,12,0,623.0,168.0,0.7,18.2,532.0,821.94,616.33
2018,2,1,12,15,632.0,165.5,0.75,18.3,535.5,830.44,622.42
2018,2,1,12,30,641.0,163.0,0.8,18.4,539.0,836.05,626.67
2018,2,1,12,45,694.5,144.0,0.85,18.45,547.5,862.29,644.95
2018,2,1,13,0,748.0,125.0,0.9,18.5,556.0,883.75,659.87
2018,2,1,13,15,748.0,120.5,0.9,18.4,543.0,868.32,650.08
2018,2,1,13,30,748.0,116.0,0.9,18.3,530.0,849.75,638.8
2018,2,1,13,45,766.0,105.5,0.9,18.2,515.5,831.68,627.95
2018,2,1,14,0,784.0,95.0,0.9,18.1,501.0,815.58,618.48
2018,2,1,14,15,759.5,94.5,0.9,17.8,470.5,771.49,590.27
2018,2,1,14,30,735.0,94.0,0.9,17.5,440.0,730.25,563.96
2018,2,1,14,45,680.5,98.5,0.9,17.2,400.5,666.72,521.25
2018,2,1,15,0,626.0,103.0,0.9,16.9,361.0,604.31,477.83
2018,2,1,15,15,645.0,88.0,0.9,16.9,331.0,572.34,455.37
2018,2,1,15,30,664.0,73.0,0.9,16.9,301.0,536.49,428.77
2018,2,1,15,45,536.5,78.5,0.8,15.45,247.0,433.67,350.15
2018,2,1,16,0,409.0,84.0,0.7,14.0,193.0,337.3,274.25
2018,2,1,16,15,361.5,72.0,0.75,13.2,155.0,277.72,225.56
2018,2,1,16,30,314.0,60.0,0.8,12.4,117.0,222.73,178.55
2018,2,1,16,45,247.5,46.5,0.8,11.6,83.5,163.73,127.12
2018,2,1,17,0,181.0,33.0,0.8,10.8,50.0,112.63,79.65
2018,2,1,17,15,103.5,19.0,0.8,10.6,27.5,55.91,0.0
2018,2,1,17,30,26.0,5.0,0.8,10.4,5.0,9.98,0.0
2018,2,1,17,45,13.0,2.5,0.8,10.15,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,2,7,15,70.5,10.0,0.75,7.85,14.0,24.47,0.0
2018,2,2,7,30,141.0,20.0,0.7,8.6,28.0,69.88,17.58
2018,2,2,7,45,223.0,34.0,0.7,9.35,60.5,129.04,95.13
2018,2,2,8,0,305.0,48.0,0.7,10.1,93.0,190.24,150.23
2018,2,2,8,15,395.0,57.0,0.7,10.7,136.5,261.16,211.78
2018,2,2,8,30,485.0,66.0,0.7,11.3,180.0,340.03,278.34
2018,2,2,8,45,638.5,58.5,0.7,11.85,240.0,443.8,362.72
2018,2,2,9,0,792.0,51.0,0.7,12.4,300.0,558.1,451.77
2018,2,2,9,15,781.5,60.0,0.7,13.1,334.0,600.55,482.42
2018,2,2,9,30,771.0,69.0,0.7,13.8,368.0,639.71,509.49
2018,2,2,9,45,647.5,105.0,0.75,14.5,372.5,627.5,497.86
2018,2,2,10,0,524.0,141.0,0.8,15.2,377.0,592.21,469.12
2018,2,2,10,15,506.0,157.5,0.8,15.65,398.0,616.12,485.08
2018,2,2,10,30,488.0,174.0,0.8,16.1,419.0,636.94,497.79
2018,2,2,10,45,459.5,192.0,0.85,16.55,431.5,647.29,503.21
2018,2,2,11,0,431.0,210.0,0.9,17.0,444.0,654.17,506.23
2018,2,2,11,15,464.5,206.5,0.9,17.3,466.0,690.62,531.57
2018,2,2,11,30,498.0,203.0,0.9,17.6,488.0,726.14,555.61
2018,2,2,11,45,555.5,188.0,0.95,17.9,510.5,769.62,586.27
2018,2,2,12,0,613.0,173.0,1.0,18.2,533.0,818.68,619.33
2018,2,2,12,15,624.0,170.0,1.0,18.35,537.5,828.6,624.9
2018,2,2,12,30,635.0,167.0,1.0,18.5,542.0,835.64,629.17
2018,2,2,12,45,611.5,172.5,1.0,18.65,530.5,816.07,615.69
2018,2,2,13,0,588.0,178.0,1.0,18.8,519.0,787.56,596.56
2018,2,2,13,15,597.0,170.0,0.95,18.7,509.5,785.39,595.42
2018,2,2,13,30,606.0,162.0,0.9,18.6,500.0,773.97,587.76
2018,2,2,13,45,670.5,135.5,0.9,18.55,496.5,788.55,598.72
2018,2,2,14,0,735.0,109.0,0.9,18.5,493.0,795.76,604.46
2018,2,2,14,15,776.5,92.0,0.9,18.1,478.0,784.03,598.29
2018,2,2,14,30,818.0,75.0,0.9,17.7,463.0,771.52,591.89
2018,2,2,14,45,813.0,71.0,0.85,17.35,433.0,733.11,566.64
2018,2,2,15,0,808.0,67.0,0.8,17.0,403.0,692.31,539.68
2018,2,2,15,15,763.0,67.0,0.8,17.0,360.0,626.51,494.1
2018,2,2,15,30,718.0,67.0,0.8,17.0,317.0,562.08,446.71
2018,2,2,15,45,625.5,69.0,0.8,15.75,266.0,476.64,383.02
2018,2,2,16,0,533.0,71.0,0.8,14.5,215.0,395.16,319.85
2018,2,2,16,15,480.5,62.0,0.8,13.95,174.0,329.14,265.83
2018,2,2,16,30,428.0,53.0,0.8,13.4,133.0,267.79,213.44
2018,2,2,16,45,349.5,43.0,0.8,12.85,96.0,200.56,155.07
2018,2,2,17,0,271.0,33.0,0.8,12.3,59.0,142.01,101.13
2018,2,2,17,15,167.0,20.5,0.8,12.05,33.5,75.16,0.0
2018,2,2,17,30,63.0,8.0,0.8,11.8,8.0,20.46,0.0
2018,2,2,17,45,31.5,4.0,0.8,11.55,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,3,7,15,143.5,11.5,0.8,8.9,20.0,41.72,0.0
2018,2,3,7,30,287.0,23.0,0.8,9.8,40.0,114.3,40.82
2018,2,3,7,45,421.0,31.0,0.8,10.65,81.0,193.4,142.34
2018,2,3,8,0,555.0,39.0,0.8,11.5,122.0,277.1,216.43
2018,2,3,8,15,626.0,44.5,0.8,12.15,168.5,348.51,279.06
2018,2,3,8,30,697.0,50.0,0.8,12.8,215.0,426.28,344.42
2018,2,3,8,45,740.5,53.5,0.75,13.45,261.0,492.41,397.75
2018,2,3,9,0,784.0,57.0,0.7,14.1,307.0,561.06,450.37
2018,2,3,9,15,816.0,59.5,0.65,14.9,350.0,623.06,495.25
2018,2,3,9,30,848.0,62.0,0.6,15.7,393.0,685.61,537.24
2018,2,3,9,45,870.5,63.5,0.55,16.5,431.5,733.69,566.61
2018,2,3,10,0,893.0,65.0,0.5,17.3,470.0,786.51,598.38
2018,2,3,10,15,906.0,66.5,0.45,17.8,501.5,830.24,623.67
2018,2,3,10,30,919.0,68.0,0.4,18.3,533.0,871.63,646.93
2018,2,3,10,45,927.5,69.0,0.35,18.75,557.5,905.86,665.22
2018,2,3,11,0,936.0,70.0,0.3,19.2,582.0,937.03,681.38
2018,2,3,11,15,941.5,71.0,0.3,19.5,599.5,962.17,695.08
2018,2,3,11,30,947.0,72.0,0.3,19.8,617.0,983.78,706.67
2018,2,3,11,45,950.0,72.5,0.25,20.05,627.0,998.7,713.25
2018,2,3,12,0,953.0,73.0,0.2,20.3,637.0,1009.8,717.72
2018,2,3,12,15,953.5,73.0,0.2,20.45,638.5,1013.96,719.49
2018,2,3,12,30,954.0,73.0,0.2,20.6,640.0,1014.16,719.14
2018,2,3,12,45,951.5,72.5,0.15,20.75,633.5,1006.91,713.5
2018,2,3,13,0,949.0,72.0,0.1,20.9,627.0,995.77,705.9
2018,2,3,13,15,944.0,71.5,0.1,20.9,612.5,978.46,696.0
2018,2,3,13,30,939.0,71.0,0.1,20.9,598.0,957.49,684.03
2018,2,3,13,45,930.5,70.0,0.1,20.9,576.0,929.22,667.6
2018,2,3,14,0,922.0,69.0,0.1,20.9,554.0,897.72,649.21
2018,2,3,14,15,909.0,67.5,0.15,20.8,524.5,858.77,626.95
2018,2,3,14,30,896.0,66.0,0.2,20.7,495.0,817.29,602.89
2018,2,3,14,45,878.5,64.5,0.25,20.65,460.0,770.06,574.5
2018,2,3,15,0,861.0,63.0,0.3,20.6,425.0,721.2,544.43
2018,2,3,15,15,836.5,60.5,0.3,20.6,384.5,670.53,511.51
2018,2,3,15,30,812.0,58.0,0.3,20.6,344.0,613.23,471.94
2018,2,3,15,45,775.5,54.5,0.45,19.1,299.0,547.43,427.89
2018,2,3,16,0,739.0,51.0,0.6,17.6,254.0,483.14,381.86
2018,2,3,16,15,683.5,47.0,0.7,16.95,208.0,410.73,324.89
2018,2,3,16,30,628.0,43.0,0.8,16.3,162.0,342.61,268.29
2018,2,3,16,45,533.5,36.5,0.9,15.6,118.0,261.57,199.48
2018,2,3,17,0,439.0,30.0,1.0,14.9,74.0,194.45,138.08
2018,2,3,17,15,271.5,20.0,1.0,14.65,42.5,103.68,17.15
2018,2,3,17,30,104.0,10.0,1.0,14.4,11.0,30.91,0.0
2018,2,3,17,45,52.0,5.0,1.05,14.1,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,4,7,15,14.0,10.5,0.85,9.35,11.5,12.6,0.0
2018,2,4,7,30,28.0,21.0,0.7,10.1,23.0,31.85,10.59
2018,2,4,7,45,43.5,38.5,0.6,10.85,44.0,60.8,43.74
2018,2,4,8,0,59.0,56.0,0.5,11.6,65.0,88.22,68.46
2018,2,4,8,15,84.0,75.0,0.45,12.15,92.5,123.51,99.2
2018,2,4,8,30,109.0,94.0,0.4,12.7,120.0,161.44,131.62
2018,2,4,8,45,210.5,107.0,0.4,13.25,170.0,246.74,202.61
2018,2,4,9,0,312.0,120.0,0.4,13.8,220.0,333.71,272.71
2018,2,4,9,15,397.0,123.5,0.4,14.5,268.5,420.66,340.01
2018,2,4,9,30,482.0,127.0,0.4,15.2,317.0,503.09,401.62
2018,2,4,9,45,540.0,127.0,0.4,15.85,359.0,567.18,447.56
2018,2,4,10,0,598.0,127.0,0.4,16.5,401.0,640.98,498.95
2018,2,4,10,15,593.5,138.0,0.45,17.05,425.5,672.12,518.78
2018,2,4,10,30,589.0,149.0,0.5,17.6,450.0,700.7,537.04
2018,2,4,10,45,415.0,194.5,0.55,18.1,411.5,611.83,469.94
2018,2,4,11,0,241.0,240.0,0.6,18.6,373.0,502.89,387.96
2018,2,4,11,15,201.5,253.0,0.65,18.85,366.5,469.65,363.63
2018,2,4,11,30,162.0,266.0,0.7,19.1,360.0,451.39,348.99
2018,2,4,11,45,344.0,235.0,0.7,19.3,438.5,606.54,465.38
2018,2,4,12,0,526.0,204.0,0.7,19.5,517.0,766.04,576.91
2018,2,4,12,15,566.0,192.0,0.7,19.6,530.0,792.71,593.35
2018,2,4,12,30,606.0,180.0,0.7,19.7,543.0,823.66,613.66
2018,2,4,12,45,580.5,186.0,0.7,19.8,531.0,796.67,595.17
2018,2,4,13,0,555.0,192.0,0.7,19.9,519.0,774.24,580.02
2018,2,4,13,15,526.5,195.0,0.7,19.75,499.5,743.53,559.66
2018,2,4,13,30,498.0,198.0,0.7,19.6,480.0,711.29,538.2
2018,2,4,13,45,484.0,193.0,0.7,19.5,458.5,681.78,518.81
2018,2,4,14,0,470.0,188.0,0.7,19.4,437.0,650.89,498.22
2018,2,4,14,15,513.0,167.5,0.65,19.1,426.0,649.23,499.1
2018,2,4,14,30,556.0,147.0,0.6,18.8,415.0,642.82,496.18
2018,2,4,14,45,647.5,118.0,0.6,18.5,408.5,666.49,515.46
2018,2,4,15,0,739.0,89.0,0.6,18.2,402.0,673.62,521.97
2018,2,4,15,15,743.5,79.0,0.6,18.2,368.5,629.01,491.16
2018,2,4,15,30,748.0,69.0,0.6,18.2,335.0,585.78,459.99
2018,2,4,15,45,741.5,62.0,0.6,16.8,297.0,536.77,425.31
2018,2,4,16,0,735.0,55.0,0.6,15.4,259.0,486.46,387.61
2018,2,4,16,15,682.0,50.0,0.7,14.8,213.0,414.11,330.21
2018,2,4,16,30,629.0,45.0,0.8,14.2,167.0,345.83,273.17
2018,2,4,16,45,538.0,38.5,0.9,13.55,122.5,265.79,204.68
2018,2,4,17,0,447.0,32.0,1.0,12.9,78.0,199.38,143.89
2018,2,4,17,15,277.5,21.5,1.0,12.6,45.0,107.56,31.48
2018,2,4,17,30,108.0,11.0,1.0,12.3,12.0,32.71,0.0
2018,2,4,17,45,54.0,5.5,1.05,12.0,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,5,6,45,12.0,1.5,0.65,9.8,1.0,0.0,0.0
2018,2,5,7,0,24.0,3.0,0.6,9.9,2.0,0.0,0.0
2018,2,5,7,15,149.5,14.0,0.5,10.35,22.5,45.26,0.0
2018,2,5,7,30,275.0,25.0,0.4,10.8,43.0,114.06,54.95
2018,2,5,7,45,426.0,32.0,0.3,11.25,86.0,196.05,144.79
2018,2,5,8,0,577.0,39.0,0.2,11.7,129.0,286.29,222.13
2018,2,5,8,15,644.0,43.5,0.25,12.15,175.5,356.09,282.75
2018,2,5,8,30,711.0,48.0,0.3,12.6,222.0,431.79,345.9
2018,2,5,8,45,753.0,51.5,0.35,13.1,268.0,497.86,399.17
2018,2,5,9,0,795.0,55.0,0.4,13.6,314.0,566.35,452.04
2018,2,5,9,15,824.0,57.5,0.45,14.1,357.0,627.02,497.09
2018,2,5,9,30,853.0,60.0,0.5,14.6,400.0,682.24,535.3
2018,2,5,9,45,873.5,61.5,0.6,15.1,438.0,734.96,570.94
2018,2,5,10,0,894.0,63.0,0.7,15.6,476.0,786.53,605.17
2018,2,5,10,15,907.0,65.0,0.75,15.95,508.0,831.1,633.61
2018,2,5,10,30,920.0,67.0,0.8,16.3,540.0,873.33,660.2
2018,2,5,10,45,928.5,68.5,0.9,16.7,565.0,908.37,682.58
2018,2,5,11,0,937.0,70.0,1.0,17.1,590.0,940.33,702.93
2018,2,5,11,15,944.5,70.0,1.0,17.3,608.0,966.19,717.97
2018,2,5,11,30,952.0,70.0,1.0,17.5,626.0,988.55,730.84
2018,2,5,11,45,941.5,74.5,1.05,17.75,632.0,995.87,734.99
2018,2,5,12,0,931.0,79.0,1.1,18.0,638.0,999.08,736.87
2018,2,5,12,15,815.0,115.0,1.1,18.15,605.5,944.92,701.15
2018,2,5,12,30,699.0,151.0,1.1,18.3,573.0,882.0,660.06
2018,2,5,12,45,764.5,130.0,1.1,18.4,587.0,916.64,683.75
2018,2,5,13,0,830.0,109.0,1.1,18.5,601.0,941.01,699.35
2018,2,5,13,15,850.5,100.5,1.1,18.5,594.5,939.27,698.39
2018,2,5,13,30,871.0,92.0,1.1,18.5,588.0,933.2,695.13
2018,2,5,13,45,705.0,132.0,1.1,18.45,524.0,818.41,619.51
2018,2,5,14,0,539.0,172.0,1.1,18.4,460.0,693.3,534.33
2018,2,5,14,15,598.5,146.5,1.1,18.2,450.5,704.46,545.87
2018,2,5,14,30,658.0,121.0,1.1,18.0,441.0,703.9,546.84
2018,2,5,14,45,609.5,122.0,1.05,17.8,402.0,642.22,503.44
2018,2,5,15,0,561.0,123.0,1.0,17.6,363.0,581.6,459.55
2018,2,5,15,15,604.5,103.0,1.0,17.6,339.5,564.54,448.45
2018,2,5,15,30,648.0,83.0,1.0,17.6,316.0,541.21,431.5
2018,2,5,15,45,682.0,69.5,0.9,16.3,287.0,513.4,411.21
2018,2,5,16,0,716.0,56.0,0.8,15.0,258.0,477.93,383.57
2018,2,5,16,15,647.0,51.0,0.85,14.25,209.0,398.46,319.94
2018,2,5,16,30,578.0,46.0,0.9,13.5,160.0,327.78,260.77
2018,2,5,16,45,521.0,38.5,1.0,12.75,120.0,263.02,204.01
2018,2,5,17,0,464.0,31.0,1.1,12.0,80.0,200.3,145.87
2018,2,5,17,15,292.0,21.0,1.1,11.95,46.5,112.02,43.46
2018,2,5,17,30,120.0,11.0,1.1,11.9,13.0,35.29,0.0
2018,2,5,17,45,60.0,5.5,1.15,11.85,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,6,6,45,18.5,1.5,1.1,6.45,1.0,0.0,0.0
2018,2,6,7,0,37.0,3.0,1.1,6.6,2.0,0.0,0.0
2018,2,6,7,15,233.0,13.0,1.05,7.3,27.0,62.53,0.0
2018,2,6,7,30,429.0,23.0,1.0,8.0,52.0,152.59,81.64
2018,2,6,7,45,543.5,29.0,1.0,8.75,96.0,229.33,171.66
2018,2,6,8,0,658.0,35.0,1.0,9.5,140.0,314.47,247.89
2018,2,6,8,15,721.0,39.5,0.9,10.05,189.0,386.67,311.71
2018,2,6,8,30,784.0,44.0,0.8,10.6,238.0,461.13,374.43
2018,2,6,8,45,823.5,46.5,0.7,11.2,285.5,527.57,427.68
2018,2,6,9,0,863.0,49.0,0.6,11.8,333.0,596.19,479.57
2018,2,6,9,15,890.5,51.0,0.6,12.4,377.5,657.92,524.85
2018,2,6,9,30,918.0,53.0,0.6,13.0,422.0,719.7,566.09
2018,2,6,9,45,937.5,54.5,0.6,13.6,461.5,774.49,601.08
2018,2,6,10,0,957.0,56.0,0.6,14.2,501.0,827.84,634.2
2018,2,6,10,15,969.5,57.0,0.65,14.65,534.0,873.02,662.38
2018,2,6,10,30,982.0,58.0,0.7,15.1,567.0,915.61,688.57
2018,2,6,10,45,990.5,59.0,0.75,15.55,593.0,951.82,710.35
2018,2,6,11,0,999.0,60.0,0.8,16.0,619.0,984.72,729.93
2018,2,6,11,15,1002.5,60.5,0.8,16.3,636.0,1008.83,743.17
2018,2,6,11,30,1006.0,61.0,0.8,16.6,653.0,1029.07,754.11
2018,2,6,11,45,1008.0,61.5,0.85,16.9,663.0,1043.9,762.91
2018,2,6,12,0,1010.0,62.0,0.9,17.2,673.0,1054.62,769.35
2018,2,6,12,15,1008.0,63.5,0.9,17.3,674.5,1058.62,771.22
2018,2,6,12,30,1006.0,65.0,0.9,17.4,676.0,1058.4,770.74
2018,2,6,12,45,1002.0,66.0,0.9,17.55,669.5,1051.44,766.13
2018,2,6,13,0,998.0,67.0,0.9,17.7,663.0,1040.37,759.21
2018,2,6,13,15,993.0,66.5,0.9,17.7,648.0,1022.42,748.58
2018,2,6,13,30,988.0,66.0,0.9,17.7,633.0,1000.59,735.68
2018,2,6,13,45,979.0,64.5,0.9,17.7,609.5,970.12,717.33
2018,2,6,14,0,970.0,63.0,0.9,17.7,586.0,936.25,696.81
2018,2,6,14,15,958.5,62.0,0.9,17.45,556.0,897.71,673.76
2018,2,6,14,30,947.0,61.0,0.9,17.2,526.0,856.35,648.58
2018,2,6,14,45,930.5,60.0,0.85,17.0,490.0,808.53,617.73
2018,2,6,15,0,914.0,59.0,0.8,16.8,454.0,758.82,585.17
2018,2,6,15,15,891.5,56.5,0.8,16.8,412.0,701.41,546.86
2018,2,6,15,30,869.0,54.0,0.8,16.8,370.0,643.28,506.63
2018,2,6,15,45,835.5,51.0,0.75,15.45,324.0,577.54,459.24
2018,2,6,16,0,802.0,48.0,0.7,14.1,278.0,512.97,410.42
2018,2,6,16,15,750.0,45.0,0.8,13.4,230.0,443.88,355.57
2018,2,6,16,30,698.0,42.0,0.9,12.7,182.0,374.69,297.66
2018,2,6,16,45,611.0,36.0,1.05,12.0,135.0,292.87,227.42
2018,2,6,17,0,524.0,30.0,1.2,11.3,88.0,219.88,161.28
2018,2,6,17,15,350.5,22.0,1.2,11.3,52.5,129.71,60.1
2018,2,6,17,30,177.0,14.0,1.2,11.3,17.0,50.1,0.0
2018,2,6,17,45,88.5,7.0,1.25,11.3,8.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,7,6,45,15.5,1.5,1.0,7.15,1.0,0.0,0.0
2018,2,7,7,0,31.0,3.0,0.9,7.4,2.0,0.0,0.0
2018,2,7,7,15,205.5,14.0,0.85,8.3,27.0,57.45,0.0
2018,2,7,7,30,380.0,25.0,0.8,9.2,52.0,144.9,82.83
2018,2,7,7,45,492.5,31.5,0.75,10.1,94.5,214.62,160.49
2018,2,7,8,0,605.0,38.0,0.7,11.0,137.0,296.94,232.92
2018,2,7,8,15,669.0,43.0,0.65,11.6,184.5,367.48,294.46
2018,2,7,8,30,733.0,48.0,0.6,12.2,232.0,443.74,357.84
2018,2,7,8,45,773.0,51.0,0.55,12.8,278.5,509.42,410.15
2018,2,7,9,0,813.0,54.0,0.5,13.4,325.0,577.25,461.47
2018,2,7,9,15,840.5,56.5,0.5,14.15,368.0,632.78,501.8
2018,2,7,9,30,868.0,59.0,0.5,14.9,411.0,693.06,542.03
2018,2,7,9,45,886.5,60.5,0.45,15.7,449.0,745.1,573.88
2018,2,7,10,0,905.0,62.0,0.4,16.5,487.0,795.79,603.82
2018,2,7,10,15,917.5,63.5,0.45,17.0,519.0,839.86,631.03
2018,2,7,10,30,930.0,65.0,0.5,17.5,551.0,881.51,656.39
2018,2,7,10,45,938.5,66.0,0.5,18.0,576.0,916.33,676.0
2018,2,7,11,0,947.0,67.0,0.5,18.5,601.0,948.02,693.5
2018,2,7,11,15,952.0,68.0,0.55,18.8,618.5,973.15,708.42
2018,2,7,11,30,957.0,69.0,0.6,19.1,636.0,994.66,721.22
2018,2,7,11,45,959.5,69.5,0.65,19.35,646.0,1009.4,730.06
2018,2,7,12,0,962.0,70.0,0.7,19.6,656.0,1020.23,736.71
2018,2,7,12,15,959.5,72.0,0.7,19.6,657.5,1024.17,738.83
2018,2,7,12,30,957.0,74.0,0.7,19.6,659.0,1024.09,738.72
2018,2,7,12,45,951.0,75.0,0.75,19.6,652.0,1015.39,734.62
2018,2,7,13,0,945.0,76.0,0.8,19.6,645.0,1002.82,728.32
2018,2,7,13,15,940.0,75.5,0.8,19.5,630.5,985.53,718.39
2018,2,7,13,30,935.0,75.0,0.8,19.4,616.0,964.56,706.27
2018,2,7,13,45,926.5,74.0,0.8,19.25,593.5,936.26,689.65
2018,2,7,14,0,918.0,73.0,0.8,19.1,571.0,904.73,670.97
2018,2,7,14,15,906.0,71.5,0.75,18.8,542.0,866.56,647.28
2018,2,7,14,30,894.0,70.0,0.7,18.5,513.0,825.79,621.74
2018,2,7,14,45,877.0,68.0,0.7,18.25,477.5,778.13,591.95
2018,2,7,15,0,860.0,66.0,0.7,18.0,442.0,728.78,560.47
2018,2,7,15,15,836.0,64.0,0.7,18.0,401.5,678.8,527.34
2018,2,7,15,30,812.0,62.0,0.7,18.0,361.0,622.08,487.51
2018,2,7,15,45,777.0,59.0,0.6,16.55,316.0,557.34,440.71
2018,2,7,16,0,742.0,56.0,0.5,15.1,271.0,493.9,392.79
2018,2,7,16,15,688.5,51.5,0.65,14.25,224.0,421.16,336.43
2018,2,7,16,30,635.0,47.0,0.8,13.4,177.0,352.53,279.97
2018,2,7,16,45,545.5,40.5,0.9,12.5,131.5,275.49,214.18
2018,2,7,17,0,456.0,34.0,1.0,11.6,86.0,205.23,151.52
2018,2,7,17,15,298.0,24.0,1.0,11.3,51.5,118.26,61.15
2018,2,7,17,30,140.0,14.0,1.0,11.0,17.0,42.35,0.0
2018,2,7,17,45,70.0,7.0,1.0,10.75,8.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,8,6,45,15.0,2.0,1.15,7.95,1.5,0.0,0.0
2018,2,8,7,0,30.0,4.0,1.1,8.0,3.0,0.0,0.0
2018,2,8,7,15,201.0,15.0,1.0,8.8,28.5,57.4,0.0
2018,2,8,7,30,372.0,26.0,0.9,9.6,54.0,144.44,86.9
2018,2,8,7,45,485.0,33.0,0.75,10.45,97.0,213.66,160.21
2018,2,8,8,0,598.0,40.0,0.6,11.3,140.0,296.49,232.43
2018,2,8,8,15,662.5,45.5,0.55,11.85,188.0,367.64,294.08
2018,2,8,8,30,727.0,51.0,0.5,12.4,236.0,444.58,357.6
2018,2,8,8,45,768.0,54.0,0.45,13.0,282.5,510.73,409.88
2018,2,8,9,0,809.0,57.0,0.4,13.6,329.0,579.12,461.23
2018,2,8,9,15,838.5,59.0,0.4,14.35,373.0,640.49,505.36
2018,2,8,9,30,868.0,61.0,0.4,15.1,417.0,696.41,542.27
2018,2,8,9,45,889.5,62.5,0.35,15.9,456.0,750.8,575.53
2018,2,8,10,0,911.0,64.0,0.3,16.7,495.0,804.05,606.89
2018,2,8,10,15,924.0,65.5,0.3,17.45,527.5,848.82,632.73
2018,2,8,10,30,937.0,67.0,0.3,18.2,560.0,891.17,656.57
2018,2,8,10,45,946.5,67.5,0.35,18.95,585.5,926.5,676.55
2018,2,8,11,0,956.0,68.0,0.4,19.7,611.0,958.72,694.52
2018,2,8,11,15,961.5,69.0,0.4,20.0,629.0,984.54,708.51
2018,2,8,11,30,967.0,70.0,0.4,20.3,647.0,1006.72,720.33
2018,2,8,11,45,970.5,70.0,0.4,20.6,657.0,1021.93,727.97
2018,2,8,12,0,974.0,70.0,0.4,20.9,667.0,1033.21,733.42
2018,2,8,12,15,975.0,70.0,0.45,20.95,669.0,1038.06,737.11
2018,2,8,12,30,976.0,70.0,0.5,21.0,671.0,1038.83,738.6
2018,2,8,12,45,974.0,69.5,0.5,21.05,664.5,1032.0,734.45
2018,2,8,13,0,972.0,69.0,0.5,21.1,658.0,1021.14,728.12
2018,2,8,13,15,967.5,68.5,0.55,21.0,643.5,1003.96,719.69
2018,2,8,13,30,963.0,68.0,0.6,20.9,629.0,982.98,709.02
2018,2,8,13,45,955.5,66.5,0.6,20.8,606.5,954.33,692.45
2018,2,8,14,0,948.0,65.0,0.6,20.7,584.0,922.28,673.77
2018,2,8,14,15,937.0,64.0,0.65,20.55,555.0,884.69,652.52
2018,2,8,14,30,926.0,63.0,0.7,20.4,526.0,844.32,629.14
2018,2,8,14,45,910.0,62.0,0.7,20.25,490.5,797.5,600.14
2018,2,8,15,0,894.0,61.0,0.7,20.1,455.0,748.8,569.4
2018,2,8,15,15,872.0,58.5,0.7,20.1,413.5,692.42,532.33
2018,2,8,15,30,850.0,56.0,0.7,20.1,372.0,635.34,493.43
2018,2,8,15,45,817.5,53.0,0.65,18.2,326.5,570.91,448.7
2018,2,8,16,0,785.0,50.0,0.6,16.3,281.0,511.45,405.16
2018,2,8,16,15,735.0,46.5,0.7,15.3,233.5,439.48,349.45
2018,2,8,16,30,685.0,43.0,0.8,14.3,186.0,371.2,293.43
2018,2,8,16,45,602.5,37.5,0.9,13.35,139.5,292.12,226.23
2018,2,8,17,0,520.0,32.0,1.0,12.4,93.0,221.27,163.02
2018,2,8,17,15,351.5,23.0,1.0,12.05,56.0,132.86,74.07
2018,2,8,17,30,183.0,14.0,1.0,11.7,19.0,51.51,0.0
2018,2,8,17,45,91.5,7.0,1.0,11.4,9.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,9,6,45,20.5,2.0,0.85,10.1,1.5,0.0,0.0
2018,2,9,7,0,41.0,4.0,0.8,10.2,3.0,0.0,0.0
2018,2,9,7,15,240.0,14.0,0.7,10.8,30.5,65.02,0.0
2018,2,9,7,30,439.0,24.0,0.6,11.4,58.0,158.93,98.22
2018,2,9,7,45,544.0,30.0,0.45,12.0,102.5,231.14,171.94
2018,2,9,8,0,649.0,36.0,0.3,12.6,147.0,312.87,242.7
2018,2,9,8,15,708.5,40.0,0.3,13.1,195.0,382.67,302.87
2018,2,9,8,30,768.0,44.0,0.3,13.6,243.0,454.28,362.0
2018,2,9,8,45,806.5,46.5,0.25,14.15,290.0,519.68,413.18
2018,2,9,9,0,845.0,49.0,0.2,14.7,337.0,587.18,463.32
2018,2,9,9,15,871.0,51.5,0.25,15.4,381.0,648.02,507.13
2018,2,9,9,30,897.0,54.0,0.3,16.1,425.0,708.82,547.19
2018,2,9,9,45,915.0,55.0,0.35,16.8,463.5,761.25,580.39
2018,2,9,10,0,933.0,56.0,0.4,17.5,502.0,812.18,611.95
2018,2,9,10,15,946.0,57.5,0.45,18.0,535.0,857.8,639.88
2018,2,9,10,30,959.0,59.0,0.5,18.5,568.0,900.94,665.87
2018,2,9,10,45,967.5,60.5,0.6,19.0,594.0,937.34,688.34
2018,2,9,11,0,976.0,62.0,0.7,19.5,620.0,970.5,708.76
2018,2,9,11,15,980.5,63.0,0.75,19.7,638.0,995.86,723.98
2018,2,9,11,30,985.0,64.0,0.8,19.9,656.0,1017.45,737.02
2018,2,9,11,45,987.0,64.5,0.9,20.1,666.0,1032.11,746.97
2018,2,9,12,0,989.0,65.0,1.0,20.3,676.0,1042.74,754.62
2018,2,9,12,15,988.5,66.0,1.0,20.3,678.0,1047.49,757.25
2018,2,9,12,30,988.0,67.0,1.0,20.3,680.0,1048.1,757.57
2018,2,9,12,45,970.0,71.5,1.05,20.35,668.5,1032.13,748.63
2018,2,9,13,0,952.0,76.0,1.1,20.4,657.0,1012.3,737.55
2018,2,9,13,15,880.5,93.0,1.1,20.25,621.0,963.33,707.47
2018,2,9,13,30,809.0,110.0,1.1,20.1,585.0,902.29,669.49
2018,2,9,13,45,857.0,94.0,1.15,19.95,581.0,909.47,677.04
2018,2,9,14,0,905.0,78.0,1.2,19.8,577.0,902.06,674.21
2018,2,9,14,15,917.0,71.5,1.15,19.45,555.0,878.39,659.84
2018,2,9,14,30,929.0,65.0,1.1,19.1,533.0,850.53,642.85
2018,2,9,14,45,881.5,67.0,1.1,18.75,486.5,782.61,599.04
2018,2,9,15,0,834.0,69.0,1.1,18.4,440.0,721.44,559.31
2018,2,9,15,15,799.5,65.5,1.1,18.4,395.0,656.91,515.29
2018,2,9,15,30,765.0,62.0,1.1,18.4,350.0,592.94,469.49
2018,2,9,15,45,703.0,63.5,0.9,17.05,303.0,519.14,414.2
2018,2,9,16,0,641.0,65.0,0.7,15.7,256.0,451.93,361.96
2018,2,9,16,15,638.5,54.5,0.8,14.8,217.5,402.92,323.23
2018,2,9,16,30,636.0,44.0,0.9,13.9,179.0,350.85,279.21
2018,2,9,16,45,542.0,39.0,0.95,13.05,133.5,270.43,210.63
2018,2,9,17,0,448.0,34.0,1.0,12.2,88.0,202.98,150.8
2018,2,9,17,15,295.0,24.0,1.05,12.05,53.0,119.36,70.44
2018,2,9,17,30,142.0,14.0,1.1,11.9,18.0,42.87,0.0
2018,2,9,17,45,71.0,7.0,1.15,11.75,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,10,6,45,15.0,2.5,0.85,6.25,2.0,0.0,0.0
2018,2,10,7,0,30.0,5.0,0.8,6.6,4.0,0.0,0.0
2018,2,10,7,15,162.0,17.5,0.8,7.2,29.0,51.26,0.0
2018,2,10,7,30,294.0,30.0,0.8,7.8,54.0,128.0,83.62
2018,2,10,7,45,450.5,35.5,0.8,8.4,100.5,208.24,158.83
2018,2,10,8,0,607.0,41.0,0.8,9.0,147.0,301.81,239.77
2018,2,10,8,15,679.5,44.0,0.85,9.6,196.0,374.53,303.61
2018,2,10,8,30,752.0,47.0,0.9,10.2,245.0,453.68,370.35
2018,2,10,8,45,791.0,50.0,0.95,10.85,292.0,520.02,424.45
2018,2,10,9,0,830.0,53.0,1.0,11.5,339.0,583.82,474.53
2018,2,10,9,15,854.5,56.0,1.05,12.15,382.5,643.68,519.53
2018,2,10,9,30,879.0,59.0,1.1,12.8,426.0,703.39,560.78
2018,2,10,9,45,895.5,61.5,1.2,13.45,464.5,755.93,596.26
2018,2,10,10,0,912.0,64.0,1.3,14.1,503.0,806.91,630.04
2018,2,10,10,15,925.0,65.0,1.3,14.4,535.5,851.23,658.19
2018,2,10,10,30,938.0,66.0,1.3,14.7,568.0,893.12,684.31
2018,2,10,10,45,929.5,72.0,1.3,15.05,588.5,919.61,699.62
2018,2,10,11,0,921.0,78.0,1.3,15.4,609.0,942.02,712.35
2018,2,10,11,15,792.5,121.0,1.3,15.5,587.5,901.98,684.09
2018,2,10,11,30,664.0,164.0,1.3,15.6,566.0,850.04,648.49
2018,2,10,11,45,638.5,176.0,1.3,15.75,567.5,847.65,646.68
2018,2,10,12,0,613.0,188.0,1.3,15.9,569.0,841.57,641.9
2018,2,10,12,15,536.5,215.0,1.35,15.95,549.0,794.54,608.59
2018,2,10,12,30,460.0,242.0,1.4,16.0,529.0,750.65,576.89
2018,2,10,12,45,559.0,205.0,1.4,16.05,551.0,802.1,616.03
2018,2,10,13,0,658.0,168.0,1.4,16.1,573.0,856.96,654.12
2018,2,10,13,15,723.0,143.5,1.45,16.0,579.0,881.6,671.62
2018,2,10,13,30,788.0,119.0,1.5,15.9,585.0,894.18,681.44
2018,2,10,13,45,862.0,95.0,1.5,15.8,588.0,916.37,697.42
2018,2,10,14,0,936.0,71.0,1.5,15.7,591.0,921.89,702.17
2018,2,10,14,15,932.0,68.0,1.55,15.5,564.0,888.0,681.42
2018,2,10,14,30,928.0,65.0,1.6,15.3,537.0,850.89,658.65
2018,2,10,14,45,839.5,77.0,1.6,15.05,481.5,769.88,603.99
2018,2,10,15,0,751.0,89.0,1.6,14.8,426.0,684.08,544.7
2018,2,10,15,15,777.0,77.0,1.6,14.8,398.0,655.67,525.93
2018,2,10,15,30,803.0,65.0,1.6,14.8,370.0,622.35,501.59
2018,2,10,15,45,805.0,58.0,1.5,13.9,332.5,575.52,466.17
2018,2,10,16,0,807.0,51.0,1.4,13.0,295.0,526.36,427.34
2018,2,10,16,15,697.5,52.0,1.35,12.35,237.5,428.07,347.93
2018,2,10,16,30,588.0,53.0,1.3,11.7,180.0,342.28,276.13
2018,2,10,16,45,583.5,42.5,1.3,11.05,142.0,290.57,228.86
2018,2,10,17,0,579.0,32.0,1.3,10.4,104.0,241.79,180.96
2018,2,10,17,15,399.0,24.0,1.3,10.05,63.5,145.6,90.14
2018,2,10,17,30,219.0,16.0,1.3,9.7,23.0,61.11,0.0
2018,2,10,17,45,109.5,8.0,1.3,9.3,11.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,11,6,45,19.0,2.5,1.0,5.4,2.0,0.0,0.0
2018,2,11,7,0,38.0,5.0,0.9,5.8,4.0,0.0,0.0
2018,2,11,7,15,224.0,16.5,0.8,6.55,33.5,63.94,0.0
2018,2,11,7,30,410.0,28.0,0.7,7.3,63.0,159.84,106.85
2018,2,11,7,45,529.5,34.5,0.6,8.05,109.5,231.12,175.98
2018,2,11,8,0,649.0,41.0,0.5,8.8,156.0,318.96,252.36
2018,2,11,8,15,708.0,45.0,0.55,9.45,204.5,389.1,313.74
2018,2,11,8,30,767.0,49.0,0.6,10.1,253.0,464.27,376.67
2018,2,11,8,45,804.0,52.5,0.65,10.75,301.0,531.04,430.48
2018,2,11,9,0,841.0,56.0,0.7,11.4,349.0,595.11,480.09
2018,2,11,9,15,866.0,58.5,0.8,11.8,393.0,655.29,525.82
2018,2,11,9,30,891.0,61.0,0.9,12.2,437.0,715.34,567.99
2018,2,11,9,45,784.5,90.0,0.95,12.6,443.0,714.07,564.68
2018,2,11,10,0,678.0,119.0,1.0,13.0,449.0,699.44,552.61
2018,2,11,10,15,620.0,144.0,1.15,13.0,460.5,704.96,557.24
2018,2,11,10,30,562.0,169.0,1.3,13.0,472.0,698.02,551.87
2018,2,11,10,45,538.0,182.5,1.4,13.05,483.5,709.23,559.61
2018,2,11,11,0,514.0,196.0,1.5,13.1,495.0,717.0,564.61
2018,2,11,11,15,362.5,242.5,1.55,12.85,456.5,623.14,493.01
2018,2,11,11,30,211.0,289.0,1.6,12.6,418.0,523.14,415.45
2018,2,11,11,45,146.5,277.5,1.7,12.35,367.5,449.71,359.44
2018,2,11,12,0,82.0,266.0,1.8,12.1,317.0,356.36,286.3
2018,2,11,12,15,51.0,239.0,1.7,11.9,271.0,294.87,237.41
2018,2,11,12,30,20.0,212.0,1.6,11.7,225.0,219.21,176.17
2018,2,11,12,45,129.5,240.5,1.5,11.55,321.0,390.31,315.98
2018,2,11,13,0,239.0,269.0,1.4,11.4,417.0,546.57,436.55
2018,2,11,13,15,410.5,227.0,1.45,11.15,474.5,674.15,535.2
2018,2,11,13,30,582.0,185.0,1.5,10.9,532.0,777.96,614.46
2018,2,11,13,45,439.5,208.5,1.55,10.7,465.0,662.3,527.7
2018,2,11,14,0,297.0,232.0,1.6,10.5,398.0,535.13,431.65
2018,2,11,14,15,158.5,194.0,1.8,10.25,282.0,347.28,285.32
2018,2,11,14,30,20.0,156.0,2.0,10.0,166.0,161.38,131.38
2018,2,11,14,45,79.5,150.0,2.15,9.75,186.5,224.22,186.52
2018,2,11,15,0,139.0,144.0,2.3,9.5,207.0,259.21,217.51
2018,2,11,15,15,305.5,130.5,2.3,9.5,252.5,367.89,310.14
2018,2,11,15,30,472.0,117.0,2.3,9.5,298.0,461.62,387.07
2018,2,11,15,45,430.0,103.5,2.4,8.95,253.5,396.54,333.95
2018,2,11,16,0,388.0,90.0,2.5,8.4,209.0,334.59,282.66
2018,2,11,16,15,491.0,74.0,2.45,8.1,199.0,350.98,294.55
2018,2,11,16,30,594.0,58.0,2.4,7.8,189.0,350.85,289.75
2018,2,11,16,45,505.0,50.0,2.3,7.5,142.5,270.99,218.29
2018,2,11,17,0,416.0,42.0,2.2,7.2,96.0,200.53,154.06
2018,2,11,17,15,274.0,30.0,2.15,7.1,59.5,120.82,79.01
2018,2,11,17,30,132.0,18.0,2.1,7.0,23.0,44.48,0.0
2018,2,11,17,45,66.0,9.0,2.1,6.9,11.5,0.0,0.0
