Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,9,30,928.0,68.0,0.3,7.9,551.0,774.1,604.19
2018,3,4,9,45,940.0,70.5,0.25,8.25,590.5,826.22,635.94
2018,3,4,10,0,952.0,73.0,0.2,8.6,630.0,876.13,665.54
2018,3,4,10,15,954.5,77.0,0.25,8.85,661.0,917.19,690.83
2018,3,4,10,30,957.0,81.0,0.3,9.1,692.0,954.87,713.92
2018,3,4,10,45,972.5,79.0,0.35,9.35,720.5,993.85,737.79
2018,3,4,11,0,988.0,77.0,0.4,9.6,749.0,1029.77,759.58
2018,3,4,11,15,991.5,78.0,0.45,9.75,766.5,1054.39,774.54
2018,3,4,11,30,995.0,79.0,0.5,9.9,784.0,1075.03,787.29
2018,3,4,11,45,996.5,79.5,0.55,10.1,793.5,1088.99,795.93
2018,3,4,12,0,998.0,80.0,0.6,10.3,803.0,1098.72,802.22
2018,3,4,12,15,997.0,80.0,0.6,10.35,803.5,1101.09,803.23
2018,3,4,12,30,996.0,80.0,0.6,10.4,804.0,1099.15,801.87
2018,3,4,12,45,992.0,81.5,0.65,10.5,796.5,1091.73,798.53
2018,3,4,13,0,988.0,83.0,0.7,10.6,789.0,1080.11,792.76
2018,3,4,13,15,984.0,82.5,0.7,10.6,773.5,1062.01,782.09
2018,3,4,13,30,980.0,82.0,0.7,10.6,758.0,1039.91,769.07
2018,3,4,13,45,973.5,80.5,0.75,10.55,734.0,1010.42,752.72
2018,3,4,14,0,967.0,79.0,0.8,10.5,710.0,977.32,733.97
2018,3,4,14,15,957.0,78.5,0.8,10.4,679.0,938.93,710.63
2018,3,4,14,30,947.0,78.0,0.8,10.3,648.0,897.54,685.13
2018,3,4,14,45,933.5,76.0,0.8,10.15,610.0,848.81,654.44
2018,3,4,15,0,920.0,74.0,0.8,10.0,572.0,797.88,621.8
2018,3,4,15,15,901.5,72.0,0.8,10.0,528.0,741.44,584.3
2018,3,4,15,30,883.0,70.0,0.8,10.0,484.0,683.87,545.06
2018,3,4,15,45,856.5,67.5,0.9,9.5,435.5,624.05,502.55
2018,3,4,16,0,830.0,65.0,1.0,9.0,387.0,559.84,454.62
2018,3,4,16,15,791.0,61.5,1.05,8.2,335.0,488.79,398.98
2018,3,4,16,30,752.0,58.0,1.1,7.4,283.0,420.28,342.57
2018,3,4,16,45,691.5,53.5,1.1,6.65,230.5,345.04,277.96
2018,3,4,17,0,631.0,49.0,1.1,5.9,178.0,275.67,215.92
2018,3,4,17,15,530.0,41.5,1.1,5.45,129.0,200.19,148.51
2018,3,4,17,30,429.0,34.0,1.1,5.0,80.0,135.37,90.24
2018,3,4,17,45,261.5,22.0,1.15,4.6,45.5,65.2,15.09
2018,3,4,18,0,94.0,10.0,1.2,4.2,11.0,17.16,0.0
2018,3,4,18,15,47.0,5.0,1.2,4.15,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.25,1.95,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.45,0.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.45,-0.45,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.35,-0.8,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.35,-1.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,3,5,6,15,14.5,2.0,1.4,-0.45,1.5,0.0,0.0
2018,3,5,6,30,29.0,4.0,1.4,0.4,3.0,0.0,0.0
2018,3,5,6,45,204.5,17.0,1.4,1.2,32.0,38.6,0.0
2018,3,5,7,0,380.0,30.0,1.4,2.0,61.0,105.49,61.53
2018,3,5,7,15,499.5,37.5,1.35,2.6,109.0,169.33,121.52
2018,3,5,7,30,619.0,45.0,1.3,3.2,157.0,245.45,189.78
2018,3,5,7,45,685.5,50.5,1.3,3.85,210.5,315.91,254.54
2018,3,5,8,0,752.0,56.0,1.3,4.5,264.0,393.23,323.17
2018,3,5,8,15,793.0,59.5,1.25,5.3,316.5,462.44,382.48
2018,3,5,8,30,834.0,63.0,1.2,6.1,369.0,534.59,441.28
2018,3,5,8,45,863.0,65.5,1.2,6.85,419.5,600.95,493.29
2018,3,5,9,0,892.0,68.0,1.2,7.6,470.0,663.71,540.5
2018,3,5,9,15,913.0,69.5,1.15,8.2,516.0,723.89,582.47
2018,3,5,9,30,934.0,71.0,1.1,8.8,562.0,783.28,621.08
2018,3,5,9,45,949.5,72.5,1.05,9.35,602.5,837.22,654.77
2018,3,5,10,0,965.0,74.0,1.0,9.9,643.0,889.19,686.24
2018,3,5,10,15,975.0,75.0,0.9,10.3,676.5,933.57,711.23
2018,3,5,10,30,985.0,76.0,0.8,10.7,710.0,975.01,733.62
2018,3,5,10,45,991.5,76.5,0.7,11.1,735.5,1009.45,750.87
2018,3,5,11,0,998.0,77.0,0.6,11.5,761.0,1040.29,765.49
2018,3,5,11,15,1001.0,78.0,0.55,11.8,778.0,1064.59,777.32
2018,3,5,11,30,1004.0,79.0,0.5,12.1,795.0,1084.83,786.68
2018,3,5,11,45,1005.5,79.5,0.5,12.35,804.5,1098.85,793.77
2018,3,5,12,0,1007.0,80.0,0.5,12.6,814.0,1108.59,798.47
2018,3,5,12,15,1008.5,79.0,0.45,12.8,815.0,1112.24,798.43
2018,3,5,12,30,1010.0,78.0,0.4,13.0,816.0,1111.53,796.02
2018,3,5,12,45,1008.5,77.5,0.35,13.2,808.5,1104.07,789.77
2018,3,5,13,0,1007.0,77.0,0.3,13.4,801.0,1092.31,781.25
2018,3,5,13,15,1003.0,76.0,0.3,13.45,785.0,1073.27,770.22
2018,3,5,13,30,999.0,75.0,0.3,13.5,769.0,1050.15,756.91
2018,3,5,13,45,992.5,74.5,0.3,13.55,745.0,1021.36,740.17
2018,3,5,14,0,986.0,74.0,0.3,13.6,721.0,988.88,721.19
2018,3,5,14,15,976.0,73.0,0.3,13.55,689.5,949.25,697.86
2018,3,5,14,30,966.0,72.0,0.3,13.5,658.0,906.55,672.42
2018,3,5,14,45,952.5,70.5,0.3,13.4,619.5,857.63,642.71
2018,3,5,15,0,939.0,69.0,0.3,13.3,581.0,806.45,611.05
2018,3,5,15,15,921.5,67.5,0.3,13.3,537.0,750.42,575.25
2018,3,5,15,30,904.0,66.0,0.3,13.3,493.0,693.11,537.81
2018,3,5,15,45,878.0,63.0,0.3,12.85,443.5,627.78,491.86
2018,3,5,16,0,852.0,60.0,0.3,12.4,394.0,562.76,444.17
2018,3,5,16,15,813.5,57.5,0.4,11.6,342.0,495.44,393.91
2018,3,5,16,30,775.0,55.0,0.5,10.8,290.0,427.06,339.95
2018,3,5,16,45,564.5,62.0,0.6,10.0,216.5,304.44,241.77
2018,3,5,17,0,354.0,69.0,0.7,9.2,143.0,201.54,157.82
2018,3,5,17,15,266.0,53.5,0.75,8.6,100.5,137.64,103.11
2018,3,5,17,30,178.0,38.0,0.8,8.0,58.0,84.86,58.02
2018,3,5,17,45,115.5,23.0,0.85,7.4,33.5,44.08,13.13
2018,3,5,18,0,53.0,8.0,0.9,6.8,9.0,11.76,0.0
2018,3,5,18,15,26.5,4.0,0.9,6.5,4.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.25,3.05,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,6,6,15,10.5,2.0,1.1,3.05,2.0,0.0,0.0
2018,3,6,6,30,21.0,4.0,1.1,3.8,4.0,0.0,0.0
2018,3,6,6,45,56.5,18.0,1.1,4.55,22.0,22.82,0.0
2018,3,6,7,0,92.0,32.0,1.1,5.3,40.0,53.3,33.08
2018,3,6,7,15,183.0,46.5,1.05,5.95,76.0,100.83,74.21
2018,3,6,7,30,274.0,61.0,1.0,6.6,112.0,156.56,122.34
2018,3,6,7,45,281.0,82.0,0.95,7.25,148.0,199.65,161.78
2018,3,6,8,0,288.0,103.0,0.9,7.9,184.0,236.06,194.35
2018,3,6,8,15,441.0,101.5,0.85,8.65,252.5,334.64,276.14
2018,3,6,8,30,594.0,100.0,0.8,9.4,321.0,447.37,366.25
2018,3,6,8,45,737.5,84.0,0.75,10.15,395.0,549.69,445.03
2018,3,6,9,0,881.0,68.0,0.7,10.9,469.0,657.71,524.8
2018,3,6,9,15,828.0,87.5,0.7,11.5,493.5,691.56,546.46
2018,3,6,9,30,775.0,107.0,0.7,12.1,518.0,716.01,560.78
2018,3,6,9,45,829.5,100.5,0.7,12.7,569.0,782.85,604.53
2018,3,6,10,0,884.0,94.0,0.7,13.3,620.0,853.9,649.28
2018,3,6,10,15,927.5,85.5,0.7,13.7,663.5,906.16,680.74
2018,3,6,10,30,971.0,77.0,0.7,14.1,707.0,964.82,716.0
2018,3,6,10,45,978.0,78.5,0.75,14.55,733.0,1000.48,736.77
2018,3,6,11,0,985.0,80.0,0.8,15.0,759.0,1032.62,755.55
2018,3,6,11,15,989.5,80.0,0.75,15.25,776.5,1056.87,767.59
2018,3,6,11,30,994.0,80.0,0.7,15.5,794.0,1077.16,777.22
2018,3,6,11,45,996.0,80.5,0.7,15.75,803.5,1091.49,784.53
2018,3,6,12,0,998.0,81.0,0.7,16.0,813.0,1101.61,789.46
2018,3,6,12,15,997.5,81.5,0.7,16.1,814.0,1104.94,790.9
2018,3,6,12,30,997.0,82.0,0.7,16.2,815.0,1103.96,789.99
2018,3,6,12,45,905.0,117.0,0.7,16.3,777.5,1047.15,754.91
2018,3,6,13,0,813.0,152.0,0.7,16.4,740.0,997.23,724.66
2018,3,6,13,15,780.0,159.5,0.7,16.4,714.5,968.77,707.91
2018,3,6,13,30,747.0,167.0,0.7,16.4,689.0,930.68,684.58
2018,3,6,13,45,732.0,165.0,0.7,16.35,663.0,896.72,664.03
2018,3,6,14,0,717.0,163.0,0.7,16.3,637.0,860.35,641.68
2018,3,6,14,15,745.5,143.0,0.7,16.2,616.0,840.05,630.03
2018,3,6,14,30,774.0,123.0,0.7,16.1,595.0,810.33,611.81
2018,3,6,14,45,740.5,123.5,0.65,15.95,553.5,757.85,577.34
2018,3,6,15,0,707.0,124.0,0.6,15.8,512.0,700.91,539.55
2018,3,6,15,15,680.5,118.0,0.6,15.8,468.0,642.12,499.05
2018,3,6,15,30,654.0,112.0,0.6,15.8,424.0,583.61,457.42
2018,3,6,15,45,677.0,94.5,0.65,15.25,389.0,543.93,430.28
2018,3,6,16,0,700.0,77.0,0.7,14.7,354.0,499.87,398.07
2018,3,6,16,15,669.5,71.5,0.8,13.7,308.0,437.78,350.81
2018,3,6,16,30,639.0,66.0,0.9,12.7,262.0,377.64,302.65
2018,3,6,16,45,513.5,65.5,1.0,11.75,204.5,287.37,228.73
2018,3,6,17,0,388.0,65.0,1.1,10.8,147.0,208.15,162.33
2018,3,6,17,15,323.0,51.5,1.15,10.3,107.0,150.58,111.77
2018,3,6,17,30,258.0,38.0,1.2,9.8,67.0,101.17,68.19
2018,3,6,17,45,159.5,23.5,1.25,9.3,38.5,51.04,18.37
2018,3,6,18,0,61.0,9.0,1.3,8.8,10.0,13.28,0.0
2018,3,6,18,15,30.5,4.5,1.25,8.7,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,1.05,6.55,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,1.0,6.6,1.0,0.0,0.0
2018,3,7,6,45,0.0,6.0,0.9,6.6,6.0,5.46,0.0
2018,3,7,7,0,0.0,11.0,0.8,6.6,11.0,9.66,2.19
2018,3,7,7,15,0.0,16.5,0.8,7.2,16.5,14.5,6.88
2018,3,7,7,30,0.0,22.0,0.8,7.8,22.0,19.35,11.31
2018,3,7,7,45,0.0,31.0,0.8,8.4,31.0,27.3,18.37
2018,3,7,8,0,0.0,40.0,0.8,9.0,40.0,35.26,25.32
2018,3,7,8,15,0.0,61.5,0.8,9.65,61.5,54.33,41.76
2018,3,7,8,30,0.0,83.0,0.8,10.3,83.0,73.98,58.37
2018,3,7,8,45,11.5,111.5,0.8,10.95,117.0,107.7,86.77
2018,3,7,9,0,23.0,140.0,0.8,11.6,151.0,149.75,121.48
2018,3,7,9,15,27.0,171.0,0.85,12.2,185.0,185.71,150.27
2018,3,7,9,30,31.0,202.0,0.9,12.8,219.0,222.48,179.15
2018,3,7,9,45,51.0,230.5,0.95,13.4,260.5,269.85,216.37
2018,3,7,10,0,71.0,259.0,1.0,14.0,302.0,319.09,254.24
2018,3,7,10,15,243.0,258.5,1.05,14.3,415.5,498.48,394.27
2018,3,7,10,30,415.0,258.0,1.1,14.6,529.0,675.53,524.07
2018,3,7,10,45,693.0,167.5,1.1,14.95,640.5,854.18,649.8
2018,3,7,11,0,971.0,77.0,1.1,15.3,752.0,1016.81,752.95
2018,3,7,11,15,976.5,77.5,1.15,15.45,770.0,1042.28,766.62
2018,3,7,11,30,982.0,78.0,1.2,15.6,788.0,1063.89,779.93
2018,3,7,11,45,985.0,78.5,1.2,15.75,798.0,1079.02,788.28
2018,3,7,12,0,988.0,79.0,1.2,15.9,808.0,1089.99,794.22
2018,3,7,12,15,990.0,78.5,1.2,15.9,810.0,1094.54,796.79
2018,3,7,12,30,992.0,78.0,1.2,15.9,812.0,1094.83,796.94
2018,3,7,12,45,992.0,76.5,1.2,15.95,804.5,1087.62,792.48
2018,3,7,13,0,992.0,75.0,1.2,16.0,797.0,1076.16,785.6
2018,3,7,13,15,988.5,74.5,1.2,15.9,781.5,1058.26,775.28
2018,3,7,13,30,985.0,74.0,1.2,15.8,766.0,1036.33,762.57
2018,3,7,13,45,979.5,72.5,1.2,15.7,742.5,1007.42,745.46
2018,3,7,14,0,974.0,71.0,1.2,15.6,719.0,974.84,726.01
2018,3,7,14,15,965.0,70.5,1.2,15.35,688.0,936.88,703.34
2018,3,7,14,30,956.0,70.0,1.2,15.1,657.0,895.84,678.43
2018,3,7,14,45,943.0,68.5,1.2,14.9,619.0,847.54,648.16
2018,3,7,15,0,930.0,67.0,1.2,14.7,581.0,796.98,615.89
2018,3,7,15,15,913.0,65.0,1.2,14.7,537.5,740.97,578.74
2018,3,7,15,30,896.0,63.0,1.2,14.7,494.0,683.67,539.93
2018,3,7,15,45,870.5,61.0,1.1,13.8,445.0,620.12,493.76
2018,3,7,16,0,845.0,59.0,1.0,12.9,396.0,556.83,445.91
2018,3,7,16,15,765.5,61.0,0.95,12.05,336.0,473.79,381.11
2018,3,7,16,30,686.0,63.0,0.9,11.2,276.0,394.11,316.71
2018,3,7,16,45,649.0,56.0,0.85,10.4,228.5,329.35,261.52
2018,3,7,17,0,612.0,49.0,0.8,9.6,181.0,268.98,207.62
2018,3,7,17,15,501.5,41.5,0.85,9.05,130.5,190.74,139.82
2018,3,7,17,30,391.0,34.0,0.9,8.5,80.0,125.96,83.84
2018,3,7,17,45,269.0,23.5,0.9,7.95,48.0,67.81,27.73
2018,3,7,18,0,147.0,13.0,0.9,7.4,16.0,23.96,0.0
2018,3,7,18,15,73.5,6.5,0.9,7.3,8.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,8,6,15,1.0,2.0,0.8,8.0,2.0,0.0,0.0
2018,3,8,6,30,2.0,4.0,0.7,8.5,4.0,3.75,0.0
2018,3,8,6,45,20.5,17.5,0.6,9.0,19.5,19.36,0.0
2018,3,8,7,0,39.0,31.0,0.5,9.5,35.0,39.07,24.57
2018,3,8,7,15,80.0,47.5,0.45,10.05,61.5,68.2,49.68
2018,3,8,7,30,121.0,64.0,0.4,10.6,88.0,107.14,83.16
2018,3,8,7,45,121.5,86.5,0.4,11.2,116.5,133.56,106.8
2018,3,8,8,0,122.0,109.0,0.4,11.8,145.0,164.6,133.5
2018,3,8,8,15,170.5,129.5,0.4,12.15,189.5,216.95,176.94
2018,3,8,8,30,219.0,150.0,0.4,12.5,234.0,283.32,230.53
2018,3,8,8,45,213.0,172.0,0.45,12.85,262.0,306.51,248.49
2018,3,8,9,0,207.0,194.0,0.5,13.2,290.0,337.33,272.08
2018,3,8,9,15,249.5,212.5,0.5,13.5,339.5,408.82,326.68
2018,3,8,9,30,292.0,231.0,0.5,13.8,389.0,473.16,374.14
2018,3,8,9,45,302.0,248.5,0.55,14.1,422.0,513.71,402.86
2018,3,8,10,0,312.0,266.0,0.6,14.4,455.0,554.16,431.27
2018,3,8,10,15,507.0,217.0,0.6,14.65,542.5,696.18,535.15
2018,3,8,10,30,702.0,168.0,0.6,14.9,630.0,842.35,634.34
2018,3,8,10,45,631.0,200.5,0.65,15.15,627.5,832.54,624.8
2018,3,8,11,0,560.0,233.0,0.7,15.4,625.0,811.15,608.58
2018,3,8,11,15,620.0,219.0,0.7,15.65,662.5,872.02,649.47
2018,3,8,11,30,680.0,205.0,0.7,15.9,700.0,927.61,684.06
2018,3,8,11,45,826.5,144.5,0.75,16.2,753.5,1008.24,734.57
2018,3,8,12,0,973.0,84.0,0.8,16.5,807.0,1081.59,779.12
2018,3,8,12,15,975.0,83.5,0.8,16.55,808.5,1086.04,780.39
2018,3,8,12,30,977.0,83.0,0.8,16.6,810.0,1086.27,780.36
2018,3,8,12,45,976.5,82.0,0.8,16.65,803.0,1079.18,776.05
2018,3,8,13,0,976.0,81.0,0.8,16.7,796.0,1067.91,769.42
2018,3,8,13,15,974.0,80.0,0.8,16.6,781.0,1051.03,759.94
2018,3,8,13,30,972.0,79.0,0.8,16.5,766.0,1030.13,748.11
2018,3,8,13,45,945.5,85.0,0.8,16.45,736.0,990.62,724.46
2018,3,8,14,0,919.0,91.0,0.8,16.4,706.0,948.5,699.19
2018,3,8,14,15,885.5,97.5,0.8,16.2,668.5,898.56,668.93
2018,3,8,14,30,852.0,104.0,0.8,16.0,631.0,854.88,642.47
2018,3,8,14,45,885.0,88.0,0.75,15.8,607.0,823.42,622.96
2018,3,8,15,0,918.0,72.0,0.7,15.6,583.0,793.53,604.24
2018,3,8,15,15,733.0,109.5,0.7,15.6,497.5,669.7,519.48
2018,3,8,15,30,548.0,147.0,0.7,15.6,412.0,543.12,427.03
2018,3,8,15,45,540.5,130.0,0.65,14.9,370.0,490.7,389.9
2018,3,8,16,0,533.0,113.0,0.6,14.2,328.0,442.64,353.78
2018,3,8,16,15,579.0,94.0,0.6,13.45,299.5,414.61,332.05
2018,3,8,16,30,625.0,75.0,0.6,12.7,271.0,379.96,303.01
2018,3,8,16,45,505.5,70.5,0.55,11.95,211.0,288.35,228.0
2018,3,8,17,0,386.0,66.0,0.5,11.2,151.0,207.44,160.69
2018,3,8,17,15,299.0,54.0,0.5,10.45,109.0,145.62,108.06
2018,3,8,17,30,212.0,42.0,0.5,9.7,67.0,94.74,65.0
2018,3,8,17,45,147.5,27.0,0.5,9.0,40.5,52.88,24.36
2018,3,8,18,0,83.0,12.0,0.5,8.3,14.0,17.68,0.0
2018,3,8,18,15,41.5,6.0,0.55,8.1,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,9,6,15,11.0,3.0,0.85,5.85,3.0,0.0,0.0
2018,3,9,6,30,22.0,6.0,0.8,6.3,6.0,6.7,0.0
2018,3,9,6,45,141.0,21.5,0.7,6.75,34.5,40.22,0.0
2018,3,9,7,0,260.0,37.0,0.6,7.2,63.0,92.07,59.49
2018,3,9,7,15,446.0,41.0,0.6,7.65,117.5,161.83,116.23
2018,3,9,7,30,632.0,45.0,0.6,8.1,172.0,252.79,192.58
2018,3,9,7,45,662.5,52.5,0.65,8.55,219.0,312.99,247.58
2018,3,9,8,0,693.0,60.0,0.7,9.0,266.0,375.87,302.98
2018,3,9,8,15,510.0,102.0,0.7,9.55,268.5,370.05,301.72
2018,3,9,8,30,327.0,144.0,0.7,10.1,271.0,335.74,275.07
2018,3,9,8,45,312.5,169.0,0.75,10.6,302.5,372.49,304.46
2018,3,9,9,0,298.0,194.0,0.8,11.1,334.0,407.11,330.59
2018,3,9,9,15,316.0,210.5,0.75,11.5,371.5,453.12,364.84
2018,3,9,9,30,334.0,227.0,0.7,11.9,409.0,500.01,398.65
2018,3,9,9,45,499.5,196.0,0.65,12.35,490.0,626.2,492.39
2018,3,9,10,0,665.0,165.0,0.6,12.8,571.0,757.88,584.62
2018,3,9,10,15,603.0,193.0,0.6,13.05,575.5,759.05,580.84
2018,3,9,10,30,541.0,221.0,0.6,13.3,580.0,749.15,571.39
2018,3,9,10,45,449.0,256.0,0.6,13.6,561.0,718.59,546.89
2018,3,9,11,0,357.0,291.0,0.6,13.9,542.0,665.43,507.1
2018,3,9,11,15,403.0,293.0,0.65,14.0,583.0,720.1,546.68
2018,3,9,11,30,449.0,295.0,0.7,14.1,624.0,791.28,595.09
2018,3,9,11,45,494.5,283.5,0.75,14.15,650.0,830.52,622.03
2018,3,9,12,0,540.0,272.0,0.8,14.2,676.0,867.98,648.08
2018,3,9,12,15,582.5,257.5,0.8,14.25,693.5,896.82,667.49
2018,3,9,12,30,625.0,243.0,0.8,14.3,711.0,927.34,687.91
2018,3,9,12,45,611.0,245.0,0.8,14.3,699.0,907.11,674.23
2018,3,9,13,0,597.0,247.0,0.8,14.3,687.0,888.79,662.45
2018,3,9,13,15,578.0,246.5,0.8,14.2,665.5,860.37,644.2
2018,3,9,13,30,559.0,246.0,0.8,14.1,644.0,829.89,624.6
2018,3,9,13,45,544.5,241.0,0.8,14.0,618.5,796.98,603.42
2018,3,9,14,0,530.0,236.0,0.8,13.9,593.0,762.4,580.91
2018,3,9,14,15,518.5,228.0,0.8,13.75,564.5,725.83,556.98
2018,3,9,14,30,507.0,220.0,0.8,13.6,536.0,687.93,531.78
2018,3,9,14,45,440.5,223.5,0.8,13.4,486.5,616.7,481.23
2018,3,9,15,0,374.0,227.0,0.8,13.2,437.0,536.74,423.58
2018,3,9,15,15,439.0,190.5,0.8,13.2,418.5,538.55,427.52
2018,3,9,15,30,504.0,154.0,0.8,13.2,400.0,520.55,415.62
2018,3,9,15,45,534.5,131.5,0.8,12.55,369.5,488.06,392.49
2018,3,9,16,0,565.0,109.0,0.8,11.9,339.0,456.3,368.74
2018,3,9,16,15,550.0,96.5,0.8,11.35,296.5,401.76,325.52
2018,3,9,16,30,535.0,84.0,0.8,10.8,254.0,347.77,281.07
2018,3,9,16,45,482.5,73.5,0.75,10.2,206.5,281.76,225.26
2018,3,9,17,0,430.0,63.0,0.7,9.6,159.0,221.35,172.61
2018,3,9,17,15,382.0,51.0,0.7,9.25,119.5,166.7,123.71
2018,3,9,17,30,334.0,39.0,0.7,8.9,80.0,117.88,79.72
2018,3,9,17,45,217.0,26.5,0.75,8.5,48.0,63.07,30.52
2018,3,9,18,0,100.0,14.0,0.8,8.1,16.0,20.77,0.0
2018,3,9,18,15,50.0,7.0,0.75,7.95,8.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.6,7.4,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.7,7.5,1.0,0.91,0.0
2018,3,10,6,45,0.0,3.0,0.75,7.6,3.0,2.63,0.0
2018,3,10,7,0,0.0,5.0,0.8,7.7,5.0,4.38,0.0
2018,3,10,7,15,0.0,6.5,0.75,7.9,6.5,5.7,0.0
2018,3,10,7,30,0.0,8.0,0.7,8.1,8.0,7.02,0.52
2018,3,10,7,45,0.0,10.0,0.65,8.35,10.0,8.78,2.1
2018,3,10,8,0,0.0,12.0,0.6,8.6,12.0,10.54,3.66
2018,3,10,8,15,0.0,22.0,0.6,8.7,22.0,19.36,11.4
2018,3,10,8,30,0.0,32.0,0.6,8.8,32.0,28.2,19.07
2018,3,10,8,45,0.0,39.0,0.6,8.95,39.0,34.4,24.36
2018,3,10,9,0,0.0,46.0,0.6,9.1,46.0,40.61,29.61
2018,3,10,9,15,0.0,39.5,0.6,9.3,39.5,34.87,24.53
2018,3,10,9,30,0.0,33.0,0.6,9.5,33.0,29.13,19.5
2018,3,10,9,45,0.0,53.0,0.6,9.75,53.0,46.87,34.58
2018,3,10,10,0,0.0,73.0,0.6,10.0,73.0,64.65,49.47
2018,3,10,10,15,0.0,85.5,0.6,10.45,85.5,75.79,58.57
2018,3,10,10,30,0.0,98.0,0.6,10.9,98.0,87.06,67.71
2018,3,10,10,45,0.0,79.5,0.55,11.35,79.5,70.5,53.7
2018,3,10,11,0,0.0,61.0,0.5,11.8,61.0,54.06,39.88
2018,3,10,11,15,2.0,110.0,0.5,11.9,111.5,100.11,78.05
2018,3,10,11,30,4.0,159.0,0.5,12.0,162.0,148.05,116.84
2018,3,10,11,45,8.0,189.5,0.5,12.05,195.5,181.31,143.32
2018,3,10,12,0,12.0,220.0,0.5,12.1,229.0,215.09,169.94
2018,3,10,12,15,8.5,196.5,0.5,12.0,203.0,188.64,148.76
2018,3,10,12,30,5.0,173.0,0.5,11.9,177.0,162.47,127.96
2018,3,10,12,45,4.0,164.0,0.5,11.85,167.0,152.85,120.39
2018,3,10,13,0,3.0,155.0,0.5,11.8,157.0,143.27,112.76
2018,3,10,13,15,3.0,156.0,0.5,11.7,158.0,144.19,113.66
2018,3,10,13,30,3.0,157.0,0.5,11.6,159.0,145.1,114.55
2018,3,10,13,45,2.0,145.0,0.5,11.45,146.5,132.75,104.69
2018,3,10,14,0,1.0,133.0,0.5,11.3,134.0,120.5,94.91
2018,3,10,14,15,1.0,141.5,0.5,11.2,142.5,128.55,101.74
2018,3,10,14,30,1.0,150.0,0.5,11.1,151.0,136.71,108.63
2018,3,10,14,45,0.5,148.5,0.5,11.0,149.0,135.01,107.47
2018,3,10,15,0,0.0,147.0,0.5,10.9,147.0,133.41,106.46
2018,3,10,15,15,0.5,141.0,0.5,10.9,141.0,128.3,102.58
2018,3,10,15,30,1.0,135.0,0.5,10.9,135.0,123.21,98.71
2018,3,10,15,45,1.0,126.5,0.45,10.6,126.5,115.4,92.62
2018,3,10,16,0,1.0,118.0,0.4,10.3,118.0,107.67,86.54
2018,3,10,16,15,3.5,109.5,0.4,10.05,110.5,101.3,81.56
2018,3,10,16,30,6.0,101.0,0.4,9.8,103.0,94.75,76.26
2018,3,10,16,45,3.0,75.0,0.45,9.55,76.0,68.66,54.04
2018,3,10,17,0,0.0,49.0,0.5,9.3,49.0,43.26,32.11
2018,3,10,17,15,0.0,37.0,0.5,9.1,37.0,32.64,22.67
2018,3,10,17,30,0.0,25.0,0.5,8.9,25.0,22.02,13.09
2018,3,10,17,45,0.0,15.5,0.55,8.7,15.5,13.64,4.34
2018,3,10,18,0,0.0,6.0,0.6,8.5,6.0,5.46,0.0
2018,3,10,18,15,0.0,3.0,0.6,8.35,3.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,11,6,15,46.0,5.5,1.0,5.3,6.0,0.0,0.0
2018,3,11,6,30,92.0,11.0,1.0,5.7,12.0,15.36,0.0
2018,3,11,6,45,252.0,23.0,0.95,6.15,46.5,56.69,16.85
2018,3,11,7,0,412.0,35.0,0.9,6.6,81.0,119.55,77.1
2018,3,11,7,15,509.0,42.5,0.85,7.1,129.5,180.01,130.16
2018,3,11,7,30,606.0,50.0,0.8,7.6,178.0,252.3,194.02
2018,3,11,7,45,664.0,55.0,0.8,8.15,230.0,317.88,252.73
2018,3,11,8,0,722.0,60.0,0.8,8.7,282.0,390.26,315.13
2018,3,11,8,15,761.0,64.0,0.7,9.35,334.0,457.64,370.52
2018,3,11,8,30,800.0,68.0,0.6,10.0,386.0,527.81,425.18
2018,3,11,8,45,827.0,71.0,0.55,10.7,435.5,591.94,472.95
2018,3,11,9,0,854.0,74.0,0.5,11.4,485.0,656.72,518.93
2018,3,11,9,15,875.0,75.5,0.45,12.2,530.0,710.82,554.19
2018,3,11,9,30,896.0,77.0,0.4,13.0,575.0,768.55,589.49
2018,3,11,9,45,912.5,77.5,0.35,13.75,614.5,820.48,619.77
2018,3,11,10,0,929.0,78.0,0.3,14.5,654.0,870.61,648.05
2018,3,11,10,15,938.5,79.5,0.3,15.0,686.5,913.72,672.69
2018,3,11,10,30,948.0,81.0,0.3,15.5,719.0,953.94,695.2
2018,3,11,10,45,954.5,82.5,0.25,16.0,744.5,988.28,712.66
2018,3,11,11,0,961.0,84.0,0.2,16.5,770.0,1019.14,727.86
2018,3,11,11,15,930.5,100.0,0.2,16.75,777.0,1027.1,730.76
2018,3,11,11,30,900.0,116.0,0.2,17.0,784.0,1029.67,730.92
2018,3,11,11,45,922.0,108.5,0.2,17.3,799.5,1053.64,744.19
2018,3,11,12,0,944.0,101.0,0.2,17.6,815.0,1073.93,754.86
2018,3,11,12,15,941.0,102.5,0.2,17.75,815.0,1075.34,754.8
2018,3,11,12,30,938.0,104.0,0.2,17.9,815.0,1072.66,752.79
2018,3,11,12,45,898.0,120.5,0.25,18.05,796.0,1045.65,737.49
2018,3,11,13,0,858.0,137.0,0.3,18.2,777.0,1026.44,727.4
2018,3,11,13,15,794.0,159.5,0.3,18.2,742.5,982.57,701.3
2018,3,11,13,30,730.0,182.0,0.3,18.2,708.0,930.66,670.29
2018,3,11,13,45,732.0,173.5,0.3,18.15,686.5,905.49,656.13
2018,3,11,14,0,734.0,165.0,0.3,18.1,665.0,877.11,639.45
2018,3,11,14,15,726.5,157.5,0.35,17.95,634.0,838.37,617.17
2018,3,11,14,30,719.0,150.0,0.4,17.8,603.0,797.26,593.12
2018,3,11,14,45,752.5,130.5,0.45,17.65,580.0,773.78,580.53
2018,3,11,15,0,786.0,111.0,0.5,17.5,557.0,741.67,561.66
2018,3,11,15,15,700.0,121.5,0.5,17.5,496.5,657.88,504.42
2018,3,11,15,30,614.0,132.0,0.5,17.5,436.0,575.7,446.01
2018,3,11,15,45,584.0,124.0,0.6,16.9,390.5,515.14,404.23
2018,3,11,16,0,554.0,116.0,0.7,16.3,345.0,456.09,361.31
2018,3,11,16,15,505.0,107.0,0.75,15.4,295.5,383.91,306.39
2018,3,11,16,30,456.0,98.0,0.8,14.5,246.0,321.2,256.63
2018,3,11,16,45,462.0,80.0,0.85,13.6,207.5,275.64,218.13
2018,3,11,17,0,468.0,62.0,0.9,12.7,169.0,231.95,178.87
2018,3,11,17,15,403.0,52.0,0.85,12.0,127.5,172.35,126.67
2018,3,11,17,30,338.0,42.0,0.8,11.3,86.0,120.58,81.39
2018,3,11,17,45,218.0,28.5,0.75,10.6,52.0,64.35,33.68
2018,3,11,18,0,98.0,15.0,0.7,9.9,18.0,21.31,0.0
2018,3,11,18,15,49.0,7.5,0.65,9.7,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,12,6,15,43.5,5.5,0.8,8.3,6.0,0.0,0.0
2018,3,12,6,30,87.0,11.0,0.8,9.0,12.0,15.14,0.0
2018,3,12,6,45,244.5,23.5,0.85,9.65,47.5,56.98,21.25
2018,3,12,7,0,402.0,36.0,0.9,10.3,83.0,119.1,76.56
2018,3,12,7,15,499.5,43.0,0.9,10.95,131.0,178.7,127.92
2018,3,12,7,30,597.0,50.0,0.9,11.6,179.0,250.16,190.12
2018,3,12,7,45,644.5,56.0,0.9,12.25,228.5,313.16,245.97
2018,3,12,8,0,692.0,62.0,0.9,12.9,278.0,380.21,303.24
2018,3,12,8,15,714.5,69.5,1.0,13.55,326.0,441.52,354.36
2018,3,12,8,30,737.0,77.0,1.1,14.2,374.0,503.89,404.27
2018,3,12,8,45,663.0,105.0,1.2,14.8,396.5,532.73,426.24
2018,3,12,9,0,589.0,133.0,1.3,15.4,419.0,549.93,438.35
2018,3,12,9,15,670.0,124.5,1.35,15.75,478.0,629.14,497.76
2018,3,12,9,30,751.0,116.0,1.4,16.1,537.0,712.96,557.9
2018,3,12,9,45,774.5,117.0,1.5,16.5,576.5,762.66,590.91
2018,3,12,10,0,798.0,118.0,1.6,16.9,616.0,814.81,625.53
2018,3,12,10,15,486.5,203.0,1.6,17.1,511.5,664.08,514.57
2018,3,12,10,30,175.0,288.0,1.6,17.3,407.0,461.6,359.45
2018,3,12,10,45,213.5,308.0,1.6,17.5,458.0,524.69,407.53
2018,3,12,11,0,252.0,328.0,1.6,17.7,509.0,606.0,465.63
2018,3,12,11,15,408.0,284.0,1.6,17.75,585.0,731.39,557.42
2018,3,12,11,30,564.0,240.0,1.6,17.8,661.0,845.44,638.11
2018,3,12,11,45,755.5,165.5,1.6,17.9,736.5,969.29,720.27
2018,3,12,12,0,947.0,91.0,1.6,18.0,812.0,1065.95,780.62
2018,3,12,12,15,944.0,93.0,1.6,18.0,812.0,1067.89,780.47
2018,3,12,12,30,941.0,95.0,1.6,18.0,812.0,1065.73,779.12
2018,3,12,12,45,691.0,188.5,1.6,17.95,712.5,932.45,693.11
2018,3,12,13,0,441.0,282.0,1.6,17.9,613.0,771.39,581.74
2018,3,12,13,15,332.5,313.5,1.6,17.75,560.0,675.8,514.76
2018,3,12,13,30,224.0,345.0,1.6,17.6,507.0,582.82,446.97
2018,3,12,13,45,156.0,316.0,1.55,17.4,427.0,481.37,372.81
2018,3,12,14,0,88.0,287.0,1.5,17.2,347.0,367.3,287.01
2018,3,12,14,15,71.0,268.0,1.5,17.05,315.0,329.26,258.73
2018,3,12,14,30,54.0,249.0,1.5,16.9,283.0,292.24,230.43
2018,3,12,14,45,40.0,224.5,1.5,16.75,249.0,252.99,200.13
2018,3,12,15,0,26.0,200.0,1.5,16.6,215.0,215.0,170.41
2018,3,12,15,15,55.0,187.5,1.5,16.6,216.0,222.01,177.39
2018,3,12,15,30,84.0,175.0,1.5,16.6,217.0,226.28,181.84
2018,3,12,15,45,78.0,145.5,1.4,15.95,181.5,188.08,151.59
2018,3,12,16,0,72.0,116.0,1.3,15.3,146.0,158.24,127.7
2018,3,12,16,15,62.5,101.0,1.25,14.85,124.5,127.17,102.15
2018,3,12,16,30,53.0,86.0,1.2,14.4,103.0,104.65,83.31
2018,3,12,16,45,64.5,88.0,1.15,13.9,105.5,108.77,86.44
2018,3,12,17,0,76.0,90.0,1.1,13.4,108.0,116.64,92.07
2018,3,12,17,15,56.0,68.0,1.1,13.05,79.5,80.3,60.83
2018,3,12,17,30,36.0,46.0,1.1,12.7,51.0,51.1,35.76
2018,3,12,17,45,20.5,28.0,1.1,12.4,30.5,29.2,15.71
2018,3,12,18,0,5.0,10.0,1.1,12.1,10.0,9.48,0.0
2018,3,12,18,15,2.5,5.0,1.05,12.0,5.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.2,10.8,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,1.2,10.9,2.0,1.82,0.0
2018,3,13,6,45,0.0,4.0,1.2,11.0,4.0,3.5,0.0
2018,3,13,7,0,0.0,6.0,1.2,11.1,6.0,5.26,0.0
2018,3,13,7,15,0.0,7.5,1.2,11.15,7.5,6.58,0.01
2018,3,13,7,30,0.0,9.0,1.2,11.2,9.0,7.9,1.22
2018,3,13,7,45,0.0,11.0,1.2,11.3,11.0,9.66,2.78
2018,3,13,8,0,0.0,13.0,1.2,11.4,13.0,11.43,4.31
2018,3,13,8,15,0.0,22.0,1.2,11.35,22.0,19.36,11.2
2018,3,13,8,30,0.0,31.0,1.2,11.3,31.0,27.32,18.03
2018,3,13,8,45,0.0,35.0,1.25,11.3,35.0,30.87,21.0
2018,3,13,9,0,0.0,39.0,1.3,11.3,39.0,34.42,23.96
2018,3,13,9,15,0.0,44.5,1.35,11.35,44.5,39.3,28.03
2018,3,13,9,30,0.0,50.0,1.4,11.4,50.0,44.19,32.08
2018,3,13,9,45,0.0,55.5,1.4,11.45,55.5,49.09,36.11
2018,3,13,10,0,0.0,61.0,1.4,11.5,61.0,53.99,40.14
2018,3,13,10,15,0.0,76.0,1.45,11.55,76.0,67.35,51.23
2018,3,13,10,30,0.0,91.0,1.5,11.6,91.0,80.73,62.26
2018,3,13,10,45,0.5,108.0,1.55,11.7,108.5,96.74,75.41
2018,3,13,11,0,1.0,125.0,1.6,11.8,126.0,112.99,88.67
2018,3,13,11,15,5.0,163.0,1.6,11.85,167.0,152.64,121.08
2018,3,13,11,30,9.0,201.0,1.6,11.9,208.0,193.12,153.69
2018,3,13,11,45,22.0,244.0,1.6,12.0,261.0,262.35,209.0
2018,3,13,12,0,35.0,287.0,1.6,12.1,314.0,321.54,255.25
2018,3,13,12,15,44.5,297.5,1.55,12.1,331.5,342.6,271.47
2018,3,13,12,30,54.0,308.0,1.5,12.1,349.0,363.55,287.72
2018,3,13,12,45,81.0,319.5,1.45,12.15,380.5,402.92,318.56
2018,3,13,13,0,108.0,331.0,1.4,12.2,412.0,459.42,361.61
2018,3,13,13,15,91.5,306.0,1.4,12.25,374.0,396.5,313.61
2018,3,13,13,30,75.0,281.0,1.4,12.3,336.0,351.84,279.57
2018,3,13,13,45,95.5,292.0,1.35,12.35,359.5,381.42,303.31
2018,3,13,14,0,116.0,303.0,1.3,12.4,383.0,425.47,337.24
2018,3,13,14,15,93.5,281.0,1.3,12.4,343.5,362.73,288.94
2018,3,13,14,30,71.0,259.0,1.3,12.4,304.0,316.97,253.62
2018,3,13,14,45,51.0,233.0,1.3,12.4,264.5,270.56,217.25
2018,3,13,15,0,31.0,207.0,1.3,12.4,225.0,225.9,181.71
2018,3,13,15,15,42.5,191.0,1.3,12.4,213.5,216.36,175.0
2018,3,13,15,30,54.0,175.0,1.3,12.4,202.0,205.78,167.16
2018,3,13,15,45,85.0,170.0,1.25,12.05,208.0,217.73,178.0
2018,3,13,16,0,116.0,165.0,1.2,11.7,214.0,234.77,192.51
2018,3,13,16,15,132.0,138.0,1.15,11.25,187.0,207.91,170.71
2018,3,13,16,30,148.0,111.0,1.1,10.8,160.0,179.24,146.74
2018,3,13,16,45,165.0,95.0,1.0,10.35,141.0,166.29,134.83
2018,3,13,17,0,182.0,79.0,0.9,9.9,122.0,144.53,114.51
2018,3,13,17,15,130.0,62.5,0.85,9.25,89.5,101.49,77.42
2018,3,13,17,30,78.0,46.0,0.8,8.6,57.0,62.14,44.08
2018,3,13,17,45,53.5,30.0,0.8,8.0,36.0,37.72,21.78
2018,3,13,18,0,29.0,14.0,0.8,7.4,15.0,14.94,0.0
2018,3,13,18,15,14.5,7.0,0.8,7.25,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.05,5.6,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.1,6.2,2.0,1.82,0.0
2018,3,14,6,45,0.0,4.0,1.15,6.75,4.0,3.5,0.0
2018,3,14,7,0,0.0,6.0,1.2,7.3,6.0,5.26,0.0
2018,3,14,7,15,0.0,7.5,1.25,7.5,7.5,6.58,0.1
2018,3,14,7,30,0.0,9.0,1.3,7.7,9.0,7.9,1.31
2018,3,14,7,45,0.0,11.5,1.35,7.9,11.5,10.1,3.27
2018,3,14,8,0,0.0,14.0,1.4,8.1,14.0,12.31,5.2
2018,3,14,8,15,0.0,16.5,1.45,8.1,16.5,14.52,7.12
2018,3,14,8,30,0.0,19.0,1.5,8.1,19.0,16.73,9.02
2018,3,14,8,45,0.0,25.5,1.5,8.05,25.5,22.47,13.99
2018,3,14,9,0,0.0,32.0,1.5,8.0,32.0,28.23,18.93
2018,3,14,9,15,0.0,34.0,1.45,8.05,34.0,30.01,20.39
2018,3,14,9,30,0.0,36.0,1.4,8.1,36.0,31.8,21.85
2018,3,14,9,45,0.0,54.0,1.4,8.1,54.0,47.76,35.48
2018,3,14,10,0,0.0,72.0,1.4,8.1,72.0,63.77,49.0
2018,3,14,10,15,0.0,72.0,1.4,8.25,72.0,63.8,48.86
2018,3,14,10,30,0.0,72.0,1.4,8.4,72.0,63.82,48.76
2018,3,14,10,45,0.0,78.5,1.35,8.55,78.5,69.62,53.55
2018,3,14,11,0,0.0,85.0,1.3,8.7,85.0,75.43,58.31
2018,3,14,11,15,0.0,97.5,1.3,8.7,97.5,86.69,67.66
2018,3,14,11,30,0.0,110.0,1.3,8.7,110.0,98.19,77.16
2018,3,14,11,45,1.5,128.0,1.3,8.75,129.0,116.36,92.23
2018,3,14,12,0,3.0,146.0,1.3,8.8,148.0,134.71,107.33
2018,3,14,12,15,18.5,214.5,1.25,8.8,228.5,215.87,173.94
2018,3,14,12,30,34.0,283.0,1.2,8.8,309.0,315.89,253.33
2018,3,14,12,45,127.0,323.0,1.2,8.75,419.5,470.37,374.91
2018,3,14,13,0,220.0,363.0,1.2,8.7,530.0,605.73,476.71
2018,3,14,13,15,150.5,351.5,1.2,8.7,464.5,521.4,411.43
2018,3,14,13,30,81.0,340.0,1.2,8.7,399.0,421.87,335.3
2018,3,14,13,45,63.0,311.0,1.2,8.65,356.0,371.29,297.13
2018,3,14,14,0,45.0,282.0,1.2,8.6,313.0,321.78,258.75
2018,3,14,14,15,83.5,275.5,1.2,8.55,330.0,347.46,281.09
2018,3,14,14,30,122.0,269.0,1.2,8.5,347.0,384.37,311.43
2018,3,14,14,45,209.0,254.0,1.2,8.45,378.5,433.21,352.17
2018,3,14,15,0,296.0,239.0,1.2,8.4,410.0,487.08,395.66
2018,3,14,15,15,372.5,201.5,1.2,8.4,400.5,487.14,397.55
2018,3,14,15,30,449.0,164.0,1.2,8.4,391.0,491.28,402.25
2018,3,14,15,45,393.5,161.5,1.2,8.2,346.5,429.21,353.11
2018,3,14,16,0,338.0,159.0,1.2,8.0,302.0,362.5,299.82
2018,3,14,16,15,385.5,131.5,1.15,7.65,275.5,346.52,286.79
