Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,16,30,433.0,104.0,1.1,7.3,249.0,315.12,259.52
2018,3,14,16,45,433.0,86.0,1.05,6.95,210.5,268.59,218.34
2018,3,14,17,0,433.0,68.0,1.0,6.6,172.0,224.5,177.6
2018,3,14,17,15,441.0,54.0,1.05,6.05,137.5,182.83,137.44
2018,3,14,17,30,449.0,40.0,1.1,5.5,103.0,139.88,95.41
2018,3,14,17,45,326.5,29.5,1.1,4.9,65.0,81.0,45.5
2018,3,14,18,0,204.0,19.0,1.1,4.3,27.0,32.58,0.0
2018,3,14,18,15,102.0,9.5,1.1,4.15,13.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,15,6,15,72.5,7.5,1.2,3.25,10.0,0.0,0.0
2018,3,15,6,30,145.0,15.0,1.1,3.9,20.0,22.67,0.0
2018,3,15,6,45,309.5,26.5,0.95,4.55,60.0,70.35,36.07
2018,3,15,7,0,474.0,38.0,0.8,5.2,100.0,136.21,90.54
2018,3,15,7,15,478.0,47.0,0.85,5.7,133.5,179.01,132.22
2018,3,15,7,30,482.0,56.0,0.9,6.2,167.0,221.9,173.87
2018,3,15,7,45,346.0,88.5,0.95,6.65,178.5,232.19,189.08
2018,3,15,8,0,210.0,121.0,1.0,7.1,190.0,221.28,183.22
2018,3,15,8,15,240.0,143.0,1.05,7.5,234.0,272.51,226.62
2018,3,15,8,30,270.0,165.0,1.1,7.9,278.0,326.9,271.25
2018,3,15,8,45,232.0,184.5,1.2,8.25,289.5,339.99,281.2
2018,3,15,9,0,194.0,204.0,1.3,8.6,301.0,338.17,278.92
2018,3,15,9,15,116.0,206.0,1.35,8.8,265.5,294.43,241.95
2018,3,15,9,30,38.0,208.0,1.4,9.0,230.0,231.45,188.72
2018,3,15,9,45,59.0,237.5,1.45,9.25,274.0,280.72,228.78
2018,3,15,10,0,80.0,267.0,1.5,9.5,318.0,331.9,269.19
2018,3,15,10,15,133.0,298.0,1.6,9.6,388.0,428.97,345.68
2018,3,15,10,30,186.0,329.0,1.7,9.7,458.0,515.64,412.15
2018,3,15,10,45,131.0,326.0,1.75,9.8,418.5,466.57,372.28
2018,3,15,11,0,76.0,323.0,1.8,9.9,379.0,397.46,317.52
2018,3,15,11,15,70.0,319.0,1.85,9.85,371.5,388.57,310.8
2018,3,15,11,30,64.0,315.0,1.9,9.8,364.0,379.26,303.41
2018,3,15,11,45,71.5,333.0,2.0,9.75,388.0,407.18,325.34
2018,3,15,12,0,79.0,351.0,2.1,9.7,412.0,435.1,346.99
2018,3,15,12,15,87.0,356.0,2.15,9.5,423.5,448.93,358.04
2018,3,15,12,30,95.0,361.0,2.2,9.3,435.0,462.42,368.97
2018,3,15,12,45,81.0,352.0,2.25,9.1,414.5,437.81,350.02
2018,3,15,13,0,67.0,343.0,2.3,8.9,394.0,413.14,331.12
2018,3,15,13,15,46.5,303.5,2.3,8.75,338.5,348.84,280.85
2018,3,15,13,30,26.0,264.0,2.3,8.6,283.0,285.82,230.85
2018,3,15,13,45,23.5,246.5,2.3,8.45,263.5,250.89,203.36
2018,3,15,14,0,21.0,229.0,2.3,8.3,244.0,230.85,187.55
2018,3,15,14,15,52.0,215.0,2.3,8.3,249.5,255.03,208.84
2018,3,15,14,30,83.0,201.0,2.3,8.3,255.0,277.6,228.53
2018,3,15,14,45,113.0,211.0,2.3,8.3,279.5,308.93,254.97
2018,3,15,15,0,143.0,221.0,2.3,8.3,304.0,337.56,278.96
2018,3,15,15,15,111.5,216.5,2.3,8.3,278.5,303.4,250.76
2018,3,15,15,30,80.0,212.0,2.3,8.3,253.0,261.71,216.52
2018,3,15,15,45,76.0,175.0,2.2,8.1,211.0,216.65,179.92
2018,3,15,16,0,72.0,138.0,2.1,7.9,169.0,172.51,143.38
2018,3,15,16,15,124.5,130.5,2.0,7.8,176.0,195.3,163.04
2018,3,15,16,30,177.0,123.0,1.9,7.7,183.0,204.12,169.74
2018,3,15,16,45,167.0,104.5,1.8,7.6,153.5,176.15,144.81
2018,3,15,17,0,157.0,86.0,1.7,7.5,124.0,142.67,114.75
2018,3,15,17,15,127.5,67.0,1.65,7.45,93.0,104.68,80.97
2018,3,15,17,30,98.0,48.0,1.6,7.4,62.0,70.5,50.76
2018,3,15,17,45,59.5,30.5,1.55,7.35,38.0,38.54,22.96
2018,3,15,18,0,21.0,13.0,1.5,7.3,14.0,13.38,0.0
2018,3,15,18,15,10.5,6.5,1.55,7.3,7.0,5.91,0.0
2018,3,15,18,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,16,6,15,3.5,5.5,1.25,6.6,5.5,0.0,0.0
2018,3,16,6,30,7.0,11.0,1.3,6.7,11.0,10.45,0.0
2018,3,16,6,45,24.0,27.0,1.35,6.8,30.0,28.05,15.52
2018,3,16,7,0,41.0,43.0,1.4,6.9,49.0,50.39,35.9
2018,3,16,7,15,70.0,62.5,1.4,6.9,77.0,80.04,61.69
2018,3,16,7,30,99.0,82.0,1.4,6.9,105.0,113.48,91.13
2018,3,16,7,45,91.5,102.0,1.45,6.95,127.5,137.17,112.71
2018,3,16,8,0,84.0,122.0,1.5,7.0,150.0,159.99,132.85
2018,3,16,8,15,45.0,124.5,1.55,7.0,140.0,141.0,116.8
2018,3,16,8,30,6.0,127.0,1.6,7.0,130.0,118.6,97.18
2018,3,16,8,45,3.5,127.0,1.65,7.0,129.0,116.92,95.46
2018,3,16,9,0,1.0,127.0,1.7,7.0,128.0,115.11,93.56
2018,3,16,9,15,3.5,142.0,1.75,7.1,144.0,130.95,106.7
2018,3,16,9,30,6.0,157.0,1.8,7.2,160.0,147.09,119.96
2018,3,16,9,45,47.0,218.5,1.85,7.3,248.5,250.67,206.44
2018,3,16,10,0,88.0,280.0,1.9,7.4,337.0,352.29,288.44
2018,3,16,10,15,52.0,215.5,1.95,7.45,249.5,255.07,208.76
2018,3,16,10,30,16.0,151.0,2.0,7.5,162.0,158.38,128.43
2018,3,16,10,45,100.0,191.5,2.05,7.55,265.0,291.53,240.57
2018,3,16,11,0,184.0,232.0,2.1,7.6,368.0,433.38,354.67
2018,3,16,11,15,310.0,221.5,2.1,7.65,456.0,567.53,460.42
2018,3,16,11,30,436.0,211.0,2.1,7.7,544.0,686.32,551.28
2018,3,16,11,45,490.5,232.0,2.1,7.75,611.0,769.81,611.4
2018,3,16,12,0,545.0,253.0,2.1,7.8,678.0,851.71,669.33
2018,3,16,12,15,348.0,308.0,2.1,7.8,579.5,695.73,550.84
2018,3,16,12,30,151.0,363.0,2.1,7.8,481.0,538.8,428.91
2018,3,16,12,45,159.5,363.5,2.1,7.8,487.0,546.82,436.46
2018,3,16,13,0,168.0,364.0,2.1,7.8,493.0,553.91,442.19
2018,3,16,13,15,173.5,353.0,2.1,7.85,484.0,544.28,435.38
2018,3,16,13,30,179.0,342.0,2.1,7.9,475.0,533.72,428.02
2018,3,16,13,45,161.5,322.0,2.1,7.9,439.0,490.73,395.37
2018,3,16,14,0,144.0,302.0,2.1,7.9,403.0,448.06,362.81
2018,3,16,14,15,159.5,288.5,2.1,7.85,396.0,442.05,359.52
2018,3,16,14,30,175.0,275.0,2.1,7.8,389.0,434.5,354.77
2018,3,16,14,45,188.0,265.0,2.05,7.75,381.0,427.05,349.79
2018,3,16,15,0,201.0,255.0,2.0,7.7,373.0,417.99,343.46
2018,3,16,15,15,352.5,209.5,2.0,7.7,398.0,480.1,396.28
2018,3,16,15,30,504.0,164.0,2.0,7.7,423.0,526.84,435.07
2018,3,16,15,45,477.0,148.5,1.9,7.4,375.0,466.05,386.53
2018,3,16,16,0,450.0,133.0,1.8,7.1,327.0,406.92,338.87
2018,3,16,16,15,472.0,112.0,1.7,6.8,293.5,368.98,307.26
2018,3,16,16,30,494.0,91.0,1.6,6.5,260.0,331.93,274.68
2018,3,16,16,45,529.5,76.0,1.5,6.25,230.0,298.4,242.98
2018,3,16,17,0,565.0,61.0,1.4,6.0,200.0,259.75,204.87
2018,3,16,17,15,494.0,53.0,1.35,5.45,153.5,194.71,146.22
2018,3,16,17,30,423.0,45.0,1.3,4.9,107.0,138.12,95.44
2018,3,16,17,45,262.5,31.5,1.25,4.35,65.0,72.96,42.91
2018,3,16,18,0,102.0,18.0,1.2,3.8,23.0,25.19,0.0
2018,3,16,18,15,51.0,9.0,1.2,3.7,11.5,8.19,0.0
2018,3,16,18,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,3.75,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.7,3.85,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,17,6,15,0.0,3.0,0.75,4.3,3.0,0.0,0.0
2018,3,17,6,30,0.0,6.0,0.8,4.5,6.0,5.46,0.0
2018,3,17,6,45,8.0,15.5,0.8,4.7,16.5,14.93,6.19
2018,3,17,7,0,16.0,25.0,0.8,4.9,27.0,25.56,15.93
2018,3,17,7,15,8.0,33.0,0.85,5.05,34.0,31.79,22.18
2018,3,17,7,30,0.0,41.0,0.9,5.2,41.0,36.15,26.47
2018,3,17,7,45,0.0,54.5,0.9,5.3,54.5,48.12,37.07
2018,3,17,8,0,0.0,68.0,0.9,5.4,68.0,60.15,47.55
2018,3,17,8,15,3.5,93.5,0.9,5.6,95.0,85.4,69.36
2018,3,17,8,30,7.0,119.0,0.9,5.8,122.0,111.36,91.4
2018,3,17,8,45,28.5,162.5,0.9,6.0,177.0,173.5,143.92
2018,3,17,9,0,50.0,206.0,0.9,6.2,232.0,234.19,193.82
2018,3,17,9,15,69.5,231.0,0.9,6.3,270.0,276.45,227.78
2018,3,17,9,30,89.0,256.0,0.9,6.4,308.0,320.61,262.8
2018,3,17,9,45,67.5,253.0,0.9,6.45,294.0,303.37,247.67
2018,3,17,10,0,46.0,250.0,0.9,6.5,280.0,284.38,231.5
2018,3,17,10,15,60.5,280.5,0.9,6.6,322.0,331.09,268.52
2018,3,17,10,30,75.0,311.0,0.9,6.7,364.0,378.97,305.38
2018,3,17,10,45,95.5,330.0,0.85,6.8,399.5,420.77,337.02
2018,3,17,11,0,116.0,349.0,0.8,6.9,435.0,480.07,381.16
2018,3,17,11,15,119.0,352.5,0.85,6.9,442.5,489.51,387.75
2018,3,17,11,30,122.0,356.0,0.9,6.9,450.0,498.5,394.56
2018,3,17,11,45,200.5,355.0,0.9,6.9,511.5,577.76,455.61
2018,3,17,12,0,279.0,354.0,0.9,6.9,573.0,675.58,527.43
2018,3,17,12,15,171.5,332.0,0.95,6.95,466.5,525.03,414.53
2018,3,17,12,30,64.0,310.0,1.0,7.0,360.0,374.14,298.56
2018,3,17,12,45,40.0,253.0,1.0,7.0,284.0,288.88,232.57
2018,3,17,13,0,16.0,196.0,1.0,7.0,208.0,194.93,157.13
2018,3,17,13,15,8.0,130.5,1.0,7.0,136.5,124.96,99.99
2018,3,17,13,30,0.0,65.0,1.0,7.0,65.0,57.65,43.52
2018,3,17,13,45,69.5,154.0,1.05,7.05,203.0,223.51,184.37
2018,3,17,14,0,139.0,243.0,1.1,7.1,341.0,379.01,309.39
2018,3,17,14,15,221.5,267.0,1.1,7.05,415.5,487.38,394.1
2018,3,17,14,30,304.0,291.0,1.1,7.0,490.0,574.25,460.6
2018,3,17,14,45,356.0,255.0,1.1,6.95,475.0,564.21,454.55
2018,3,17,15,0,408.0,219.0,1.1,6.9,460.0,561.75,454.71
2018,3,17,15,15,401.5,204.5,1.1,6.9,427.0,521.2,424.33
2018,3,17,15,30,395.0,190.0,1.1,6.9,394.0,480.05,393.22
2018,3,17,15,45,298.5,180.5,1.05,6.75,326.5,377.96,312.24
2018,3,17,16,0,202.0,171.0,1.0,6.6,259.0,287.77,239.08
2018,3,17,16,15,312.5,139.5,0.95,6.35,256.5,307.11,255.59
2018,3,17,16,30,423.0,108.0,0.9,6.1,254.0,312.66,258.08
2018,3,17,16,45,447.5,88.0,0.85,5.85,220.0,274.25,223.06
2018,3,17,17,0,472.0,68.0,0.8,5.6,186.0,235.44,186.08
2018,3,17,17,15,414.0,57.5,0.85,5.15,143.0,177.15,133.81
2018,3,17,17,30,356.0,47.0,0.9,4.7,100.0,125.86,87.88
2018,3,17,17,45,233.5,33.0,1.0,4.25,62.0,68.79,41.15
2018,3,17,18,0,111.0,19.0,1.1,3.8,24.0,26.64,0.0
2018,3,17,18,15,55.5,9.5,1.1,3.65,12.0,9.24,0.0
2018,3,17,18,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.05,2.6,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.95,2.65,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,18,6,15,65.0,10.0,0.75,2.75,13.0,9.1,0.0
2018,3,18,6,30,130.0,20.0,0.7,3.1,26.0,27.86,0.0
2018,3,18,6,45,240.5,33.0,0.65,3.4,61.5,68.07,40.28
2018,3,18,7,0,351.0,46.0,0.6,3.7,97.0,121.53,84.65
2018,3,18,7,15,378.5,60.0,0.6,4.15,135.5,165.38,125.35
2018,3,18,7,30,406.0,74.0,0.6,4.6,174.0,214.2,170.3
2018,3,18,7,45,396.5,95.0,0.65,5.1,211.5,259.02,211.5
2018,3,18,8,0,387.0,116.0,0.7,5.6,249.0,302.19,249.56
2018,3,18,8,15,404.0,133.5,0.7,6.2,291.0,353.46,292.23
2018,3,18,8,30,421.0,151.0,0.7,6.8,333.0,405.96,334.23
2018,3,18,8,45,530.0,143.0,0.7,7.4,399.0,489.48,399.92
2018,3,18,9,0,639.0,135.0,0.7,8.0,465.0,588.55,474.7
2018,3,18,9,15,526.0,182.0,0.7,8.45,469.0,584.62,467.93
2018,3,18,9,30,413.0,229.0,0.7,8.9,473.0,573.69,456.36
2018,3,18,9,45,310.5,268.0,0.7,9.35,458.0,539.99,428.09
2018,3,18,10,0,208.0,307.0,0.7,9.8,443.0,495.4,391.47
2018,3,18,10,15,228.5,321.0,0.65,10.1,477.0,536.39,421.21
2018,3,18,10,30,249.0,335.0,0.6,10.4,511.0,577.97,449.85
2018,3,18,10,45,220.0,350.0,0.6,10.65,509.5,574.67,445.11
2018,3,18,11,0,191.0,365.0,0.6,10.9,508.0,569.05,439.26
2018,3,18,11,15,249.5,365.5,0.6,10.8,556.0,648.03,496.7
2018,3,18,11,30,308.0,366.0,0.6,10.7,604.0,711.25,541.15
2018,3,18,11,45,338.5,361.5,0.6,10.65,626.0,740.86,561.39
2018,3,18,12,0,369.0,357.0,0.6,10.6,648.0,769.32,581.19
2018,3,18,12,15,290.5,368.5,0.65,10.45,597.5,703.46,534.44
2018,3,18,12,30,212.0,380.0,0.7,10.3,547.0,618.11,474.31
2018,3,18,12,45,131.5,361.0,0.75,10.1,464.5,514.66,399.48
2018,3,18,13,0,51.0,342.0,0.8,9.9,382.0,394.48,309.34
2018,3,18,13,15,36.0,307.5,0.8,9.8,335.5,341.54,269.94
2018,3,18,13,30,21.0,273.0,0.8,9.7,289.0,274.61,218.31
2018,3,18,13,45,19.0,260.5,0.85,9.6,274.5,259.98,207.6
2018,3,18,14,0,17.0,248.0,0.9,9.5,260.0,245.45,196.57
2018,3,18,14,15,12.5,220.5,0.85,9.35,229.0,214.09,171.81
2018,3,18,14,30,8.0,193.0,0.8,9.2,198.0,183.28,147.29
2018,3,18,14,45,11.0,196.5,0.8,9.0,203.0,189.03,152.63
2018,3,18,15,0,14.0,200.0,0.8,8.8,208.0,194.64,157.73
2018,3,18,15,15,13.0,186.5,0.8,8.8,193.5,180.5,146.52
2018,3,18,15,30,12.0,173.0,0.8,8.8,179.0,166.5,135.44
2018,3,18,15,45,52.0,162.5,0.65,8.4,185.5,187.77,154.37
2018,3,18,16,0,92.0,152.0,0.5,8.0,192.0,205.17,169.38
2018,3,18,16,15,155.0,144.5,0.55,7.75,202.5,224.16,185.47
2018,3,18,16,30,218.0,137.0,0.6,7.5,213.0,242.26,199.62
2018,3,18,16,45,194.5,117.0,0.65,7.3,176.5,198.35,162.05
2018,3,18,17,0,171.0,97.0,0.7,7.1,140.0,157.2,126.35
2018,3,18,17,15,146.5,75.5,0.8,6.9,106.5,117.16,91.07
2018,3,18,17,30,122.0,54.0,0.9,6.7,73.0,80.32,58.45
2018,3,18,17,45,83.5,36.5,0.95,6.5,47.0,48.99,31.34
2018,3,18,18,0,45.0,19.0,1.0,6.3,21.0,21.13,0.0
2018,3,18,18,15,22.5,9.5,1.0,6.25,10.5,8.85,0.0
2018,3,18,18,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.6,1.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,19,6,15,124.5,11.0,1.25,2.0,17.5,10.77,0.0
2018,3,19,6,30,249.0,22.0,1.2,2.9,35.0,38.88,0.0
2018,3,19,6,45,393.0,31.5,1.15,3.8,78.5,88.19,50.72
2018,3,19,7,0,537.0,41.0,1.1,4.7,122.0,153.86,104.33
2018,3,19,7,15,581.5,49.0,1.15,5.4,168.5,210.29,156.5
2018,3,19,7,30,626.0,57.0,1.2,6.1,215.0,271.82,213.2
2018,3,19,7,45,537.0,83.0,1.2,6.8,240.0,304.93,247.04
2018,3,19,8,0,448.0,109.0,1.2,7.5,265.0,322.58,265.24
2018,3,19,8,15,494.0,118.5,1.25,8.15,315.0,383.79,316.49
2018,3,19,8,30,540.0,128.0,1.3,8.8,365.0,449.25,369.29
2018,3,19,8,45,528.5,149.0,1.3,9.4,402.0,495.24,404.54
2018,3,19,9,0,517.0,170.0,1.3,10.0,439.0,538.71,436.62
2018,3,19,9,15,589.5,163.5,1.2,10.4,495.0,616.13,494.01
2018,3,19,9,30,662.0,157.0,1.1,10.8,551.0,694.02,549.37
2018,3,19,9,45,697.0,157.5,1.05,11.25,595.5,752.7,588.93
2018,3,19,10,0,732.0,158.0,1.0,11.7,640.0,811.54,626.46
2018,3,19,10,15,751.5,160.5,0.95,12.05,675.5,858.69,655.17
2018,3,19,10,30,771.0,163.0,0.9,12.4,711.0,904.16,682.26
2018,3,19,10,45,691.0,202.5,0.9,12.8,706.0,894.19,673.01
2018,3,19,11,0,611.0,242.0,0.9,13.2,701.0,875.32,657.58
2018,3,19,11,15,570.5,266.5,0.9,13.5,702.0,870.7,652.4
2018,3,19,11,30,530.0,291.0,0.9,13.8,703.0,866.23,647.07
2018,3,19,11,45,635.5,248.5,0.95,14.1,748.0,937.94,697.08
2018,3,19,12,0,741.0,206.0,1.0,14.4,793.0,1005.34,740.3
2018,3,19,12,15,831.5,164.0,0.95,14.4,822.5,1045.14,763.48
2018,3,19,12,30,922.0,122.0,0.9,14.4,852.0,1077.52,782.12
2018,3,19,12,45,728.5,204.0,0.9,14.45,777.5,985.57,723.54
2018,3,19,13,0,535.0,286.0,0.9,14.5,703.0,866.15,643.95
2018,3,19,13,15,475.0,301.5,0.85,14.6,666.0,814.51,608.99
2018,3,19,13,30,415.0,317.0,0.8,14.7,629.0,747.66,562.73
2018,3,19,13,45,362.5,321.5,0.75,14.8,588.0,692.73,524.23
2018,3,19,14,0,310.0,326.0,0.7,14.9,547.0,638.81,485.81
2018,3,19,14,15,460.0,261.5,0.7,14.7,573.5,704.26,537.1
2018,3,19,14,30,610.0,197.0,0.7,14.5,600.0,750.1,572.62
2018,3,19,14,45,413.5,230.0,0.7,14.3,496.5,595.7,460.92
2018,3,19,15,0,217.0,263.0,0.7,14.1,393.0,436.85,343.13
2018,3,19,15,15,218.5,247.5,0.7,14.1,370.0,411.14,325.81
2018,3,19,15,30,220.0,232.0,0.7,14.1,347.0,384.75,306.4
2018,3,19,15,45,298.5,194.0,0.65,13.15,334.5,390.89,313.58
2018,3,19,16,0,377.0,156.0,0.6,12.2,322.0,387.25,312.02
2018,3,19,16,15,444.0,125.5,0.6,11.8,298.5,366.59,295.61
2018,3,19,16,30,511.0,95.0,0.6,11.4,275.0,341.43,273.95
2018,3,19,16,45,442.0,88.5,0.6,10.95,226.0,271.13,215.51
2018,3,19,17,0,373.0,82.0,0.6,10.5,177.0,212.73,165.87
2018,3,19,17,15,311.5,67.0,0.7,10.05,134.0,155.88,116.97
2018,3,19,17,30,250.0,52.0,0.8,9.6,91.0,106.73,74.75
2018,3,19,17,45,170.0,36.5,0.9,9.15,58.5,62.59,38.59
2018,3,19,18,0,90.0,21.0,1.0,8.7,26.0,26.05,0.76
2018,3,19,18,15,45.0,10.5,1.05,8.55,13.0,9.9,0.0
2018,3,19,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,1.35,6.8,1.5,1.36,0.0
2018,3,20,6,30,0.0,3.0,1.3,6.9,3.0,2.63,0.0
2018,3,20,6,45,0.0,5.0,1.25,7.0,5.0,4.38,0.0
2018,3,20,7,0,0.0,7.0,1.2,7.1,7.0,6.14,0.0
2018,3,20,7,15,0.0,10.0,1.25,7.15,10.0,8.78,2.08
2018,3,20,7,30,0.0,13.0,1.3,7.2,13.0,11.42,4.45
2018,3,20,7,45,0.0,18.5,1.3,7.2,18.5,16.27,8.75
2018,3,20,8,0,0.0,24.0,1.3,7.2,24.0,21.13,13.01
2018,3,20,8,15,0.0,47.5,1.35,7.3,47.5,41.91,31.15
2018,3,20,8,30,0.0,71.0,1.4,7.4,71.0,62.78,49.09
2018,3,20,8,45,0.0,58.0,1.45,7.5,58.0,51.25,38.92
2018,3,20,9,0,0.0,45.0,1.5,7.6,45.0,39.74,28.85
2018,3,20,9,15,0.0,50.5,1.55,7.7,50.5,44.64,32.96
2018,3,20,9,30,0.0,56.0,1.6,7.8,56.0,49.54,37.03
2018,3,20,9,45,0.0,68.0,1.65,7.95,68.0,60.22,46.0
2018,3,20,10,0,0.0,80.0,1.7,8.1,80.0,70.92,54.92
2018,3,20,10,15,0.0,97.0,1.75,8.2,97.0,86.15,67.61
2018,3,20,10,30,0.0,114.0,1.8,8.3,114.0,101.76,80.52
2018,3,20,10,45,0.0,119.0,1.85,8.45,119.0,106.4,84.19
2018,3,20,11,0,0.0,124.0,1.9,8.6,124.0,111.04,87.9
2018,3,20,11,15,0.0,121.0,1.9,8.75,121.0,108.3,85.48
2018,3,20,11,30,0.0,118.0,1.9,8.9,118.0,105.56,83.1
2018,3,20,11,45,0.5,125.5,1.9,9.05,126.0,113.01,89.2
2018,3,20,12,0,1.0,133.0,1.9,9.2,134.0,120.48,95.3
2018,3,20,12,15,1.0,128.0,1.9,9.25,129.0,115.85,91.44
2018,3,20,12,30,1.0,123.0,1.9,9.3,124.0,111.22,87.62
2018,3,20,12,45,0.5,95.0,1.9,9.3,95.5,85.02,65.9
2018,3,20,13,0,0.0,67.0,1.9,9.3,67.0,59.47,44.59
2018,3,20,13,15,0.0,67.5,1.85,9.35,67.5,59.9,45.0
2018,3,20,13,30,0.0,68.0,1.8,9.4,68.0,60.33,45.4
2018,3,20,13,45,0.0,75.0,1.8,9.4,75.0,66.54,50.67
2018,3,20,14,0,0.0,82.0,1.8,9.4,82.0,72.75,55.96
2018,3,20,14,15,0.0,82.5,1.8,9.4,82.5,73.17,56.41
2018,3,20,14,30,0.0,83.0,1.8,9.4,83.0,73.59,56.87
2018,3,20,14,45,0.0,82.0,1.85,9.45,82.0,72.67,56.22
2018,3,20,15,0,0.0,81.0,1.9,9.5,81.0,71.75,55.59
2018,3,20,15,15,0.0,91.0,1.9,9.5,91.0,80.65,63.29
2018,3,20,15,30,0.0,101.0,1.9,9.5,101.0,89.9,71.32
2018,3,20,15,45,0.0,102.5,1.95,9.4,102.5,91.41,72.86
2018,3,20,16,0,0.0,104.0,2.0,9.3,104.0,93.0,74.51
2018,3,20,16,15,0.0,92.0,2.0,9.25,92.0,82.05,65.4
2018,3,20,16,30,0.0,80.0,2.0,9.2,80.0,71.15,56.24
2018,3,20,16,45,0.0,70.5,2.0,9.1,70.5,62.62,49.01
2018,3,20,17,0,0.0,61.0,2.0,9.0,61.0,54.14,41.66
2018,3,20,17,15,0.0,48.5,1.95,8.95,48.5,42.91,31.74
2018,3,20,17,30,0.0,36.0,1.9,8.9,36.0,31.76,21.72
2018,3,20,17,45,0.5,24.0,1.85,8.8,24.0,21.22,12.0
2018,3,20,18,0,1.0,12.0,1.8,8.7,12.0,10.62,0.0
2018,3,20,18,15,0.5,6.0,1.8,8.7,6.0,5.46,0.0
2018,3,20,18,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,21,6,15,0.0,5.5,1.3,10.25,5.5,5.0,0.0
2018,3,21,6,30,0.0,11.0,1.4,10.4,11.0,9.67,0.0
2018,3,21,6,45,0.0,21.5,1.45,10.55,21.5,18.93,10.12
2018,3,21,7,0,0.0,32.0,1.5,10.7,32.0,28.21,18.56
2018,3,21,7,15,0.0,35.0,1.5,10.8,35.0,30.84,21.12
2018,3,21,7,30,0.0,38.0,1.5,10.9,38.0,33.49,23.52
2018,3,21,7,45,0.0,34.5,1.55,11.05,34.5,30.39,20.82
2018,3,21,8,0,0.0,31.0,1.6,11.2,31.0,27.31,18.08
2018,3,21,8,15,0.0,49.5,1.55,11.3,49.5,43.69,32.13
2018,3,21,8,30,0.0,68.0,1.5,11.4,68.0,60.12,46.02
2018,3,21,8,45,0.0,91.0,1.45,11.55,91.0,80.76,63.29
2018,3,21,9,0,0.0,114.0,1.4,11.7,114.0,101.94,80.74
2018,3,21,9,15,0.5,128.0,1.4,11.85,128.5,115.24,91.47
2018,3,21,9,30,1.0,142.0,1.4,12.0,143.0,128.67,102.23
2018,3,21,9,45,3.0,160.5,1.4,12.15,162.5,147.68,117.53
2018,3,21,10,0,5.0,179.0,1.4,12.3,182.0,166.98,132.9
2018,3,21,10,15,7.0,192.0,1.45,12.5,196.5,181.25,144.11
2018,3,21,10,30,9.0,205.0,1.5,12.7,211.0,195.7,155.41
2018,3,21,10,45,9.0,203.5,1.55,12.85,210.0,194.43,154.08
2018,3,21,11,0,9.0,202.0,1.6,13.0,209.0,193.15,152.84
2018,3,21,11,15,10.5,217.0,1.6,13.15,225.0,209.2,165.45
2018,3,21,11,30,12.0,232.0,1.6,13.3,241.0,225.36,178.02
2018,3,21,11,45,14.0,246.5,1.65,13.4,257.5,241.6,190.72
2018,3,21,12,0,16.0,261.0,1.7,13.5,274.0,257.91,203.43
2018,3,21,12,15,15.0,253.0,1.7,13.55,265.0,249.07,196.35
2018,3,21,12,30,14.0,245.0,1.7,13.6,256.0,240.2,189.38
2018,3,21,12,45,14.0,245.5,1.65,13.65,256.5,240.61,189.71
2018,3,21,13,0,14.0,246.0,1.6,13.7,257.0,240.97,190.0
2018,3,21,13,15,12.5,233.0,1.6,13.7,242.5,226.65,178.81
2018,3,21,13,30,11.0,220.0,1.6,13.7,228.0,212.4,167.7
2018,3,21,13,45,20.0,246.5,1.55,13.65,261.0,246.49,195.21
2018,3,21,14,0,29.0,273.0,1.5,13.6,294.0,294.6,233.23
2018,3,21,14,15,29.5,262.5,1.55,13.55,283.0,283.08,224.52
2018,3,21,14,30,30.0,252.0,1.6,13.5,272.0,271.51,216.02
2018,3,21,14,45,60.5,256.5,1.6,13.5,294.0,299.79,239.71
2018,3,21,15,0,91.0,261.0,1.6,13.5,316.0,325.59,261.07
2018,3,21,15,15,72.0,234.5,1.6,13.5,276.0,280.21,225.28
2018,3,21,15,30,53.0,208.0,1.6,13.5,236.0,236.7,190.82
2018,3,21,15,45,52.0,190.5,1.6,13.15,216.0,215.66,174.63
2018,3,21,16,0,51.0,173.0,1.6,12.8,196.0,194.75,158.18
2018,3,21,16,15,59.5,143.0,1.55,12.6,166.5,166.0,134.93
2018,3,21,16,30,68.0,113.0,1.5,12.4,137.0,136.59,110.52
2018,3,21,16,45,48.5,95.5,1.5,12.2,111.5,107.98,86.38
2018,3,21,17,0,29.0,78.0,1.5,12.0,86.0,81.84,64.19
2018,3,21,17,15,21.0,59.0,1.5,11.85,64.0,59.82,45.16
2018,3,21,17,30,13.0,40.0,1.5,11.7,42.0,39.0,27.11
2018,3,21,17,45,10.0,27.5,1.5,11.5,28.5,26.24,15.65
2018,3,21,18,0,7.0,15.0,1.5,11.3,15.0,13.93,0.96
2018,3,21,18,15,3.5,7.5,1.5,11.25,7.5,6.84,0.0
2018,3,21,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,1.8,9.75,2.0,1.82,0.0
2018,3,22,6,30,0.0,4.0,1.8,9.8,4.0,3.5,0.0
2018,3,22,6,45,0.0,5.5,1.85,9.85,5.5,4.82,0.0
2018,3,22,7,0,0.0,7.0,1.9,9.9,7.0,6.14,0.0
2018,3,22,7,15,0.0,8.5,1.9,10.0,8.5,7.46,0.85
2018,3,22,7,30,0.0,10.0,1.9,10.1,10.0,8.78,2.03
2018,3,22,7,45,0.0,13.0,1.9,10.2,13.0,11.43,4.35
2018,3,22,8,0,0.0,16.0,1.9,10.3,16.0,14.07,6.63
2018,3,22,8,15,0.0,24.0,1.9,10.4,24.0,21.14,12.72
2018,3,22,8,30,0.0,32.0,1.9,10.5,32.0,28.21,18.77
2018,3,22,8,45,0.0,40.5,1.9,10.65,40.5,35.75,25.14
2018,3,22,9,0,0.0,49.0,1.9,10.8,49.0,43.29,31.46
2018,3,22,9,15,0.0,76.5,1.85,10.8,76.5,67.73,52.06
2018,3,22,9,30,0.0,104.0,1.8,10.8,104.0,92.53,72.7
2018,3,22,9,45,4.5,122.0,1.75,10.85,125.0,112.75,89.46
2018,3,22,10,0,9.0,140.0,1.7,10.9,146.0,133.45,106.47
2018,3,22,10,15,8.5,137.5,1.6,10.85,143.5,130.97,104.19
2018,3,22,10,30,8.0,135.0,1.5,10.8,141.0,128.46,101.95
2018,3,22,10,45,6.5,144.5,1.45,10.8,149.5,136.13,108.02
2018,3,22,11,0,5.0,154.0,1.4,10.8,158.0,143.74,113.99
2018,3,22,11,15,18.0,208.0,1.45,10.65,222.5,218.57,174.92
2018,3,22,11,30,31.0,262.0,1.5,10.5,287.0,287.52,229.71
2018,3,22,11,45,48.5,312.5,1.5,10.4,351.5,358.8,285.34
2018,3,22,12,0,66.0,363.0,1.5,10.3,416.0,431.34,340.74
2018,3,22,12,15,48.5,327.5,1.65,10.0,366.5,375.3,297.78
2018,3,22,12,30,31.0,292.0,1.8,9.7,317.0,319.63,254.98
2018,3,22,12,45,38.5,305.5,1.95,9.45,336.0,341.24,272.96
2018,3,22,13,0,46.0,319.0,2.1,9.2,355.0,362.62,290.42
2018,3,22,13,15,139.0,335.5,2.15,9.0,442.0,487.53,390.58
2018,3,22,13,30,232.0,352.0,2.2,8.8,529.0,591.54,471.8
2018,3,22,13,45,250.5,337.5,2.25,8.6,523.5,602.97,481.02
2018,3,22,14,0,269.0,323.0,2.3,8.4,518.0,595.94,477.42
2018,3,22,14,15,499.0,238.0,2.3,8.4,580.0,711.72,570.96
2018,3,22,14,30,729.0,153.0,2.3,8.4,642.0,802.22,641.12
2018,3,22,14,45,801.0,122.5,2.3,8.35,632.0,793.46,635.32
2018,3,22,15,0,873.0,92.0,2.3,8.3,622.0,774.38,623.02
2018,3,22,15,15,856.0,89.0,2.3,8.3,578.0,723.84,587.31
2018,3,22,15,30,839.0,86.0,2.3,8.3,534.0,666.6,544.76
2018,3,22,15,45,724.0,102.0,2.25,8.15,463.5,570.14,468.98
2018,3,22,16,0,609.0,118.0,2.2,8.0,393.0,481.19,397.49
2018,3,22,16,15,655.5,97.5,2.2,7.7,361.5,446.96,369.13
2018,3,22,16,30,702.0,77.0,2.2,7.4,330.0,405.84,332.82
2018,3,22,16,45,668.5,70.0,2.15,7.1,280.5,341.22,275.66
2018,3,22,17,0,635.0,63.0,2.1,6.8,231.0,279.6,219.41
2018,3,22,17,15,561.5,55.5,2.05,6.45,179.5,210.35,156.99
2018,3,22,17,30,488.0,48.0,2.0,6.1,128.0,149.84,102.82
2018,3,22,17,45,357.0,37.5,1.95,5.7,84.5,88.03,52.75
2018,3,22,18,0,226.0,27.0,1.9,5.3,41.0,41.84,12.68
2018,3,22,18,15,113.0,13.5,1.85,5.05,20.5,12.69,0.0
2018,3,22,18,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.35,2.2,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.25,1.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.15,1.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,23,5,45,9.0,1.5,0.8,3.6,1.0,0.0,0.0
2018,3,23,6,0,18.0,3.0,0.7,3.8,2.0,0.0,0.0
2018,3,23,6,15,165.5,15.0,0.7,4.4,25.5,15.29,0.0
2018,3,23,6,30,313.0,27.0,0.7,5.0,49.0,50.42,19.45
2018,3,23,6,45,443.5,35.0,0.65,5.55,95.5,100.38,59.81
2018,3,23,7,0,574.0,43.0,0.6,6.1,142.0,166.0,113.37
2018,3,23,7,15,645.5,49.0,0.6,6.5,196.0,230.23,170.77
2018,3,23,7,30,717.0,55.0,0.6,6.9,250.0,302.75,235.26
2018,3,23,7,45,762.0,59.5,0.65,7.3,305.5,371.16,295.75
2018,3,23,8,0,807.0,64.0,0.7,7.7,361.0,443.71,357.46
2018,3,23,8,15,836.5,67.0,0.65,8.05,414.0,510.39,411.65
2018,3,23,8,30,866.0,70.0,0.6,8.4,467.0,575.68,462.35
2018,3,23,8,45,887.0,73.0,0.6,8.8,517.0,639.02,509.77
2018,3,23,9,0,908.0,76.0,0.6,9.2,567.0,702.13,555.12
2018,3,23,9,15,925.0,77.0,0.6,9.5,612.0,759.55,593.16
2018,3,23,9,30,942.0,78.0,0.6,9.8,657.0,815.65,629.01
2018,3,23,9,45,933.5,86.5,0.6,10.1,689.0,857.91,654.74
2018,3,23,10,0,925.0,95.0,0.6,10.4,721.0,896.17,677.62
2018,3,23,10,15,829.0,137.5,0.65,10.6,717.5,898.4,677.77
2018,3,23,10,30,733.0,180.0,0.7,10.8,714.0,888.91,670.85
2018,3,23,10,45,706.5,197.0,0.8,11.0,725.5,903.46,681.22
2018,3,23,11,0,680.0,214.0,0.9,11.2,737.0,913.5,688.3
2018,3,23,11,15,551.5,276.5,1.0,11.3,706.0,862.02,651.72
2018,3,23,11,30,423.0,339.0,1.1,11.4,675.0,808.42,612.94
2018,3,23,11,45,475.5,316.5,1.2,11.5,698.0,843.49,640.11
2018,3,23,12,0,528.0,294.0,1.3,11.6,721.0,876.51,664.68
2018,3,23,12,15,519.5,288.0,1.35,11.55,708.0,862.67,655.66
2018,3,23,12,30,511.0,282.0,1.4,11.5,695.0,846.22,645.46
2018,3,23,12,45,440.0,276.0,1.45,11.5,629.0,764.47,588.64
2018,3,23,13,0,369.0,270.0,1.5,11.5,563.0,681.81,530.37
2018,3,23,13,15,236.0,294.0,1.55,11.4,480.0,553.55,435.12
2018,3,23,13,30,103.0,318.0,1.6,11.3,397.0,430.26,340.04
2018,3,23,13,45,224.0,261.0,1.6,11.2,426.0,494.55,394.52
2018,3,23,14,0,345.0,204.0,1.6,11.1,455.0,552.04,441.64
2018,3,23,14,15,394.0,195.0,1.6,10.9,470.0,572.89,458.63
2018,3,23,14,30,443.0,186.0,1.6,10.7,485.0,588.93,472.21
2018,3,23,14,45,329.0,220.5,1.65,10.55,435.5,501.18,404.07
2018,3,23,15,0,215.0,255.0,1.7,10.4,386.0,424.11,343.24
2018,3,23,15,15,278.0,232.0,1.7,10.4,389.0,445.61,362.14
2018,3,23,15,30,341.0,209.0,1.7,10.4,392.0,448.55,365.69
2018,3,23,15,45,309.0,195.0,1.7,9.85,349.5,395.42,324.22
2018,3,23,16,0,277.0,181.0,1.7,9.3,307.0,344.97,284.26
2018,3,23,16,15,344.0,146.5,1.65,8.95,284.5,326.25,269.32
2018,3,23,16,30,411.0,112.0,1.6,8.6,262.0,306.85,251.92
2018,3,23,16,45,534.5,85.0,1.5,8.25,248.0,303.84,245.0
2018,3,23,17,0,658.0,58.0,1.4,7.9,234.0,280.92,218.31
2018,3,23,17,15,603.0,50.5,1.35,7.25,184.5,215.23,158.73
2018,3,23,17,30,548.0,43.0,1.3,6.6,135.0,155.94,105.11
2018,3,23,17,45,414.5,34.0,1.25,5.95,89.5,91.65,53.34
2018,3,23,18,0,281.0,25.0,1.2,5.3,44.0,43.35,14.05
2018,3,23,18,15,144.5,13.0,1.15,5.1,22.5,12.16,0.0
2018,3,23,18,30,8.0,1.0,1.1,4.9,1.0,0.0,0.0
2018,3,23,18,45,4.0,0.5,1.1,4.7,0.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,24,5,45,1.5,0.5,0.9,5.0,0.5,0.0,0.0
2018,3,24,6,0,3.0,1.0,0.9,5.1,1.0,0.0,0.0
2018,3,24,6,15,6.0,8.5,0.9,5.45,9.0,7.8,0.0
2018,3,24,6,30,9.0,16.0,0.9,5.8,17.0,15.03,5.09
2018,3,24,6,45,56.5,30.5,0.9,6.1,40.0,36.86,23.44
2018,3,24,7,0,104.0,45.0,0.9,6.4,63.0,66.68,48.24
2018,3,24,7,15,91.0,60.5,0.9,6.6,80.5,82.89,64.12
2018,3,24,7,30,78.0,76.0,0.9,6.8,98.0,99.76,80.08
2018,3,24,7,45,44.0,94.5,0.9,7.0,107.5,105.1,85.66
2018,3,24,8,0,10.0,113.0,0.9,7.2,117.0,106.39,86.88
2018,3,24,8,15,8.0,96.5,0.9,7.3,100.0,90.16,72.75
2018,3,24,8,30,6.0,80.0,0.9,7.4,83.0,74.21,58.87
2018,3,24,8,45,3.0,65.5,0.9,7.5,67.0,59.79,46.27
2018,3,24,9,0,0.0,51.0,0.9,7.6,51.0,45.07,33.4
2018,3,24,9,15,0.0,63.0,0.95,7.85,63.0,55.74,42.41
2018,3,24,9,30,0.0,75.0,1.0,8.1,75.0,66.43,51.31
2018,3,24,9,45,5.5,126.5,1.05,8.4,130.5,117.69,94.37
2018,3,24,10,0,11.0,178.0,1.1,8.7,186.0,170.86,137.96
2018,3,24,10,15,15.0,185.0,1.15,8.9,196.0,181.36,146.16
2018,3,24,10,30,19.0,192.0,1.2,9.1,206.0,201.32,162.17
2018,3,24,10,45,58.5,269.5,1.3,9.35,314.5,318.56,256.44
2018,3,24,11,0,98.0,347.0,1.4,9.6,423.0,440.32,350.28
2018,3,24,11,15,96.5,304.5,1.45,9.65,380.5,411.71,327.76
2018,3,24,11,30,95.0,262.0,1.5,9.7,338.0,366.52,293.53
2018,3,24,11,45,86.0,290.5,1.6,9.8,360.0,389.19,310.69
2018,3,24,12,0,77.0,319.0,1.7,9.9,382.0,394.14,313.92
2018,3,24,12,15,80.5,341.0,1.75,9.85,406.5,421.36,334.85
2018,3,24,12,30,84.0,363.0,1.8,9.8,431.0,448.43,355.45
2018,3,24,12,45,115.5,372.5,1.85,9.75,465.0,507.33,401.02
2018,3,24,13,0,147.0,382.0,1.9,9.7,499.0,547.37,431.97
2018,3,24,13,15,100.0,358.5,1.95,9.65,437.5,456.27,362.35
2018,3,24,13,30,53.0,335.0,2.0,9.6,376.0,383.83,306.13
2018,3,24,13,45,131.0,337.5,2.0,9.5,434.5,473.87,378.95
2018,3,24,14,0,209.0,340.0,2.0,9.4,493.0,543.1,433.75
2018,3,24,14,15,241.5,324.0,2.0,9.25,493.5,547.09,438.05
2018,3,24,14,30,274.0,308.0,2.0,9.1,494.0,561.63,450.56
2018,3,24,14,45,274.5,287.5,2.0,8.95,465.0,528.05,426.02
2018,3,24,15,0,275.0,267.0,2.0,8.8,436.0,493.59,400.78
2018,3,24,15,15,368.5,227.5,2.0,8.8,437.0,504.73,412.27
2018,3,24,15,30,462.0,188.0,2.0,8.8,438.0,517.22,423.61
2018,3,24,15,45,496.0,161.0,1.95,8.4,407.5,484.33,398.57
2018,3,24,16,0,530.0,134.0,1.9,8.0,377.0,446.58,368.88
2018,3,24,16,15,593.5,107.5,1.8,7.65,349.5,424.02,349.54
2018,3,24,16,30,657.0,81.0,1.7,7.3,322.0,388.02,317.43
2018,3,24,16,45,683.5,68.0,1.65,6.95,284.5,342.92,275.92
2018,3,24,17,0,710.0,55.0,1.6,6.6,247.0,293.67,228.68
2018,3,24,17,15,637.5,49.0,1.55,5.95,193.5,221.85,163.98
2018,3,24,17,30,565.0,43.0,1.5,5.3,140.0,158.41,107.09
2018,3,24,17,45,436.0,35.0,1.4,4.7,94.0,94.7,55.4
2018,3,24,18,0,307.0,27.0,1.3,4.1,48.0,46.56,17.03
2018,3,24,18,15,162.5,15.0,1.25,3.85,25.0,13.81,0.0
2018,3,24,18,30,18.0,3.0,1.2,3.6,2.0,0.0,0.0
2018,3,24,18,45,9.0,1.5,1.2,3.35,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
