Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,22,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,25,5,45,7.5,1.5,1.35,2.75,1.5,0.0,0.0
2018,3,25,6,0,15.0,3.0,1.3,2.9,3.0,0.0,0.0
2018,3,25,6,15,138.0,17.5,1.2,3.5,28.0,17.62,0.0
2018,3,25,6,30,261.0,32.0,1.1,4.1,53.0,52.42,25.72
2018,3,25,6,45,313.5,38.5,1.05,4.7,82.5,86.36,54.42
2018,3,25,7,0,366.0,45.0,1.0,5.3,112.0,126.37,89.21
2018,3,25,7,15,304.0,65.0,1.0,5.6,132.5,152.51,117.56
2018,3,25,7,30,242.0,85.0,1.0,5.9,153.0,167.55,134.95
2018,3,25,7,45,268.5,114.5,1.05,6.2,204.5,223.78,184.13
2018,3,25,8,0,295.0,144.0,1.1,6.5,256.0,283.14,234.54
2018,3,25,8,15,343.5,150.5,1.15,6.8,298.0,333.03,276.27
2018,3,25,8,30,392.0,157.0,1.2,7.1,340.0,397.06,328.44
2018,3,25,8,45,321.0,153.5,1.2,7.4,314.0,372.4,308.17
2018,3,25,9,0,250.0,150.0,1.2,7.7,288.0,327.49,271.63
2018,3,25,9,15,271.0,173.5,1.25,7.9,333.5,380.4,314.09
2018,3,25,9,30,292.0,197.0,1.3,8.1,379.0,434.62,356.06
2018,3,25,9,45,305.5,240.0,1.35,8.35,440.5,504.56,408.55
2018,3,25,10,0,319.0,283.0,1.4,8.6,502.0,574.79,459.82
2018,3,25,10,15,383.0,275.5,1.45,8.7,550.0,635.59,505.5
2018,3,25,10,30,447.0,268.0,1.5,8.8,598.0,714.43,563.21
2018,3,25,10,45,392.5,278.5,1.55,8.9,575.0,688.06,541.77
2018,3,25,11,0,338.0,289.0,1.6,9.0,552.0,640.9,506.44
2018,3,25,11,15,354.5,308.0,1.65,9.05,588.5,684.9,538.83
2018,3,25,11,30,371.0,327.0,1.7,9.1,625.0,727.86,569.3
2018,3,25,11,45,330.5,309.5,1.75,9.15,577.0,672.39,528.46
2018,3,25,12,0,290.0,292.0,1.8,9.2,529.0,614.56,486.2
2018,3,25,12,15,196.5,273.0,1.85,9.25,433.5,499.51,405.89
2018,3,25,12,30,103.0,254.0,1.9,9.3,338.0,367.63,295.46
2018,3,25,12,45,108.5,263.5,1.95,9.3,351.0,382.37,307.92
2018,3,25,13,0,114.0,273.0,2.0,9.3,364.0,396.45,319.09
2018,3,25,13,15,66.0,234.0,2.0,9.25,286.5,291.41,235.39
2018,3,25,13,30,18.0,195.0,2.0,9.2,209.0,204.37,164.32
2018,3,25,13,45,256.0,191.0,2.05,9.15,379.5,464.09,379.06
2018,3,25,14,0,494.0,187.0,2.1,9.1,550.0,674.9,542.72
2018,3,25,14,15,362.0,201.0,2.1,9.05,461.0,549.95,444.89
2018,3,25,14,30,230.0,215.0,2.1,9.0,372.0,424.64,346.42
2018,3,25,14,45,335.0,217.0,2.15,8.9,431.5,500.87,409.37
2018,3,25,15,0,440.0,219.0,2.2,8.8,491.0,579.85,471.62
2018,3,25,15,15,478.0,197.0,2.2,8.8,473.5,561.88,458.39
2018,3,25,15,30,516.0,175.0,2.2,8.8,456.0,538.92,441.52
2018,3,25,15,45,522.5,156.0,2.15,8.45,418.5,494.54,407.22
2018,3,25,16,0,529.0,137.0,2.1,8.1,381.0,448.21,370.37
2018,3,25,16,15,570.0,113.5,2.05,7.8,348.5,417.27,344.4
2018,3,25,16,30,611.0,90.0,2.0,7.5,316.0,375.91,308.21
2018,3,25,16,45,655.0,73.0,1.95,7.2,282.0,336.19,271.01
2018,3,25,17,0,699.0,56.0,1.9,6.9,248.0,290.18,226.13
2018,3,25,17,15,621.5,50.5,1.85,6.4,194.0,218.17,161.34
2018,3,25,17,30,544.0,45.0,1.8,5.9,140.0,155.45,105.36
2018,3,25,17,45,401.5,36.5,1.75,5.4,93.5,90.97,53.83
2018,3,25,18,0,259.0,28.0,1.7,4.9,47.0,44.05,17.85
2018,3,25,18,15,138.0,15.5,1.7,4.75,24.5,14.1,0.0
2018,3,25,18,30,17.0,3.0,1.7,4.6,2.0,0.0,0.0
2018,3,25,18,45,8.5,1.5,1.65,4.45,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.45,2.8,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,26,5,45,23.5,3.0,1.5,3.2,2.5,0.0,0.0
2018,3,26,6,0,47.0,6.0,1.5,3.4,5.0,0.0,0.0
2018,3,26,6,15,211.5,18.0,1.55,3.95,33.5,19.24,0.0
2018,3,26,6,30,376.0,30.0,1.6,4.5,62.0,60.27,28.67
2018,3,26,6,45,496.0,37.5,1.65,5.1,111.0,111.94,68.09
2018,3,26,7,0,616.0,45.0,1.7,5.7,160.0,179.08,124.12
2018,3,26,7,15,682.5,49.5,1.75,6.15,214.5,243.36,182.71
2018,3,26,7,30,749.0,54.0,1.8,6.6,269.0,315.16,247.93
2018,3,26,7,45,791.5,57.0,1.85,7.1,324.5,382.97,309.05
2018,3,26,8,0,834.0,60.0,1.9,7.6,380.0,454.49,371.16
2018,3,26,8,15,861.0,63.5,1.9,8.05,433.5,519.74,425.99
2018,3,26,8,30,888.0,67.0,1.9,8.5,487.0,587.71,480.69
2018,3,26,8,45,906.5,69.5,1.95,8.95,536.0,649.98,529.22
2018,3,26,9,0,925.0,72.0,2.0,9.4,585.0,711.7,575.67
2018,3,26,9,15,939.5,73.5,2.0,9.7,629.5,768.52,614.73
2018,3,26,9,30,954.0,75.0,2.0,10.0,674.0,823.73,651.77
2018,3,26,9,45,964.5,76.0,2.0,10.35,712.5,873.21,683.96
2018,3,26,10,0,975.0,77.0,2.0,10.7,751.0,920.16,713.9
2018,3,26,10,15,981.0,79.0,2.0,10.95,782.5,961.47,739.84
2018,3,26,10,30,987.0,81.0,2.0,11.2,814.0,999.44,763.3
2018,3,26,10,45,990.5,82.5,2.0,11.45,837.5,1030.96,782.29
2018,3,26,11,0,994.0,84.0,2.0,11.7,861.0,1058.67,798.73
2018,3,26,11,15,997.5,84.0,1.95,11.85,877.0,1080.72,811.03
2018,3,26,11,30,1001.0,84.0,1.9,12.0,893.0,1098.7,820.72
2018,3,26,11,45,1002.0,84.5,1.9,12.2,900.5,1110.54,827.18
2018,3,26,12,0,1003.0,85.0,1.9,12.4,908.0,1118.09,831.07
2018,3,26,12,15,1002.5,84.5,1.85,12.5,907.0,1118.65,830.15
2018,3,26,12,30,1002.0,84.0,1.8,12.6,906.0,1114.87,826.67
2018,3,26,12,45,998.5,84.0,1.8,12.7,896.0,1104.32,819.87
2018,3,26,13,0,995.0,84.0,1.8,12.8,886.0,1089.54,810.58
2018,3,26,13,15,990.5,84.0,1.75,12.8,868.5,1069.65,797.62
2018,3,26,13,30,986.0,84.0,1.7,12.8,851.0,1045.77,782.23
2018,3,26,13,45,978.0,84.0,1.65,12.85,825.0,1014.77,762.13
2018,3,26,14,0,970.0,84.0,1.6,12.9,799.0,980.25,739.79
2018,3,26,14,15,958.5,83.5,1.6,12.8,765.5,938.8,713.88
2018,3,26,14,30,947.0,83.0,1.6,12.7,732.0,894.52,685.84
2018,3,26,14,45,932.5,82.5,1.6,12.6,692.0,845.25,654.02
2018,3,26,15,0,918.0,82.0,1.6,12.5,652.0,793.92,620.3
2018,3,26,15,15,902.0,80.0,1.6,12.5,607.0,738.11,582.58
2018,3,26,15,30,886.0,78.0,1.6,12.5,562.0,681.01,542.17
2018,3,26,15,45,862.5,76.0,1.6,12.15,512.5,618.35,495.58
2018,3,26,16,0,839.0,74.0,1.6,11.8,463.0,558.49,449.35
2018,3,26,16,15,806.0,70.5,1.6,11.3,409.5,489.47,394.49
2018,3,26,16,30,773.0,67.0,1.6,10.8,356.0,422.44,339.0
2018,3,26,16,45,726.0,63.0,1.55,10.35,301.5,351.91,278.48
2018,3,26,17,0,679.0,59.0,1.5,9.9,247.0,285.82,219.82
2018,3,26,17,15,607.0,52.5,1.5,9.1,194.0,215.52,157.72
2018,3,26,17,30,535.0,46.0,1.5,8.3,141.0,153.83,103.38
2018,3,26,17,45,412.0,37.5,1.5,7.5,96.0,92.57,54.4
2018,3,26,18,0,289.0,29.0,1.5,6.7,51.0,46.52,19.61
2018,3,26,18,15,153.0,16.0,1.5,6.5,26.5,14.55,0.0
2018,3,26,18,30,17.0,3.0,1.5,6.3,2.0,0.0,0.0
2018,3,26,18,45,8.5,1.5,1.45,6.1,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,27,5,45,24.0,3.5,1.0,4.25,3.0,0.0,0.0
2018,3,27,6,0,48.0,7.0,1.0,4.5,6.0,0.0,0.0
2018,3,27,6,15,206.0,19.0,1.0,5.4,35.0,20.33,0.0
2018,3,27,6,30,364.0,31.0,1.0,6.3,64.0,60.8,29.97
2018,3,27,6,45,477.0,39.0,1.0,7.15,112.0,111.23,67.96
2018,3,27,7,0,590.0,47.0,1.0,8.0,160.0,176.14,121.6
2018,3,27,7,15,655.0,51.5,0.95,8.55,213.5,238.71,177.56
2018,3,27,7,30,720.0,56.0,0.9,9.1,267.0,308.37,239.31
2018,3,27,7,45,761.5,60.0,0.9,9.65,321.5,375.12,297.74
2018,3,27,8,0,803.0,64.0,0.9,10.2,376.0,445.53,356.89
2018,3,27,8,15,830.0,68.0,0.9,10.75,428.5,511.71,410.38
2018,3,27,8,30,857.0,72.0,0.9,11.3,481.0,576.33,460.46
2018,3,27,8,45,877.0,74.5,0.85,11.85,530.0,637.88,505.66
2018,3,27,9,0,897.0,77.0,0.8,12.4,579.0,699.1,548.62
2018,3,27,9,15,912.0,79.0,0.85,12.8,623.5,755.46,586.22
2018,3,27,9,30,927.0,81.0,0.9,13.2,668.0,810.34,621.82
2018,3,27,9,45,937.5,83.0,0.9,13.6,706.0,859.77,652.3
2018,3,27,10,0,948.0,85.0,0.9,14.0,744.0,906.74,680.65
2018,3,27,10,15,954.5,86.5,0.9,14.3,775.0,946.92,704.37
2018,3,27,10,30,961.0,88.0,0.9,14.6,806.0,983.89,725.83
2018,3,27,10,45,965.0,90.0,0.95,14.9,829.5,1015.65,744.86
2018,3,27,11,0,969.0,92.0,1.0,15.2,853.0,1043.72,761.59
2018,3,27,11,15,971.5,92.5,1.0,15.45,868.5,1064.8,773.04
2018,3,27,11,30,974.0,93.0,1.0,15.7,884.0,1081.88,782.15
2018,3,27,11,45,974.5,93.5,0.95,15.9,891.0,1092.85,786.6
2018,3,27,12,0,975.0,94.0,0.9,16.1,898.0,1099.64,788.63
2018,3,27,12,15,900.0,133.0,0.9,16.25,875.0,1067.3,768.07
2018,3,27,12,30,825.0,172.0,0.9,16.4,852.0,1042.39,752.74
2018,3,27,12,45,739.0,214.5,0.9,16.5,818.5,1003.29,728.52
2018,3,27,13,0,653.0,257.0,0.9,16.6,785.0,951.85,695.69
2018,3,27,13,15,700.0,226.0,0.95,16.6,782.0,955.24,700.84
2018,3,27,13,30,747.0,195.0,1.0,16.6,779.0,952.77,700.78
2018,3,27,13,45,741.5,189.0,1.0,16.6,753.5,922.03,681.66
2018,3,27,14,0,736.0,183.0,1.0,16.6,728.0,888.45,660.98
2018,3,27,14,15,756.0,164.0,1.0,16.5,703.5,860.65,644.29
2018,3,27,14,30,776.0,145.0,1.0,16.4,679.0,828.4,624.45
2018,3,27,14,45,818.5,120.5,1.0,16.3,656.0,800.83,607.71
2018,3,27,15,0,861.0,96.0,1.0,16.2,633.0,770.54,588.93
2018,3,27,15,15,849.0,91.0,1.0,16.2,589.5,716.11,552.92
2018,3,27,15,30,837.0,86.0,1.0,16.2,546.0,660.19,513.82
2018,3,27,15,45,844.0,76.5,1.0,15.7,505.0,609.75,478.0
2018,3,27,16,0,851.0,67.0,1.0,15.2,464.0,553.82,436.45
2018,3,27,16,15,822.5,64.0,0.95,14.6,412.0,489.57,386.27
2018,3,27,16,30,794.0,61.0,0.9,14.0,360.0,424.25,333.28
2018,3,27,16,45,752.0,56.5,0.85,13.4,305.5,354.0,274.44
2018,3,27,17,0,710.0,52.0,0.8,12.8,251.0,287.61,216.7
2018,3,27,17,15,641.0,47.0,0.8,11.95,198.0,218.04,156.18
2018,3,27,17,30,572.0,42.0,0.8,11.1,145.0,156.49,102.65
2018,3,27,17,45,454.5,34.5,0.8,10.25,99.0,94.37,53.5
2018,3,27,18,0,337.0,27.0,0.8,9.4,53.0,47.23,19.35
2018,3,27,18,15,181.0,15.0,0.8,9.15,27.5,13.64,0.0
2018,3,27,18,30,25.0,3.0,0.8,8.9,2.0,0.0,0.0
2018,3,27,18,45,12.5,1.5,0.85,8.7,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,28,5,45,24.0,3.0,0.8,7.4,3.0,0.0,0.0
2018,3,28,6,0,48.0,6.0,0.8,7.4,6.0,5.46,0.0
2018,3,28,6,15,198.5,19.0,0.7,8.0,35.5,19.97,0.0
2018,3,28,6,30,349.0,32.0,0.6,8.6,65.0,60.94,30.83
2018,3,28,6,45,456.5,40.5,0.5,9.2,112.5,110.25,67.63
2018,3,28,7,0,564.0,49.0,0.4,9.8,160.0,173.34,119.28
2018,3,28,7,15,630.0,54.0,0.35,10.4,213.0,234.86,173.14
2018,3,28,7,30,696.0,59.0,0.3,11.0,266.0,304.19,233.04
2018,3,28,7,45,739.5,63.0,0.3,11.6,320.5,370.33,289.38
2018,3,28,8,0,783.0,67.0,0.3,12.2,375.0,440.4,346.59
2018,3,28,8,15,812.5,70.5,0.35,12.95,427.5,506.2,398.44
2018,3,28,8,30,842.0,74.0,0.4,13.7,480.0,573.49,449.23
2018,3,28,8,45,863.5,75.5,0.4,14.45,528.5,631.29,490.66
2018,3,28,9,0,885.0,77.0,0.4,15.2,577.0,691.7,532.2
2018,3,28,9,15,903.5,77.5,0.45,15.75,621.5,748.31,568.81
2018,3,28,9,30,922.0,78.0,0.5,16.3,666.0,803.76,603.64
2018,3,28,9,45,937.5,77.5,0.5,16.9,705.0,854.17,633.42
2018,3,28,10,0,953.0,77.0,0.5,17.5,744.0,902.51,661.28
2018,3,28,10,15,960.5,78.5,0.5,17.9,775.5,943.65,684.57
2018,3,28,10,30,968.0,80.0,0.5,18.3,807.0,981.63,705.66
2018,3,28,10,45,973.5,81.0,0.5,18.7,831.0,1013.78,722.96
2018,3,28,11,0,979.0,82.0,0.5,19.1,855.0,1042.28,737.99
2018,3,28,11,15,982.5,82.0,0.55,19.35,871.0,1063.88,750.51
2018,3,28,11,30,986.0,82.0,0.6,19.6,887.0,1081.45,760.8
2018,3,28,11,45,987.5,83.0,0.6,19.8,895.0,1094.03,767.13
2018,3,28,12,0,989.0,84.0,0.6,20.0,903.0,1102.38,771.13
2018,3,28,12,15,989.0,83.5,0.65,20.1,902.0,1103.26,772.46
2018,3,28,12,30,989.0,83.0,0.7,20.2,901.0,1099.85,771.49
2018,3,28,12,45,987.0,82.5,0.7,20.25,892.0,1090.16,765.83
2018,3,28,13,0,985.0,82.0,0.7,20.3,883.0,1076.28,757.87
2018,3,28,13,15,981.0,82.0,0.75,20.2,866.0,1056.88,748.36
2018,3,28,13,30,977.0,82.0,0.8,20.1,849.0,1033.53,736.48
2018,3,28,13,45,971.5,81.0,0.85,20.0,824.0,1003.81,720.62
2018,3,28,14,0,966.0,80.0,0.9,19.9,799.0,970.5,702.39
2018,3,28,14,15,958.0,78.5,0.95,19.7,766.5,931.01,680.26
2018,3,28,14,30,950.0,77.0,1.0,19.5,734.0,888.46,655.82
2018,3,28,14,45,939.0,76.0,1.0,19.25,695.5,841.25,627.19
2018,3,28,15,0,928.0,75.0,1.0,19.0,657.0,791.69,596.54
2018,3,28,15,15,913.0,73.0,1.0,19.0,612.5,736.11,560.64
2018,3,28,15,30,898.0,71.0,1.0,19.0,568.0,679.12,522.23
2018,3,28,15,45,877.0,69.0,1.0,18.3,518.5,617.39,478.86
2018,3,28,16,0,856.0,67.0,1.0,17.6,469.0,555.53,433.55
2018,3,28,16,15,827.0,64.0,0.95,16.95,416.5,490.69,383.53
2018,3,28,16,30,798.0,61.0,0.9,16.3,364.0,424.91,330.73
2018,3,28,16,45,755.5,57.0,0.85,15.65,309.5,354.8,272.55
2018,3,28,17,0,713.0,53.0,0.8,15.0,255.0,288.59,215.5
2018,3,28,17,15,648.5,47.5,0.8,14.1,202.0,219.53,155.81
2018,3,28,17,30,584.0,42.0,0.8,13.2,149.0,157.95,102.55
2018,3,28,17,45,471.5,34.5,0.75,12.35,102.5,95.74,53.57
2018,3,28,18,0,359.0,27.0,0.7,11.5,56.0,48.11,19.89
2018,3,28,18,15,194.0,15.5,0.7,11.25,29.5,14.1,0.0
2018,3,28,18,30,29.0,4.0,0.7,11.0,3.0,0.0,0.0
2018,3,28,18,45,14.5,2.0,0.75,10.7,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,10.05,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.25,9.9,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.25,9.9,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,3,29,5,45,43.0,4.5,0.3,10.05,4.5,0.0,0.0
2018,3,29,6,0,86.0,9.0,0.3,10.1,9.0,8.19,0.0
2018,3,29,6,15,230.5,20.0,0.25,10.6,39.0,21.71,0.0
2018,3,29,6,30,375.0,31.0,0.2,11.1,69.0,62.57,31.2
2018,3,29,6,45,473.0,39.5,0.2,11.55,116.5,112.26,68.05
2018,3,29,7,0,571.0,48.0,0.2,12.0,164.0,174.5,118.94
2018,3,29,7,15,652.5,52.0,0.15,12.5,221.0,240.16,175.07
2018,3,29,7,30,734.0,56.0,0.1,13.0,278.0,314.85,238.23
2018,3,29,7,45,772.5,59.5,0.1,13.5,332.0,380.72,293.82
2018,3,29,8,0,811.0,63.0,0.1,14.0,386.0,449.85,349.74
2018,3,29,8,15,838.0,66.5,0.1,14.7,438.5,515.87,400.64
2018,3,29,8,30,865.0,70.0,0.1,15.4,491.0,580.4,448.18
2018,3,29,8,45,884.5,72.5,0.15,16.1,540.0,641.96,492.0
2018,3,29,9,0,904.0,75.0,0.2,16.8,589.0,703.1,533.89
2018,3,29,9,15,920.0,75.5,0.25,17.4,633.0,758.73,568.8
2018,3,29,9,30,936.0,76.0,0.3,18.0,677.0,812.92,601.99
2018,3,29,9,45,948.5,76.5,0.3,18.6,715.5,862.51,630.65
2018,3,29,10,0,961.0,77.0,0.3,19.2,754.0,909.77,657.28
2018,3,29,10,15,968.5,78.5,0.35,19.65,785.5,951.1,681.17
2018,3,29,10,30,976.0,80.0,0.4,20.1,817.0,989.23,702.98
2018,3,29,10,45,980.5,81.0,0.4,20.55,840.5,1020.57,719.36
2018,3,29,11,0,985.0,82.0,0.4,21.0,864.0,1048.17,733.48
2018,3,29,11,15,988.0,82.5,0.45,21.25,880.0,1069.86,745.89
2018,3,29,11,30,991.0,83.0,0.5,21.5,896.0,1087.49,756.08
2018,3,29,11,45,992.0,83.5,0.55,21.7,903.5,1098.95,762.95
2018,3,29,12,0,993.0,84.0,0.6,21.9,911.0,1106.17,767.55
2018,3,29,12,15,993.0,84.5,0.6,21.95,910.5,1108.09,768.37
2018,3,29,12,30,993.0,85.0,0.6,22.0,910.0,1105.71,766.88
2018,3,29,12,45,991.0,84.5,0.65,22.05,901.0,1095.91,762.5
2018,3,29,13,0,989.0,84.0,0.7,22.1,892.0,1081.91,755.81
2018,3,29,13,15,985.5,83.5,0.75,22.0,874.5,1062.3,746.27
2018,3,29,13,30,982.0,83.0,0.8,21.9,857.0,1038.69,734.37
2018,3,29,13,45,976.5,82.0,0.8,21.85,832.0,1008.8,717.34
2018,3,29,14,0,971.0,81.0,0.8,21.8,807.0,975.28,698.09
2018,3,29,14,15,913.0,98.5,0.85,21.55,758.5,912.92,661.91
2018,3,29,14,30,855.0,116.0,0.9,21.3,710.0,857.65,629.75
2018,3,29,14,45,821.5,118.0,0.95,21.1,663.5,798.51,593.93
2018,3,29,15,0,788.0,120.0,1.0,20.9,617.0,739.07,556.97
2018,3,29,15,15,806.5,103.0,1.0,20.9,581.0,696.8,529.73
2018,3,29,15,30,825.0,86.0,1.0,20.9,545.0,650.05,497.52
2018,3,29,15,45,837.0,77.0,1.0,20.05,507.5,603.78,465.71
2018,3,29,16,0,849.0,68.0,1.0,19.2,470.0,551.63,428.03
2018,3,29,16,15,829.5,64.5,0.95,18.45,420.5,491.34,381.69
2018,3,29,16,30,810.0,61.0,0.9,17.7,371.0,429.07,331.86
2018,3,29,16,45,769.5,57.0,0.9,17.0,316.5,359.03,274.23
2018,3,29,17,0,729.0,53.0,0.9,16.3,262.0,292.65,217.37
2018,3,29,17,15,664.5,48.0,0.85,15.35,208.5,223.16,157.46
2018,3,29,17,30,600.0,43.0,0.8,14.4,155.0,161.12,104.01
2018,3,29,17,45,486.5,36.0,0.75,13.5,107.5,98.28,54.88
2018,3,29,18,0,373.0,29.0,0.7,12.6,60.0,50.34,21.68
2018,3,29,18,15,212.0,17.5,0.7,12.3,32.5,15.92,0.0
2018,3,29,18,30,51.0,6.0,0.7,12.0,5.0,0.0,0.0
2018,3,29,18,45,25.5,3.0,0.7,11.65,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.25,12.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,30,5,45,17.5,3.5,1.05,8.7,3.5,0.0,0.0
2018,3,30,6,0,35.0,7.0,1.0,8.8,7.0,6.37,0.0
2018,3,30,6,15,89.5,22.0,0.85,9.55,29.5,20.31,0.51
2018,3,30,6,30,144.0,37.0,0.7,10.3,52.0,46.76,27.41
2018,3,30,6,45,241.0,50.5,0.6,11.05,93.0,86.86,57.45
2018,3,30,7,0,338.0,64.0,0.5,11.8,134.0,138.47,98.84
2018,3,30,7,15,265.5,91.5,0.45,12.35,156.0,164.75,125.99
2018,3,30,7,30,193.0,119.0,0.4,12.9,178.0,185.06,146.33
2018,3,30,7,45,207.5,142.0,0.4,13.4,216.0,227.01,181.3
2018,3,30,8,0,222.0,165.0,0.4,13.9,254.0,270.63,216.46
2018,3,30,8,15,300.5,176.0,0.4,14.6,314.0,336.95,268.34
2018,3,30,8,30,379.0,187.0,0.4,15.3,374.0,411.56,325.07
2018,3,30,8,45,434.0,192.5,0.4,16.0,426.5,483.11,377.46
2018,3,30,9,0,489.0,198.0,0.4,16.7,479.0,550.66,425.4
2018,3,30,9,15,465.5,224.0,0.4,17.25,507.5,585.69,447.82
2018,3,30,9,30,442.0,250.0,0.4,17.8,536.0,617.12,467.38
2018,3,30,9,45,477.5,252.0,0.4,18.35,577.0,668.99,501.88
2018,3,30,10,0,513.0,254.0,0.4,18.9,618.0,721.77,535.88
2018,3,30,10,15,508.0,269.5,0.4,19.25,642.5,753.05,554.32
2018,3,30,10,30,503.0,285.0,0.4,19.6,667.0,781.97,571.21
2018,3,30,10,45,459.5,311.5,0.4,20.0,668.5,783.41,569.02
2018,3,30,11,0,416.0,338.0,0.4,20.4,670.0,780.51,564.44
2018,3,30,11,15,438.5,339.5,0.4,20.6,695.5,813.51,585.4
2018,3,30,11,30,461.0,341.0,0.4,20.8,721.0,845.03,604.68
2018,3,30,11,45,527.5,319.5,0.4,21.0,758.0,895.48,637.04
2018,3,30,12,0,594.0,298.0,0.4,21.2,795.0,943.89,667.34
2018,3,30,12,15,647.5,271.5,0.4,21.35,812.5,974.6,686.44
2018,3,30,12,30,701.0,245.0,0.4,21.5,830.0,1000.15,702.23
2018,3,30,12,45,792.0,195.5,0.45,21.6,850.0,1034.09,723.44
2018,3,30,13,0,883.0,146.0,0.5,21.7,870.0,1054.43,736.41
2018,3,30,13,15,808.0,176.5,0.5,21.7,828.5,998.43,702.76
2018,3,30,13,30,733.0,207.0,0.5,21.7,787.0,949.32,674.11
2018,3,30,13,45,675.0,223.5,0.5,21.7,745.0,892.85,640.21
2018,3,30,14,0,617.0,240.0,0.5,21.7,703.0,835.58,603.91
2018,3,30,14,15,601.0,231.0,0.55,21.95,666.5,786.48,573.87
2018,3,30,14,30,585.0,222.0,0.6,22.2,630.0,740.25,544.83
2018,3,30,14,45,614.0,197.0,0.6,22.4,604.5,717.53,531.11
2018,3,30,15,0,643.0,172.0,0.6,22.6,579.0,685.76,510.75
2018,3,30,15,15,731.5,131.5,0.6,22.6,564.5,674.93,505.54
2018,3,30,15,30,820.0,91.0,0.6,22.6,550.0,651.06,490.43
2018,3,30,15,45,615.5,127.5,0.6,22.25,455.0,522.44,398.06
2018,3,30,16,0,411.0,164.0,0.6,21.9,360.0,405.26,311.92
2018,3,30,16,15,447.0,139.0,0.65,20.8,330.0,372.49,288.89
2018,3,30,16,30,483.0,114.0,0.7,19.7,300.0,334.77,259.53
2018,3,30,16,45,368.5,109.5,0.7,18.6,239.0,255.48,197.32
2018,3,30,17,0,254.0,105.0,0.7,17.5,178.0,184.96,141.54
2018,3,30,17,15,255.0,85.0,0.7,16.35,145.5,148.24,109.76
2018,3,30,17,30,256.0,65.0,0.7,15.2,113.0,114.01,79.33
2018,3,30,17,45,196.5,48.0,0.75,14.1,78.0,71.51,45.41
2018,3,30,18,0,137.0,31.0,0.8,13.0,43.0,36.86,18.84
2018,3,30,18,15,78.5,17.5,0.8,12.65,23.5,15.92,0.0
2018,3,30,18,30,20.0,4.0,0.8,12.3,4.0,0.0,0.0
2018,3,30,18,45,10.0,2.0,0.8,11.95,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,3,31,5,45,3.0,3.0,0.5,10.0,3.0,0.0,0.0
2018,3,31,6,0,6.0,6.0,0.5,10.1,6.0,5.46,0.0
2018,3,31,6,15,41.5,23.0,0.45,10.6,27.5,20.53,3.94
2018,3,31,6,30,77.0,40.0,0.4,11.1,49.0,43.01,27.05
2018,3,31,6,45,125.5,59.5,0.35,11.6,82.5,75.96,53.4
2018,3,31,7,0,174.0,79.0,0.3,12.1,116.0,114.64,85.26
2018,3,31,7,15,235.0,96.5,0.3,12.45,161.0,161.2,123.93
2018,3,31,7,30,296.0,114.0,0.3,12.8,206.0,215.41,169.0
2018,3,31,7,45,353.0,127.0,0.25,13.15,256.5,276.8,219.14
2018,3,31,8,0,410.0,140.0,0.2,13.5,307.0,339.72,269.21
2018,3,31,8,15,423.0,158.5,0.25,14.2,350.5,391.08,309.1
2018,3,31,8,30,436.0,177.0,0.3,14.9,394.0,443.12,348.21
2018,3,31,8,45,421.0,201.0,0.35,15.55,427.0,483.4,377.12
2018,3,31,9,0,406.0,225.0,0.4,16.2,460.0,511.17,396.28
2018,3,31,9,15,387.0,250.0,0.4,16.65,487.0,544.05,418.18
2018,3,31,9,30,368.0,275.0,0.4,17.1,514.0,574.16,437.41
2018,3,31,9,45,439.0,266.5,0.45,17.55,568.0,652.08,491.95
2018,3,31,10,0,510.0,258.0,0.5,18.0,622.0,723.13,540.07
2018,3,31,10,15,501.0,274.0,0.55,18.3,644.0,751.2,557.07
2018,3,31,10,30,492.0,290.0,0.6,18.6,666.0,776.69,572.76
2018,3,31,10,45,437.0,323.0,0.6,18.95,664.0,773.41,567.28
2018,3,31,11,0,382.0,356.0,0.6,19.3,662.0,752.59,550.9
2018,3,31,11,15,397.5,357.5,0.65,19.4,681.5,777.45,568.1
2018,3,31,11,30,413.0,359.0,0.7,19.5,701.0,800.94,583.75
2018,3,31,11,45,402.5,367.0,0.7,19.6,702.5,803.58,584.35
2018,3,31,12,0,392.0,375.0,0.7,19.7,704.0,804.09,583.91
2018,3,31,12,15,413.0,366.0,0.75,19.6,712.5,816.26,593.48
2018,3,31,12,30,434.0,357.0,0.8,19.5,721.0,840.83,610.69
2018,3,31,12,45,412.5,360.5,0.85,19.4,703.5,804.82,587.83
2018,3,31,13,0,391.0,364.0,0.9,19.3,686.0,781.69,573.67
2018,3,31,13,15,376.5,360.5,0.9,19.05,665.5,756.61,557.87
2018,3,31,13,30,362.0,357.0,0.9,18.8,645.0,730.29,541.14
2018,3,31,13,45,374.5,341.0,0.9,18.55,631.0,714.85,532.53
2018,3,31,14,0,387.0,325.0,0.9,18.3,617.0,697.22,522.23
2018,3,31,14,15,442.0,290.5,0.9,17.95,610.5,707.87,532.41
2018,3,31,14,30,497.0,256.0,0.9,17.6,604.0,700.65,530.19
2018,3,31,14,45,529.5,228.5,0.9,17.2,581.5,676.53,515.84
2018,3,31,15,0,562.0,201.0,0.9,16.8,559.0,647.88,498.09
2018,3,31,15,15,594.0,176.0,0.9,16.8,531.0,621.77,480.71
2018,3,31,15,30,626.0,151.0,0.9,16.8,503.0,586.35,456.05
2018,3,31,15,45,531.0,159.5,0.9,15.9,440.0,497.47,391.2
2018,3,31,16,0,436.0,168.0,0.9,15.0,377.0,422.15,334.81
2018,3,31,16,15,456.0,143.0,0.85,14.35,340.0,380.03,302.42
2018,3,31,16,30,476.0,118.0,0.8,13.7,303.0,334.79,265.67
2018,3,31,16,45,462.5,101.5,0.8,13.1,259.5,282.27,221.74
2018,3,31,17,0,449.0,85.0,0.8,12.5,216.0,230.86,177.14
2018,3,31,17,15,393.5,72.5,0.8,11.75,170.5,174.06,128.37
2018,3,31,17,30,338.0,60.0,0.8,11.0,125.0,124.06,85.61
2018,3,31,17,45,262.0,45.5,0.8,10.2,86.5,76.72,47.71
2018,3,31,18,0,186.0,31.0,0.8,9.4,48.0,39.29,19.97
2018,3,31,18,15,105.5,18.0,0.8,9.1,26.5,16.37,0.0
2018,3,31,18,30,25.0,5.0,0.8,8.8,5.0,0.0,0.0
2018,3,31,18,45,12.5,2.5,0.8,8.45,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,1,5,45,37.0,5.5,1.0,7.5,6.0,0.0,0.0
2018,4,1,6,0,74.0,11.0,1.0,7.7,12.0,10.01,0.0
2018,4,1,6,15,219.0,25.0,1.0,8.0,46.5,27.07,8.03
2018,4,1,6,30,364.0,39.0,1.0,8.3,81.0,70.43,39.0
2018,4,1,6,45,462.5,48.0,1.05,8.65,130.0,120.49,76.82
2018,4,1,7,0,561.0,57.0,1.1,9.0,179.0,183.14,129.19
2018,4,1,7,15,624.0,63.0,1.05,9.4,233.0,245.06,184.13
2018,4,1,7,30,687.0,69.0,1.0,9.8,287.0,314.16,244.78
2018,4,1,7,45,729.0,73.5,0.95,10.25,341.5,380.06,301.68
2018,4,1,8,0,771.0,78.0,0.9,10.7,396.0,449.49,359.2
2018,4,1,8,15,800.5,81.5,0.85,11.3,448.5,514.66,410.88
2018,4,1,8,30,830.0,85.0,0.8,11.9,501.0,581.29,461.29
2018,4,1,8,45,852.5,87.0,0.75,12.55,550.0,642.97,505.72
2018,4,1,9,0,875.0,89.0,0.7,13.2,599.0,700.45,545.37
2018,4,1,9,15,891.5,90.5,0.7,13.8,643.0,756.07,581.32
2018,4,1,9,30,908.0,92.0,0.7,14.4,687.0,810.35,614.91
2018,4,1,9,45,920.5,93.0,0.75,14.95,725.0,859.19,645.12
2018,4,1,10,0,933.0,94.0,0.8,15.5,763.0,905.75,673.44
2018,4,1,10,15,941.0,95.5,0.85,15.8,794.5,946.32,698.18
2018,4,1,10,30,949.0,97.0,0.9,16.1,826.0,983.82,720.83
2018,4,1,10,45,954.5,98.0,0.95,16.45,849.5,1015.12,739.33
2018,4,1,11,0,960.0,99.0,1.0,16.8,873.0,1042.83,755.61
2018,4,1,11,15,963.5,100.0,1.05,16.9,889.0,1064.83,769.1
2018,4,1,11,30,967.0,101.0,1.1,17.0,905.0,1082.88,780.29
2018,4,1,11,45,969.0,101.0,1.15,17.1,912.5,1094.29,787.54
2018,4,1,12,0,971.0,101.0,1.2,17.2,920.0,1101.57,792.45
2018,4,1,12,15,971.5,101.0,1.3,17.15,919.5,1103.15,795.48
2018,4,1,12,30,972.0,101.0,1.4,17.1,919.0,1100.53,796.04
2018,4,1,12,45,970.5,100.5,1.45,17.0,910.0,1091.16,791.71
2018,4,1,13,0,969.0,100.0,1.5,16.9,901.0,1077.66,784.94
2018,4,1,13,15,964.5,99.0,1.55,16.7,883.0,1056.63,773.77
2018,4,1,13,30,960.0,98.0,1.6,16.5,865.0,1031.74,760.18
2018,4,1,13,45,954.0,97.0,1.7,16.3,839.5,1001.72,743.94
2018,4,1,14,0,948.0,96.0,1.8,16.1,814.0,968.21,725.16
2018,4,1,14,15,939.5,94.5,1.8,15.85,781.5,928.65,700.93
2018,4,1,14,30,931.0,93.0,1.8,15.6,749.0,886.15,674.5
2018,4,1,14,45,919.5,91.5,1.85,15.3,710.0,838.54,644.85
2018,4,1,15,0,908.0,90.0,1.9,15.0,671.0,788.7,613.08
2018,4,1,15,15,892.0,87.5,1.9,15.0,625.5,732.64,575.13
2018,4,1,15,30,876.0,85.0,1.9,15.0,580.0,675.35,533.96
2018,4,1,15,45,854.0,82.5,1.95,14.2,530.5,616.58,491.33
2018,4,1,16,0,832.0,80.0,2.0,13.4,481.0,554.13,444.13
2018,4,1,16,15,801.5,76.5,2.0,12.9,428.0,486.8,390.46
2018,4,1,16,30,771.0,73.0,2.0,12.4,375.0,421.21,336.04
2018,4,1,16,45,725.5,69.0,2.0,11.85,320.5,351.56,276.55
2018,4,1,17,0,680.0,65.0,2.0,11.3,266.0,285.9,218.57
2018,4,1,17,15,611.0,58.5,1.9,10.7,212.0,216.79,157.55
2018,4,1,17,30,542.0,52.0,1.8,10.1,158.0,155.82,104.21
2018,4,1,17,45,426.5,43.0,1.7,9.5,110.5,95.34,56.39
2018,4,1,18,0,311.0,34.0,1.6,8.9,63.0,49.82,25.0
2018,4,1,18,15,173.5,20.0,1.55,8.65,34.5,18.19,0.0
2018,4,1,18,30,36.0,6.0,1.5,8.4,6.0,5.46,0.0
2018,4,1,18,45,18.0,3.0,1.45,8.1,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,2,5,45,30.0,6.0,1.5,7.65,6.5,0.0,0.0
2018,4,2,6,0,60.0,12.0,1.5,7.8,13.0,10.91,0.0
2018,4,2,6,15,118.5,26.5,1.55,8.1,37.5,25.17,9.6
2018,4,2,6,30,177.0,41.0,1.6,8.4,62.0,54.62,33.34
2018,4,2,6,45,148.5,59.5,1.65,8.7,83.5,79.53,56.21
2018,4,2,7,0,120.0,78.0,1.7,9.0,105.0,99.5,75.88
2018,4,2,7,15,167.5,100.5,1.75,9.25,148.5,146.11,115.6
2018,4,2,7,30,215.0,123.0,1.8,9.5,192.0,196.43,158.57
2018,4,2,7,45,234.5,144.0,1.8,9.8,231.5,239.74,195.69
2018,4,2,8,0,254.0,165.0,1.8,10.1,271.0,285.22,233.82
2018,4,2,8,15,437.0,150.0,1.75,10.5,360.0,390.31,319.37
2018,4,2,8,30,620.0,135.0,1.7,10.9,449.0,512.69,416.16
2018,4,2,8,45,537.0,174.0,1.7,11.3,464.5,529.9,427.71
2018,4,2,9,0,454.0,213.0,1.7,11.7,480.0,541.91,434.86
2018,4,2,9,15,367.0,254.0,1.65,12.15,480.0,533.21,425.44
2018,4,2,9,30,280.0,295.0,1.6,12.6,480.0,526.16,416.69
2018,4,2,9,45,242.5,319.5,1.55,13.0,486.0,521.89,411.29
2018,4,2,10,0,205.0,344.0,1.5,13.4,492.0,525.61,411.5
2018,4,2,10,15,348.0,321.5,1.5,13.65,585.0,650.68,505.37
2018,4,2,10,30,491.0,299.0,1.5,13.9,678.0,784.2,600.45
2018,4,2,10,45,699.0,208.5,1.5,14.15,765.5,907.12,686.66
2018,4,2,11,0,907.0,118.0,1.5,14.4,853.0,1011.91,753.12
2018,4,2,11,15,934.5,106.0,1.5,14.55,875.5,1042.57,770.55
2018,4,2,11,30,962.0,94.0,1.5,14.7,898.0,1069.92,786.77
2018,4,2,11,45,963.0,94.5,1.5,14.85,905.0,1080.74,792.52
2018,4,2,12,0,964.0,95.0,1.5,15.0,912.0,1087.43,795.99
2018,4,2,12,15,963.5,95.5,1.55,15.05,911.0,1088.46,797.26
2018,4,2,12,30,963.0,96.0,1.6,15.1,910.0,1085.32,796.09
2018,4,2,12,45,961.0,96.0,1.6,15.1,901.0,1075.99,790.44
2018,4,2,13,0,959.0,96.0,1.6,15.1,892.0,1062.58,782.39
2018,4,2,13,15,955.0,96.0,1.6,15.05,875.0,1043.23,770.81
2018,4,2,13,30,951.0,96.0,1.6,15.0,858.0,1020.04,756.88
2018,4,2,13,45,944.0,95.0,1.65,14.95,832.5,989.26,738.77
2018,4,2,14,0,937.0,94.0,1.7,14.9,807.0,955.07,718.33
2018,4,2,14,15,926.5,94.0,1.7,14.75,774.5,915.72,693.85
2018,4,2,14,30,916.0,94.0,1.7,14.6,742.0,873.61,667.28
2018,4,2,14,45,902.0,93.0,1.7,14.5,702.5,825.11,635.86
2018,4,2,15,0,888.0,92.0,1.7,14.4,663.0,774.64,602.65
2018,4,2,15,15,872.0,90.0,1.7,14.4,618.5,720.02,565.7
2018,4,2,15,30,856.0,88.0,1.7,14.4,574.0,667.96,527.99
2018,4,2,15,45,833.0,85.5,1.65,13.85,525.0,605.87,481.94
2018,4,2,16,0,810.0,83.0,1.6,13.3,476.0,543.98,434.46
2018,4,2,16,15,773.5,80.0,1.6,12.8,422.0,475.44,380.21
2018,4,2,16,30,737.0,77.0,1.6,12.3,368.0,409.36,325.83
2018,4,2,16,45,677.5,73.0,1.6,11.85,310.5,336.32,264.17
2018,4,2,17,0,618.0,69.0,1.6,11.4,253.0,269.46,206.03
2018,4,2,17,15,555.0,62.5,1.55,10.7,203.0,205.78,150.07
2018,4,2,17,30,492.0,56.0,1.5,10.0,153.0,149.52,101.0
2018,4,2,17,45,390.0,45.5,1.45,9.3,108.0,92.59,55.81
2018,4,2,18,0,288.0,35.0,1.4,8.6,63.0,48.92,25.39
2018,4,2,18,15,161.0,20.5,1.35,8.25,34.5,16.3,0.0
2018,4,2,18,30,34.0,6.0,1.3,7.9,6.0,5.46,0.0
2018,4,2,18,45,17.0,3.0,1.3,7.5,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,3,5,45,40.0,7.5,0.95,5.45,8.5,0.0,0.0
2018,4,3,6,0,80.0,15.0,0.9,5.9,17.0,13.64,0.0
2018,4,3,6,15,217.0,30.0,0.9,6.4,53.0,30.89,13.45
2018,4,3,6,30,354.0,45.0,0.9,6.9,89.0,75.94,44.47
2018,4,3,6,45,456.5,53.5,0.95,7.45,139.0,125.8,82.19
2018,4,3,7,0,559.0,62.0,1.0,8.0,189.0,188.77,134.73
2018,4,3,7,15,624.5,68.0,0.95,8.5,244.0,251.46,190.11
2018,4,3,7,30,690.0,74.0,0.9,9.0,299.0,321.62,251.31
2018,4,3,7,45,736.5,77.0,0.85,9.55,354.5,387.99,308.2
2018,4,3,8,0,783.0,80.0,0.8,10.1,410.0,458.57,366.2
2018,4,3,8,15,812.5,83.0,0.8,10.75,463.0,523.85,417.99
2018,4,3,8,30,842.0,86.0,0.8,11.4,516.0,590.55,468.64
2018,4,3,8,45,864.0,88.0,0.75,12.05,565.0,652.44,513.12
2018,4,3,9,0,886.0,90.0,0.7,12.7,614.0,710.09,552.78
2018,4,3,9,15,900.0,92.5,0.7,13.25,658.0,765.33,588.4
2018,4,3,9,30,914.0,95.0,0.7,13.8,702.0,818.98,621.62
2018,4,3,9,45,924.0,97.0,0.65,14.3,739.5,866.95,649.51
2018,4,3,10,0,934.0,99.0,0.6,14.8,777.0,912.43,675.14
2018,4,3,10,15,941.5,101.0,0.65,15.2,808.0,952.96,699.45
2018,4,3,10,30,949.0,103.0,0.7,15.6,839.0,990.37,721.64
2018,4,3,10,45,954.0,103.5,0.7,16.0,862.0,1020.49,738.02
2018,4,3,11,0,959.0,104.0,0.7,16.4,885.0,1046.98,752.15
2018,4,3,11,15,962.5,104.0,0.7,16.7,900.0,1067.69,763.01
2018,4,3,11,30,966.0,104.0,0.7,17.0,915.0,1084.46,771.6
2018,4,3,11,45,967.5,104.5,0.7,17.3,922.0,1095.72,776.98
2018,4,3,12,0,969.0,105.0,0.7,17.6,929.0,1102.86,780.05
2018,4,3,12,15,965.0,106.5,0.7,17.7,926.5,1101.32,778.68
2018,4,3,12,30,961.0,108.0,0.7,17.8,924.0,1095.63,775.08
2018,4,3,12,45,953.5,110.5,0.75,17.85,913.0,1083.4,769.12
2018,4,3,13,0,946.0,113.0,0.8,17.9,902.0,1067.23,760.9
2018,4,3,13,15,941.0,112.5,0.8,17.85,883.5,1046.49,749.07
2018,4,3,13,30,936.0,112.0,0.8,17.8,865.0,1022.01,735.03
2018,4,3,13,45,928.5,110.5,0.85,17.7,838.5,990.53,717.84
2018,4,3,14,0,921.0,109.0,0.9,17.6,812.0,955.73,698.42
2018,4,3,14,15,906.0,109.0,0.95,17.35,777.0,912.89,673.9
2018,4,3,14,30,891.0,109.0,1.0,17.1,742.0,867.65,647.41
2018,4,3,14,45,858.5,112.0,1.0,16.9,695.0,815.84,615.1
2018,4,3,15,0,826.0,115.0,1.0,16.7,648.0,756.75,577.25
2018,4,3,15,15,825.5,106.5,1.0,16.7,608.5,708.16,545.11
2018,4,3,15,30,825.0,98.0,1.0,16.7,569.0,657.11,509.12
2018,4,3,15,45,806.0,94.5,1.1,15.8,522.0,597.87,468.21
2018,4,3,16,0,787.0,91.0,1.2,14.9,475.0,538.48,425.11
2018,4,3,16,15,754.0,87.5,1.2,14.3,422.5,472.35,373.69
2018,4,3,16,30,721.0,84.0,1.2,13.7,370.0,408.44,321.93
2018,4,3,16,45,675.0,78.5,1.2,13.05,316.0,339.89,264.72
2018,4,3,17,0,629.0,73.0,1.2,12.4,262.0,275.85,209.41
2018,4,3,17,15,560.0,66.0,1.2,11.6,209.5,209.51,152.07
2018,4,3,17,30,491.0,59.0,1.2,10.8,157.0,151.36,102.15
2018,4,3,17,45,381.5,48.0,1.2,10.0,110.5,93.24,56.65
2018,4,3,18,0,272.0,37.0,1.2,9.2,64.0,47.92,25.32
2018,4,3,18,15,150.5,21.5,1.15,8.75,35.0,17.07,0.0
2018,4,3,18,30,29.0,6.0,1.1,8.3,6.0,5.46,0.0
2018,4,3,18,45,14.5,3.0,1.05,7.9,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
