Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,4,5,45,27.0,6.0,0.75,6.45,7.0,0.0,0.0
2018,4,4,6,0,54.0,12.0,0.7,6.7,14.0,10.91,0.0
2018,4,4,6,15,38.5,22.0,0.75,7.2,24.5,20.34,9.15
2018,4,4,6,30,23.0,32.0,0.8,7.7,35.0,30.7,19.67
2018,4,4,6,45,19.5,50.0,0.85,8.2,53.5,47.96,35.18
2018,4,4,7,0,16.0,68.0,0.9,8.7,72.0,65.06,50.51
2018,4,4,7,15,187.5,89.5,0.9,9.2,151.0,141.2,110.86
2018,4,4,7,30,359.0,111.0,0.9,9.7,230.0,239.82,191.11
2018,4,4,7,45,554.5,99.5,0.95,10.2,319.0,336.73,269.66
2018,4,4,8,0,750.0,88.0,1.0,10.7,408.0,452.09,362.0
2018,4,4,8,15,612.5,128.0,0.95,11.15,410.5,465.49,373.31
2018,4,4,8,30,475.0,168.0,0.9,11.6,413.0,457.24,366.63
2018,4,4,8,45,509.0,180.0,0.85,12.1,464.5,518.4,412.75
2018,4,4,9,0,543.0,192.0,0.8,12.6,516.0,581.73,458.2
2018,4,4,9,15,617.5,182.0,0.75,12.95,575.0,659.11,513.19
2018,4,4,9,30,692.0,172.0,0.7,13.3,634.0,736.68,566.33
2018,4,4,9,45,662.5,196.0,0.7,13.7,658.0,767.33,584.28
2018,4,4,10,0,633.0,220.0,0.7,14.1,682.0,793.01,599.04
2018,4,4,10,15,672.0,215.0,0.65,14.2,723.0,846.36,633.51
2018,4,4,10,30,711.0,210.0,0.6,14.3,764.0,899.16,665.81
2018,4,4,10,45,696.0,223.0,0.6,14.4,778.5,918.43,676.42
2018,4,4,11,0,681.0,236.0,0.6,14.5,793.0,933.93,685.16
2018,4,4,11,15,616.5,276.0,0.55,14.5,787.0,923.34,674.7
2018,4,4,11,30,552.0,316.0,0.5,14.5,781.0,907.2,661.13
2018,4,4,11,45,585.0,301.5,0.45,14.55,798.0,931.44,676.43
2018,4,4,12,0,618.0,287.0,0.4,14.6,815.0,955.49,690.79
2018,4,4,12,15,450.5,347.0,0.45,14.75,731.5,845.97,616.65
2018,4,4,12,30,283.0,407.0,0.5,14.9,648.0,723.76,533.54
2018,4,4,12,45,283.5,403.5,0.5,15.1,643.0,717.79,531.04
2018,4,4,13,0,284.0,400.0,0.5,15.3,638.0,710.32,525.98
2018,4,4,13,15,323.0,380.5,0.6,15.4,646.0,721.95,536.79
2018,4,4,13,30,362.0,361.0,0.7,15.5,654.0,730.68,545.38
2018,4,4,13,45,334.0,357.5,0.8,15.6,621.5,690.72,518.99
2018,4,4,14,0,306.0,354.0,0.9,15.7,589.0,650.76,492.62
2018,4,4,14,15,325.0,334.0,0.9,15.55,574.0,634.79,483.41
2018,4,4,14,30,344.0,314.0,0.9,15.4,559.0,616.36,472.06
2018,4,4,14,45,296.5,306.0,0.95,15.2,509.0,555.02,428.77
2018,4,4,15,0,249.0,298.0,1.0,15.0,459.0,485.64,379.05
2018,4,4,15,15,258.5,273.5,1.0,15.0,431.0,464.77,364.85
2018,4,4,15,30,268.0,249.0,1.0,15.0,403.0,431.5,340.7
2018,4,4,15,45,247.0,229.5,0.95,14.3,362.0,383.38,304.89
2018,4,4,16,0,226.0,210.0,0.9,13.6,321.0,329.66,264.01
2018,4,4,16,15,152.0,186.5,0.85,13.1,257.5,256.15,206.01
2018,4,4,16,30,78.0,163.0,0.8,12.6,194.0,185.91,149.77
2018,4,4,16,45,50.5,133.5,0.75,12.05,152.5,142.26,114.41
2018,4,4,17,0,23.0,104.0,0.7,11.5,111.0,102.37,81.64
2018,4,4,17,15,21.5,87.0,0.65,10.95,92.5,84.4,66.42
2018,4,4,17,30,20.0,70.0,0.6,10.4,74.0,66.72,51.06
2018,4,4,17,45,13.5,50.5,0.6,9.8,53.0,46.57,33.61
2018,4,4,18,0,7.0,31.0,0.6,9.2,32.0,27.49,16.79
2018,4,4,18,15,8.0,18.0,0.6,9.0,18.5,15.56,0.0
2018,4,4,18,30,9.0,5.0,0.6,8.8,5.0,4.55,0.0
2018,4,4,18,45,4.5,2.5,0.6,8.65,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,5,5,45,5.0,2.5,0.95,6.45,2.5,0.0,0.0
2018,4,5,6,0,10.0,5.0,0.9,6.8,5.0,4.55,0.0
2018,4,5,6,15,5.0,8.5,0.85,7.35,8.5,7.75,0.33
2018,4,5,6,30,0.0,12.0,0.8,7.9,12.0,10.53,3.4
2018,4,5,6,45,0.0,16.0,0.75,8.45,16.0,14.06,6.64
2018,4,5,7,0,0.0,20.0,0.7,9.0,20.0,17.58,9.81
2018,4,5,7,15,5.5,39.0,0.65,9.25,41.0,35.95,25.76
2018,4,5,7,30,11.0,58.0,0.6,9.5,62.0,55.07,42.24
2018,4,5,7,45,31.0,106.5,0.55,9.7,119.5,110.44,89.31
2018,4,5,8,0,51.0,155.0,0.5,9.9,177.0,168.2,137.13
2018,4,5,8,15,91.5,189.5,0.45,10.4,235.0,226.33,183.95
2018,4,5,8,30,132.0,224.0,0.4,10.9,293.0,296.91,239.34
2018,4,5,8,45,172.5,248.0,0.4,11.45,346.5,354.75,283.41
2018,4,5,9,0,213.0,272.0,0.4,12.0,400.0,416.51,329.44
2018,4,5,9,15,287.5,276.0,0.4,12.6,461.5,496.81,388.53
2018,4,5,9,30,362.0,280.0,0.4,13.2,523.0,573.24,442.94
2018,4,5,9,45,391.5,290.0,0.4,13.8,566.0,624.14,476.95
2018,4,5,10,0,421.0,300.0,0.4,14.4,609.0,687.9,519.03
2018,4,5,10,15,332.0,294.0,0.4,14.6,543.5,606.29,459.66
2018,4,5,10,30,243.0,288.0,0.4,14.8,478.0,529.51,404.01
2018,4,5,10,45,130.0,262.0,0.35,15.0,364.0,388.99,299.65
2018,4,5,11,0,17.0,236.0,0.3,15.2,250.0,232.05,178.63
2018,4,5,11,15,33.0,302.0,0.45,15.15,329.5,326.2,251.88
2018,4,5,11,30,49.0,368.0,0.6,15.1,409.0,411.42,315.02
2018,4,5,11,45,59.0,377.5,0.7,15.05,427.5,432.09,330.18
2018,4,5,12,0,69.0,387.0,0.8,15.0,446.0,452.63,345.84
2018,4,5,12,15,48.5,360.0,0.85,14.75,401.5,403.49,309.66
2018,4,5,12,30,28.0,333.0,0.9,14.5,357.0,354.38,273.39
2018,4,5,12,45,31.5,341.0,0.95,14.25,367.5,365.86,282.96
2018,4,5,13,0,35.0,349.0,1.0,14.0,378.0,377.1,291.97
2018,4,5,13,15,46.0,358.5,1.0,13.8,396.0,396.94,307.5
2018,4,5,13,30,57.0,368.0,1.0,13.6,414.0,416.19,322.51
2018,4,5,13,45,46.5,343.5,1.0,13.45,380.5,379.12,294.91
2018,4,5,14,0,36.0,319.0,1.0,13.3,347.0,342.64,267.84
2018,4,5,14,15,39.5,306.0,1.0,13.1,335.5,330.84,259.83
2018,4,5,14,30,43.0,293.0,1.0,12.9,324.0,318.73,251.39
2018,4,5,14,45,28.0,255.0,0.95,12.7,274.5,266.28,210.89
2018,4,5,15,0,13.0,217.0,0.9,12.5,225.0,207.35,164.72
2018,4,5,15,15,24.5,221.5,0.9,12.5,236.0,219.25,175.21
2018,4,5,15,30,36.0,226.0,0.9,12.5,247.0,237.98,190.74
2018,4,5,15,45,38.5,210.5,0.8,12.0,231.0,222.05,178.59
2018,4,5,16,0,41.0,195.0,0.7,11.5,215.0,205.87,166.24
2018,4,5,16,15,33.0,167.0,0.7,11.25,182.0,172.05,139.19
2018,4,5,16,30,25.0,139.0,0.7,11.0,149.0,139.45,112.75
2018,4,5,16,45,30.5,125.5,0.65,10.8,136.0,126.92,102.48
2018,4,5,17,0,36.0,112.0,0.6,10.6,123.0,113.71,91.2
2018,4,5,17,15,19.0,90.0,0.6,10.35,95.5,84.7,66.88
2018,4,5,17,30,2.0,68.0,0.6,10.1,68.0,60.47,46.56
2018,4,5,17,45,1.0,49.0,0.6,9.9,49.0,43.18,31.31
2018,4,5,18,0,0.0,30.0,0.6,9.7,30.0,26.3,16.1
2018,4,5,18,15,6.0,17.5,0.6,9.6,17.5,15.26,0.0
2018,4,5,18,30,12.0,5.0,0.6,9.5,5.0,4.55,0.0
2018,4,5,18,45,6.0,2.5,0.6,9.35,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.3,9.05,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,6,5,45,0.5,2.0,1.1,9.2,2.0,0.0,0.0
2018,4,6,6,0,1.0,4.0,1.1,9.3,4.0,3.64,0.0
2018,4,6,6,15,0.5,8.5,1.15,9.4,8.5,7.47,0.29
2018,4,6,6,30,0.0,13.0,1.2,9.5,13.0,11.42,4.12
2018,4,6,6,45,0.0,19.5,1.25,9.65,19.5,17.14,9.27
2018,4,6,7,0,0.0,26.0,1.3,9.8,26.0,22.88,14.37
2018,4,6,7,15,0.0,36.5,1.35,9.95,36.5,32.16,22.49
2018,4,6,7,30,0.0,47.0,1.4,10.1,47.0,41.46,30.51
2018,4,6,7,45,0.5,73.0,1.45,10.25,73.0,64.76,50.45
2018,4,6,8,0,1.0,99.0,1.5,10.4,99.0,88.5,70.44
2018,4,6,8,15,0.5,95.5,1.5,10.7,95.5,85.04,67.14
2018,4,6,8,30,0.0,92.0,1.5,11.0,92.0,81.56,63.88
2018,4,6,8,45,0.0,69.5,1.5,11.25,69.5,61.5,46.71
2018,4,6,9,0,0.0,47.0,1.5,11.5,47.0,41.56,29.7
2018,4,6,9,15,0.0,64.5,1.5,11.95,64.5,57.11,42.65
2018,4,6,9,30,0.0,82.0,1.5,12.4,82.0,72.71,55.44
2018,4,6,9,45,0.0,86.5,1.55,12.8,86.5,76.75,58.55
2018,4,6,10,0,0.0,91.0,1.6,13.2,91.0,80.79,61.66
2018,4,6,10,15,1.0,111.0,1.6,13.4,112.0,99.84,77.17
2018,4,6,10,30,2.0,131.0,1.6,13.6,133.0,119.13,92.7
2018,4,6,10,45,5.0,160.0,1.6,13.85,164.5,148.81,116.54
2018,4,6,11,0,8.0,189.0,1.6,14.1,196.0,178.89,140.39
2018,4,6,11,15,8.5,196.0,1.6,14.0,203.5,186.14,146.02
2018,4,6,11,30,9.0,203.0,1.6,13.9,211.0,193.38,151.72
2018,4,6,11,45,11.5,228.0,1.6,13.85,238.0,219.63,172.47
2018,4,6,12,0,14.0,253.0,1.6,13.8,265.0,246.05,193.15
2018,4,6,12,15,16.0,271.5,1.55,13.8,285.0,265.83,208.44
2018,4,6,12,30,18.0,290.0,1.5,13.8,305.0,285.64,223.69
2018,4,6,12,45,16.5,271.0,1.5,13.8,285.0,265.63,208.16
2018,4,6,13,0,15.0,252.0,1.5,13.8,265.0,245.68,192.8
2018,4,6,13,15,20.0,264.0,1.45,13.8,280.5,261.76,205.69
2018,4,6,13,30,25.0,276.0,1.4,13.8,296.0,290.22,227.97
2018,4,6,13,45,26.5,280.5,1.4,13.8,301.5,295.29,232.01
2018,4,6,14,0,28.0,285.0,1.4,13.8,307.0,300.16,236.07
2018,4,6,14,15,29.5,275.0,1.4,13.8,297.0,290.1,228.67
2018,4,6,14,30,31.0,265.0,1.4,13.8,287.0,279.88,221.21
2018,4,6,14,45,29.0,247.5,1.4,13.75,267.5,259.18,205.47
2018,4,6,15,0,27.0,230.0,1.4,13.7,248.0,238.69,189.82
2018,4,6,15,15,24.5,213.0,1.4,13.7,228.5,210.97,168.2
2018,4,6,15,30,22.0,196.0,1.4,13.7,209.0,192.13,153.52
2018,4,6,15,45,53.5,193.5,1.4,13.45,221.0,213.93,172.28
2018,4,6,16,0,85.0,191.0,1.4,13.2,233.0,225.62,182.41
2018,4,6,16,15,89.5,167.0,1.35,13.05,207.0,199.42,161.26
2018,4,6,16,30,94.0,143.0,1.3,12.9,181.0,177.75,143.48
2018,4,6,16,45,58.0,100.0,1.25,12.8,122.5,112.86,89.67
2018,4,6,17,0,22.0,57.0,1.2,12.7,64.0,58.27,44.0
2018,4,6,17,15,60.0,55.5,1.15,12.55,69.5,66.66,49.7
2018,4,6,17,30,98.0,54.0,1.1,12.4,75.0,69.04,49.37
2018,4,6,17,45,67.5,36.5,1.05,12.3,49.0,41.16,26.41
2018,4,6,18,0,37.0,19.0,1.0,12.2,23.0,19.05,8.97
2018,4,6,18,15,28.5,12.0,1.0,12.1,14.0,10.05,0.0
2018,4,6,18,30,20.0,5.0,1.0,12.0,5.0,4.55,0.0
2018,4,6,18,45,10.0,2.5,1.0,11.95,2.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,1.1,10.75,1.5,1.36,0.0
2018,4,7,6,0,0.0,3.0,1.1,10.7,3.0,2.63,0.0
2018,4,7,6,15,0.0,9.5,1.05,10.75,9.5,8.34,1.07
2018,4,7,6,30,0.0,16.0,1.0,10.8,16.0,14.06,6.36
2018,4,7,6,45,0.0,22.0,1.0,10.85,22.0,19.35,11.13
2018,4,7,7,0,0.0,28.0,1.0,10.9,28.0,24.64,15.85
2018,4,7,7,15,0.0,40.5,1.0,11.1,40.5,35.7,25.46
2018,4,7,7,30,0.0,53.0,1.0,11.3,53.0,46.78,34.95
2018,4,7,7,45,23.5,109.5,1.05,11.5,120.0,110.03,88.44
2018,4,7,8,0,47.0,166.0,1.1,11.7,187.0,176.61,143.45
2018,4,7,8,15,54.5,184.0,1.1,12.05,211.0,200.96,162.77
2018,4,7,8,30,62.0,202.0,1.1,12.4,235.0,226.16,182.65
2018,4,7,8,45,118.5,233.5,1.15,12.7,303.5,305.22,245.79
2018,4,7,9,0,175.0,265.0,1.2,13.0,372.0,382.68,305.96
2018,4,7,9,15,215.5,285.0,1.2,13.25,425.5,441.99,350.66
2018,4,7,9,30,256.0,305.0,1.2,13.5,479.0,515.73,405.06
2018,4,7,9,45,251.5,328.0,1.2,13.7,506.5,547.97,426.92
2018,4,7,10,0,247.0,351.0,1.2,13.9,534.0,566.27,438.91
2018,4,7,10,15,362.0,328.0,1.2,14.05,608.0,667.47,513.35
2018,4,7,10,30,477.0,305.0,1.2,14.2,682.0,775.14,589.05
2018,4,7,10,45,571.5,277.0,1.2,14.35,741.5,850.08,640.27
2018,4,7,11,0,666.0,249.0,1.2,14.5,801.0,930.82,694.35
2018,4,7,11,15,731.5,221.0,1.2,14.55,837.0,979.98,725.26
2018,4,7,11,30,797.0,193.0,1.2,14.6,873.0,1018.02,748.53
2018,4,7,11,45,710.5,235.0,1.25,14.7,844.5,991.33,731.15
2018,4,7,12,0,624.0,277.0,1.3,14.8,816.0,949.59,703.26
2018,4,7,12,15,742.0,220.0,1.35,14.75,860.0,1011.97,746.86
2018,4,7,12,30,860.0,163.0,1.4,14.7,904.0,1060.23,778.08
2018,4,7,12,45,701.0,228.5,1.4,14.65,828.5,970.3,719.76
2018,4,7,13,0,542.0,294.0,1.4,14.6,753.0,866.59,649.3
2018,4,7,13,15,646.5,248.5,1.45,14.5,785.0,915.31,687.21
2018,4,7,13,30,751.0,203.0,1.5,14.4,817.0,953.71,714.47
2018,4,7,13,45,740.0,200.0,1.5,14.3,789.5,920.46,692.9
2018,4,7,14,0,729.0,197.0,1.5,14.2,762.0,884.69,670.4
2018,4,7,14,15,786.0,166.5,1.5,14.0,753.5,876.84,667.05
2018,4,7,14,30,843.0,136.0,1.5,13.8,745.0,858.35,656.19
2018,4,7,14,45,805.0,141.0,1.55,13.6,697.5,798.78,617.51
2018,4,7,15,0,767.0,146.0,1.6,13.4,650.0,742.59,580.08
2018,4,7,15,15,785.0,131.0,1.6,13.4,617.0,702.22,552.02
2018,4,7,15,30,803.0,116.0,1.6,13.4,584.0,656.37,518.91
2018,4,7,15,45,781.0,111.5,1.6,12.85,535.0,596.43,474.68
2018,4,7,16,0,759.0,107.0,1.6,12.3,486.0,535.35,428.06
2018,4,7,16,15,727.5,102.0,1.6,11.95,433.5,469.73,375.85
2018,4,7,16,30,696.0,97.0,1.6,11.6,381.0,406.18,323.36
2018,4,7,16,45,648.0,91.0,1.6,11.25,326.5,337.95,265.55
2018,4,7,17,0,600.0,85.0,1.6,10.9,272.0,274.52,210.24
2018,4,7,17,15,529.5,77.0,1.5,10.45,219.0,208.9,153.2
2018,4,7,17,30,459.0,69.0,1.4,10.0,166.0,151.73,104.21
2018,4,7,17,45,352.0,57.0,1.35,9.5,119.0,93.72,58.85
2018,4,7,18,0,245.0,45.0,1.3,9.0,72.0,51.45,30.1
2018,4,7,18,15,137.5,27.5,1.3,8.65,41.0,21.78,5.25
2018,4,7,18,30,30.0,10.0,1.3,8.3,10.0,9.1,0.0
2018,4,7,18,45,15.0,5.0,1.3,7.95,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,8,5,45,58.0,10.5,1.55,6.25,13.5,9.55,0.0
2018,4,8,6,0,116.0,21.0,1.6,6.6,27.0,16.63,0.0
2018,4,8,6,15,247.5,35.5,1.65,7.0,67.0,38.22,20.68
2018,4,8,6,30,379.0,50.0,1.7,7.4,107.0,84.94,51.26
2018,4,8,6,45,469.5,59.0,1.8,7.8,158.0,135.52,90.49
2018,4,8,7,0,560.0,68.0,1.9,8.2,209.0,197.59,143.15
2018,4,8,7,15,618.5,74.5,1.9,8.6,263.5,259.04,198.05
2018,4,8,7,30,677.0,81.0,1.9,9.0,318.0,327.06,258.18
2018,4,8,7,45,718.0,85.5,1.95,9.35,372.5,391.98,315.02
2018,4,8,8,0,759.0,90.0,2.0,9.7,427.0,460.48,373.03
2018,4,8,8,15,788.0,93.5,1.95,10.1,479.5,524.51,425.27
2018,4,8,8,30,817.0,97.0,1.9,10.5,532.0,589.96,476.6
2018,4,8,8,45,839.0,99.0,1.9,10.9,580.5,650.37,522.54
2018,4,8,9,0,861.0,101.0,1.9,11.3,629.0,710.63,566.85
2018,4,8,9,15,877.5,102.5,1.85,11.6,672.5,765.83,604.79
2018,4,8,9,30,894.0,104.0,1.8,11.9,716.0,814.1,636.05
2018,4,8,9,45,907.5,104.0,1.75,12.25,753.5,861.6,666.09
2018,4,8,10,0,921.0,104.0,1.7,12.6,791.0,906.91,694.03
2018,4,8,10,15,927.5,106.5,1.7,12.85,821.5,946.18,718.32
2018,4,8,10,30,934.0,109.0,1.7,13.1,852.0,982.31,740.33
2018,4,8,10,45,938.0,111.0,1.65,13.35,874.5,1012.22,757.36
2018,4,8,11,0,942.0,113.0,1.6,13.6,897.0,1038.52,771.93
2018,4,8,11,15,944.0,114.5,1.6,13.75,911.5,1058.59,783.55
2018,4,8,11,30,946.0,116.0,1.6,13.9,926.0,1074.76,792.79
2018,4,8,11,45,946.5,116.5,1.6,14.05,932.5,1084.39,797.99
2018,4,8,12,0,947.0,117.0,1.6,14.2,939.0,1089.98,800.82
2018,4,8,12,15,947.5,117.0,1.6,14.25,938.0,1090.97,801.21
2018,4,8,12,30,948.0,117.0,1.6,14.3,937.0,1087.89,799.21
2018,4,8,12,45,947.0,115.5,1.6,14.35,927.5,1077.67,792.84
2018,4,8,13,0,946.0,114.0,1.6,14.4,918.0,1063.43,784.12
2018,4,8,13,15,941.5,113.0,1.6,14.4,899.5,1042.37,771.29
2018,4,8,13,30,937.0,112.0,1.6,14.4,881.0,1017.57,756.16
2018,4,8,13,45,929.5,111.5,1.6,14.4,855.0,986.9,737.23
2018,4,8,14,0,922.0,111.0,1.6,14.4,829.0,952.95,716.11
2018,4,8,14,15,912.5,110.0,1.6,14.25,796.0,913.63,691.68
2018,4,8,14,30,903.0,109.0,1.6,14.1,763.0,871.55,665.18
2018,4,8,14,45,890.0,106.5,1.6,14.0,723.0,822.63,633.5
2018,4,8,15,0,877.0,104.0,1.6,13.9,683.0,776.84,603.63
2018,4,8,15,15,860.0,102.0,1.6,13.9,638.0,721.26,565.57
2018,4,8,15,30,843.0,100.0,1.6,13.9,593.0,664.64,524.28
2018,4,8,15,45,819.5,97.0,1.65,13.45,543.0,602.37,478.61
2018,4,8,16,0,796.0,94.0,1.7,13.0,493.0,540.41,431.37
2018,4,8,16,15,762.0,90.5,1.7,12.65,439.5,473.49,378.03
2018,4,8,16,30,728.0,87.0,1.7,12.3,386.0,408.69,324.42
2018,4,8,16,45,681.0,81.5,1.75,11.9,331.0,339.66,265.94
2018,4,8,17,0,634.0,76.0,1.8,11.5,276.0,275.27,209.66
2018,4,8,17,15,564.5,69.5,1.75,10.9,222.5,209.45,152.29
2018,4,8,17,30,495.0,63.0,1.7,10.3,169.0,151.88,102.78
2018,4,8,17,45,387.5,52.5,1.65,9.65,121.5,94.9,58.38
2018,4,8,18,0,280.0,42.0,1.6,9.0,74.0,50.16,28.25
2018,4,8,18,15,161.5,25.5,1.6,8.7,42.0,20.15,5.87
2018,4,8,18,30,43.0,9.0,1.6,8.4,10.0,8.19,0.0
2018,4,8,18,45,21.5,4.5,1.55,8.05,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,9,5,45,22.0,10.0,1.05,6.4,11.0,9.1,0.0
2018,4,9,6,0,44.0,20.0,1.0,6.8,22.0,16.78,0.0
2018,4,9,6,15,41.0,36.0,1.0,7.55,40.0,32.27,20.29
2018,4,9,6,30,38.0,52.0,1.0,8.3,58.0,49.55,35.41
2018,4,9,6,45,36.5,73.5,0.95,9.05,81.0,71.5,54.76
2018,4,9,7,0,35.0,95.0,0.9,9.8,104.0,93.61,74.13
2018,4,9,7,15,52.0,102.0,0.85,10.4,118.5,107.78,85.88
2018,4,9,7,30,69.0,109.0,0.8,11.0,133.0,123.88,99.3
2018,4,9,7,45,46.0,137.5,0.7,11.6,154.5,145.58,117.57
2018,4,9,8,0,23.0,166.0,0.6,12.2,176.0,160.48,129.3
2018,4,9,8,15,136.5,194.5,0.6,12.9,266.5,260.8,210.17
2018,4,9,8,30,250.0,223.0,0.6,13.6,357.0,371.61,296.15
2018,4,9,8,45,376.0,217.5,0.6,14.3,439.5,461.51,363.94
2018,4,9,9,0,502.0,212.0,0.6,15.0,522.0,573.33,445.4
2018,4,9,9,15,558.5,209.0,0.6,15.6,575.5,637.87,489.75
2018,4,9,9,30,615.0,206.0,0.6,16.2,629.0,710.14,538.53
2018,4,9,9,45,574.5,235.5,0.55,16.85,647.0,729.38,547.24
2018,4,9,10,0,534.0,265.0,0.5,17.5,665.0,748.09,555.78
2018,4,9,10,15,629.5,237.0,0.45,18.0,726.5,828.66,608.32
2018,4,9,10,30,725.0,209.0,0.4,18.5,788.0,909.05,657.29
2018,4,9,10,45,823.5,166.5,0.35,19.0,841.5,971.41,691.87
2018,4,9,11,0,922.0,124.0,0.3,19.5,895.0,1030.21,723.56
2018,4,9,11,15,901.5,137.5,0.25,19.85,902.0,1040.01,725.77
2018,4,9,11,30,881.0,151.0,0.2,20.2,909.0,1057.36,733.45
2018,4,9,11,45,892.5,146.0,0.15,20.55,918.5,1059.68,732.23
2018,4,9,12,0,904.0,141.0,0.1,20.9,928.0,1070.48,736.52
2018,4,9,12,15,924.0,128.5,0.15,21.1,932.0,1078.3,741.24
2018,4,9,12,30,944.0,116.0,0.2,21.3,936.0,1081.86,743.78
2018,4,9,12,45,947.0,112.5,0.2,21.5,927.5,1073.49,738.49
2018,4,9,13,0,950.0,109.0,0.2,21.7,919.0,1061.03,731.13
2018,4,9,13,15,909.0,125.0,0.25,21.75,887.5,1022.24,709.8
2018,4,9,13,30,868.0,141.0,0.3,21.8,856.0,991.18,693.39
2018,4,9,13,45,645.0,233.5,0.35,21.8,756.0,864.09,616.38
2018,4,9,14,0,422.0,326.0,0.4,21.8,656.0,732.61,529.52
2018,4,9,14,15,420.0,311.0,0.45,21.6,628.0,699.68,511.46
2018,4,9,14,30,418.0,296.0,0.5,21.4,600.0,665.24,490.61
2018,4,9,14,45,434.0,272.0,0.55,21.2,573.0,634.79,472.47
2018,4,9,15,0,450.0,248.0,0.6,21.0,546.0,601.55,451.82
2018,4,9,15,15,495.0,217.0,0.6,21.0,524.5,578.81,437.54
2018,4,9,15,30,540.0,186.0,0.6,21.0,503.0,550.32,418.44
2018,4,9,15,45,475.5,185.0,0.75,20.1,447.0,480.21,369.75
2018,4,9,16,0,411.0,184.0,0.9,19.2,391.0,415.48,323.29
2018,4,9,16,15,372.5,169.0,0.9,18.4,341.5,349.48,273.54
2018,4,9,16,30,334.0,154.0,0.9,17.6,292.0,294.78,230.92
2018,4,9,16,45,179.5,106.5,0.95,16.8,179.5,170.36,133.02
2018,4,9,17,0,25.0,59.0,1.0,16.0,67.0,60.86,45.41
2018,4,9,17,15,12.5,45.5,0.95,15.15,49.5,43.95,31.55
2018,4,9,17,30,0.0,32.0,0.9,14.3,32.0,28.18,18.54
2018,4,9,17,45,0.0,18.5,0.85,13.45,18.5,16.26,8.22
2018,4,9,18,0,0.0,5.0,0.8,12.6,5.0,4.38,0.0
2018,4,9,18,15,0.0,3.0,0.75,12.15,3.0,2.63,0.0
2018,4,9,18,30,0.0,1.0,0.7,11.7,1.0,0.91,0.0
2018,4,9,18,45,0.0,0.5,0.7,11.25,0.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,10,5,45,39.5,10.0,1.0,9.05,12.5,9.1,0.0
2018,4,10,6,0,79.0,20.0,1.0,9.3,25.0,16.36,1.56
2018,4,10,6,15,168.0,36.5,1.05,9.7,59.5,36.83,21.19
2018,4,10,6,30,257.0,53.0,1.1,10.1,94.0,74.39,47.02
2018,4,10,6,45,245.0,74.0,1.1,10.45,125.0,109.15,77.29
2018,4,10,7,0,233.0,95.0,1.1,10.8,156.0,143.4,108.54
2018,4,10,7,15,318.5,107.0,1.05,11.2,210.0,200.05,155.42
2018,4,10,7,30,404.0,119.0,1.0,11.6,264.0,264.36,208.81
2018,4,10,7,45,330.0,145.5,1.0,12.05,276.0,280.52,224.77
2018,4,10,8,0,256.0,172.0,1.0,12.5,288.0,292.35,235.53
2018,4,10,8,15,212.5,201.5,1.0,12.8,305.0,307.86,247.98
2018,4,10,8,30,169.0,231.0,1.0,13.1,322.0,324.12,259.99
2018,4,10,8,45,281.5,240.5,1.0,13.45,408.5,423.94,337.83
2018,4,10,9,0,394.0,250.0,1.0,13.8,495.0,526.81,415.06
2018,4,10,9,15,443.0,251.0,1.0,14.1,544.0,594.41,463.43
2018,4,10,9,30,492.0,252.0,1.0,14.4,593.0,655.73,506.6
2018,4,10,9,45,399.0,298.0,1.0,14.65,583.5,636.54,489.29
2018,4,10,10,0,306.0,344.0,1.0,14.9,574.0,620.63,474.64
2018,4,10,10,15,239.0,369.0,1.05,15.1,553.0,585.53,447.78
2018,4,10,10,30,172.0,394.0,1.1,15.3,532.0,558.08,426.0
2018,4,10,10,45,183.5,407.5,1.1,15.5,558.5,588.46,447.37
2018,4,10,11,0,195.0,421.0,1.1,15.7,585.0,618.59,467.8
2018,4,10,11,15,179.5,427.0,1.1,15.8,580.0,613.87,463.2
2018,4,10,11,30,164.0,433.0,1.1,15.9,575.0,607.76,458.04
2018,4,10,11,45,172.5,430.0,1.05,16.0,580.0,615.06,462.81
2018,4,10,12,0,181.0,427.0,1.0,16.1,585.0,621.52,466.88
2018,4,10,12,15,137.5,425.0,1.05,16.05,545.0,575.56,433.75
2018,4,10,12,30,94.0,423.0,1.1,16.0,505.0,512.67,388.64
2018,4,10,12,45,111.5,426.5,1.1,15.9,522.5,532.88,404.49
2018,4,10,13,0,129.0,430.0,1.1,15.8,540.0,567.79,429.87
2018,4,10,13,15,109.5,414.0,1.1,15.6,506.0,513.94,391.32
2018,4,10,13,30,90.0,398.0,1.1,15.4,472.0,476.02,364.4
2018,4,10,13,45,87.5,384.5,1.15,15.2,455.0,456.99,351.67
2018,4,10,14,0,85.0,371.0,1.2,15.0,438.0,437.81,338.56
2018,4,10,14,15,86.0,353.5,1.2,14.7,419.0,417.41,324.48
2018,4,10,14,30,87.0,336.0,1.2,14.4,400.0,396.74,310.08
2018,4,10,14,45,52.0,270.5,1.25,14.1,308.0,298.97,235.82
2018,4,10,15,0,17.0,205.0,1.3,13.8,216.0,198.3,157.02
2018,4,10,15,15,54.5,190.0,1.3,13.8,222.5,215.95,172.91
2018,4,10,15,30,92.0,175.0,1.3,13.8,229.0,230.4,185.5
2018,4,10,15,45,151.0,196.5,1.35,13.2,276.5,281.06,227.21
2018,4,10,16,0,210.0,218.0,1.4,12.6,324.0,324.76,262.36
2018,4,10,16,15,172.0,191.0,1.45,12.3,272.0,266.89,215.91
2018,4,10,16,30,134.0,164.0,1.5,12.0,220.0,213.38,172.65
2018,4,10,16,45,70.0,126.5,1.55,11.7,155.5,141.25,113.56
2018,4,10,17,0,6.0,89.0,1.6,11.4,91.0,80.75,63.81
2018,4,10,17,15,3.0,69.0,1.55,11.1,70.0,61.72,47.73
2018,4,10,17,30,0.0,49.0,1.5,10.8,49.0,43.26,31.85
2018,4,10,17,45,0.0,37.0,1.5,10.5,37.0,32.64,22.43
2018,4,10,18,0,0.0,25.0,1.5,10.2,25.0,22.03,12.85
2018,4,10,18,15,11.0,17.0,1.5,9.9,17.0,15.14,4.54
2018,4,10,18,30,22.0,9.0,1.5,9.6,9.0,8.19,0.0
2018,4,10,18,45,11.0,4.5,1.5,9.3,4.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,11,5,45,1.5,8.0,1.25,6.75,8.0,7.28,0.0
2018,4,11,6,0,3.0,16.0,1.2,6.9,16.0,14.1,2.42
2018,4,11,6,15,11.5,31.5,1.2,7.15,33.0,28.03,17.74
2018,4,11,6,30,20.0,47.0,1.2,7.4,50.0,43.6,31.31
2018,4,11,6,45,48.0,70.5,1.2,7.7,82.0,70.77,54.0
2018,4,11,7,0,76.0,94.0,1.2,8.0,114.0,104.14,82.22
2018,4,11,7,15,250.0,106.0,1.15,8.3,193.0,175.38,138.55
2018,4,11,7,30,424.0,118.0,1.1,8.6,272.0,270.7,216.27
2018,4,11,7,45,504.0,121.5,1.0,8.9,332.0,335.7,270.32
2018,4,11,8,0,584.0,125.0,0.9,9.2,392.0,413.29,333.17
2018,4,11,8,15,471.0,166.5,0.8,9.6,397.5,425.3,342.64
2018,4,11,8,30,358.0,208.0,0.7,10.0,403.0,419.74,337.23
2018,4,11,8,45,385.0,223.5,0.6,10.35,450.0,472.93,377.13
2018,4,11,9,0,412.0,239.0,0.5,10.7,497.0,537.4,423.19
2018,4,11,9,15,490.0,232.5,0.5,11.15,559.0,610.55,475.88
2018,4,11,9,30,568.0,226.0,0.5,11.6,621.0,688.67,530.45
2018,4,11,9,45,510.5,262.0,0.55,12.05,631.0,702.92,537.17
2018,4,11,10,0,453.0,298.0,0.6,12.5,641.0,710.73,540.07
2018,4,11,10,15,338.5,345.5,0.75,12.6,607.5,662.43,504.84
2018,4,11,10,30,224.0,393.0,0.9,12.7,574.0,604.16,462.01
2018,4,11,10,45,193.5,409.5,1.05,12.85,568.5,599.3,458.81
2018,4,11,11,0,163.0,426.0,1.2,13.0,563.0,592.22,453.27
2018,4,11,11,15,197.5,430.0,1.35,12.85,599.0,633.96,485.21
2018,4,11,11,30,232.0,434.0,1.5,12.7,635.0,675.76,516.59
2018,4,11,11,45,287.5,421.5,1.65,12.5,672.5,736.7,562.0
2018,4,11,12,0,343.0,409.0,1.8,12.3,710.0,781.26,595.78
2018,4,11,12,15,433.0,377.0,1.85,12.2,756.0,851.96,647.38
2018,4,11,12,30,523.0,345.0,1.9,12.1,802.0,908.31,688.5
2018,4,11,12,45,504.0,346.5,1.9,11.95,783.0,885.74,672.64
2018,4,11,13,0,485.0,348.0,1.9,11.8,764.0,861.0,656.15
2018,4,11,13,15,514.0,329.0,1.9,11.75,762.0,860.38,657.45
2018,4,11,13,30,543.0,310.0,1.9,11.7,760.0,856.24,656.11
2018,4,11,13,45,482.5,320.0,1.9,11.65,711.0,794.89,612.63
2018,4,11,14,0,422.0,330.0,1.9,11.6,662.0,734.3,569.56
2018,4,11,14,15,317.0,334.0,1.9,11.45,577.5,620.85,486.85
2018,4,11,14,30,212.0,338.0,1.9,11.3,493.0,513.07,406.11
2018,4,11,14,45,199.0,325.0,1.85,11.1,464.5,479.94,382.18
2018,4,11,15,0,186.0,312.0,1.8,10.9,436.0,447.25,357.8
2018,4,11,15,15,335.0,256.5,1.8,10.9,462.0,494.73,398.02
2018,4,11,15,30,484.0,201.0,1.8,10.9,488.0,526.71,424.53
2018,4,11,15,45,530.5,172.5,1.75,10.5,463.0,498.59,403.23
2018,4,11,16,0,577.0,144.0,1.7,10.1,438.0,468.61,379.69
2018,4,11,16,15,565.0,129.0,1.7,9.95,392.0,412.84,334.27
2018,4,11,16,30,553.0,114.0,1.7,9.8,346.0,357.37,287.67
2018,4,11,16,45,453.5,108.0,1.65,9.7,281.0,275.74,219.46
2018,4,11,17,0,354.0,102.0,1.6,9.6,216.0,209.28,163.5
2018,4,11,17,15,196.0,79.5,1.6,9.35,140.5,122.51,93.03
2018,4,11,17,30,38.0,57.0,1.6,9.1,65.0,57.65,42.82
2018,4,11,17,45,58.0,44.0,1.55,8.9,52.5,46.08,31.63
2018,4,11,18,0,78.0,31.0,1.5,8.7,40.0,30.5,17.98
2018,4,11,18,15,58.0,21.0,1.65,8.55,26.0,17.21,6.62
2018,4,11,18,30,38.0,11.0,1.8,8.4,12.0,10.01,0.0
2018,4,11,18,45,19.0,5.5,1.9,8.25,6.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,12,5,15,2.0,1.0,1.5,4.15,1.0,0.0,0.0
2018,4,12,5,30,4.0,2.0,1.5,4.5,2.0,0.0,0.0
2018,4,12,5,45,75.5,15.0,1.55,4.85,20.0,13.64,0.0
2018,4,12,6,0,147.0,28.0,1.6,5.2,38.0,22.09,9.02
2018,4,12,6,15,283.0,41.0,1.65,5.65,81.0,45.38,26.08
2018,4,12,6,30,419.0,54.0,1.7,6.1,124.0,94.25,57.9
2018,4,12,6,45,502.5,62.0,1.8,6.5,176.0,145.64,98.51
2018,4,12,7,0,586.0,70.0,1.9,6.9,228.0,207.51,151.67
2018,4,12,7,15,638.5,76.5,1.95,7.2,282.5,268.87,207.02
2018,4,12,7,30,691.0,83.0,2.0,7.5,337.0,335.98,266.88
2018,4,12,7,45,677.5,97.0,2.0,7.8,377.5,388.35,314.19
2018,4,12,8,0,664.0,111.0,2.0,8.1,418.0,438.0,357.3
2018,4,12,8,15,655.0,127.0,2.0,8.35,458.0,489.2,399.75
2018,4,12,8,30,646.0,143.0,2.0,8.6,498.0,537.96,438.61
2018,4,12,8,45,620.5,166.0,2.0,8.85,530.5,580.41,470.98
2018,4,12,9,0,595.0,189.0,2.0,9.1,563.0,618.45,498.89
2018,4,12,9,15,651.5,181.5,2.0,9.3,616.5,683.21,547.52
2018,4,12,9,30,708.0,174.0,2.0,9.5,670.0,750.35,596.53
2018,4,12,9,45,656.5,203.0,2.0,9.75,681.0,767.75,606.3
2018,4,12,10,0,605.0,232.0,2.0,10.0,692.0,778.37,611.38
2018,4,12,10,15,550.0,248.5,2.0,10.15,679.0,763.93,599.07
2018,4,12,10,30,495.0,265.0,2.0,10.3,666.0,748.28,585.93
2018,4,12,10,45,425.5,305.5,2.0,10.5,656.5,738.26,575.76
2018,4,12,11,0,356.0,346.0,2.0,10.7,647.0,709.22,552.15
2018,4,12,11,15,254.0,374.0,2.0,10.8,590.5,645.46,502.77
2018,4,12,11,30,152.0,402.0,2.0,10.9,534.0,561.88,438.46
2018,4,12,11,45,190.0,372.5,2.0,11.0,539.0,571.0,447.23
2018,4,12,12,0,228.0,343.0,2.0,11.1,544.0,595.13,466.14
2018,4,12,12,15,243.0,372.0,2.05,11.1,585.5,640.78,499.41
2018,4,12,12,30,258.0,401.0,2.1,11.1,627.0,684.94,531.15
2018,4,12,12,45,286.5,385.5,2.15,11.1,634.0,694.35,539.06
2018,4,12,13,0,315.0,370.0,2.2,11.1,641.0,701.71,545.83
2018,4,12,13,15,347.5,361.5,2.25,11.05,655.0,717.9,559.05
2018,4,12,13,30,380.0,353.0,2.3,11.0,669.0,731.26,570.17
2018,4,12,13,45,446.0,321.0,2.3,10.9,681.0,761.09,593.89
2018,4,12,14,0,512.0,289.0,2.3,10.8,693.0,772.94,604.74
2018,4,12,14,15,544.5,264.5,2.35,10.65,678.5,757.29,595.63
2018,4,12,14,30,577.0,240.0,2.4,10.5,664.0,737.31,583.43
2018,4,12,14,45,691.0,189.0,2.4,10.35,671.0,755.17,599.87
2018,4,12,15,0,805.0,138.0,2.4,10.2,678.0,753.18,601.23
2018,4,12,15,15,795.5,132.0,2.4,10.2,636.0,701.83,563.1
2018,4,12,15,30,786.0,126.0,2.4,10.2,594.0,650.55,524.4
2018,4,12,15,45,765.5,120.0,2.4,9.85,545.0,589.47,477.69
2018,4,12,16,0,745.0,114.0,2.4,9.5,496.0,528.61,429.62
2018,4,12,16,15,717.5,108.0,2.35,9.25,444.5,464.91,377.32
2018,4,12,16,30,690.0,102.0,2.3,9.0,393.0,402.86,324.65
2018,4,12,16,45,648.5,94.5,2.3,8.7,339.0,336.26,267.0
2018,4,12,17,0,607.0,87.0,2.3,8.4,285.0,273.73,211.41
2018,4,12,17,15,543.5,78.5,2.15,8.05,232.0,209.43,154.51
2018,4,12,17,30,480.0,70.0,2.0,7.7,179.0,152.71,105.19
2018,4,12,17,45,383.5,58.5,1.9,7.3,131.0,95.58,60.03
2018,4,12,18,0,287.0,47.0,1.8,6.9,83.0,52.86,31.42
2018,4,12,18,15,170.5,30.5,1.75,6.6,49.0,24.03,12.32
2018,4,12,18,30,54.0,14.0,1.7,6.3,15.0,12.73,0.0
2018,4,12,18,45,27.0,7.0,1.6,6.0,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,4,13,5,15,3.5,1.0,1.2,2.95,1.0,0.0,0.0
2018,4,13,5,30,7.0,2.0,1.2,3.5,2.0,0.0,0.0
2018,4,13,5,45,95.0,16.0,1.2,4.05,22.5,14.55,0.0
2018,4,13,6,0,183.0,30.0,1.2,4.6,43.0,23.68,11.59
2018,4,13,6,15,303.0,42.5,1.25,5.25,85.5,47.75,27.61
2018,4,13,6,30,423.0,55.0,1.3,5.9,128.0,95.98,59.27
2018,4,13,6,45,506.5,62.5,1.35,6.55,180.0,147.23,99.66
2018,4,13,7,0,590.0,70.0,1.4,7.2,232.0,208.92,152.37
2018,4,13,7,15,641.5,76.0,1.45,7.8,286.0,269.74,206.76
2018,4,13,7,30,693.0,82.0,1.5,8.4,340.0,336.15,265.3
2018,4,13,7,45,730.0,87.0,1.55,9.0,394.5,400.7,321.17
2018,4,13,8,0,767.0,92.0,1.6,9.6,449.0,468.48,377.73
2018,4,13,8,15,792.5,95.5,1.6,10.05,500.5,530.85,428.17
2018,4,13,8,30,818.0,99.0,1.6,10.5,552.0,594.17,477.46
2018,4,13,8,45,837.0,102.5,1.55,10.95,600.0,653.91,521.91
2018,4,13,9,0,856.0,106.0,1.5,11.4,648.0,713.22,564.37
2018,4,13,9,15,874.0,107.0,1.45,11.8,692.0,768.39,601.55
2018,4,13,9,30,892.0,108.0,1.4,12.2,736.0,816.76,632.07
2018,4,13,9,45,906.5,108.0,1.35,12.6,774.0,864.59,661.6
2018,4,13,10,0,921.0,108.0,1.3,13.0,812.0,910.29,689.05
2018,4,13,10,15,928.0,110.0,1.25,13.3,842.0,949.0,711.58
2018,4,13,10,30,935.0,112.0,1.2,13.6,872.0,984.58,731.78
2018,4,13,10,45,939.5,113.0,1.2,13.9,894.0,1013.47,748.33
2018,4,13,11,0,944.0,114.0,1.2,14.2,916.0,1038.77,762.6
2018,4,13,11,15,946.5,115.0,1.2,14.4,930.0,1058.39,773.57
2018,4,13,11,30,949.0,116.0,1.2,14.6,944.0,1074.12,782.22
2018,4,13,11,45,948.5,117.5,1.2,14.85,950.0,1083.4,786.81
2018,4,13,12,0,948.0,119.0,1.2,15.1,956.0,1088.64,789.08
2018,4,13,12,15,946.5,119.0,1.2,15.2,953.5,1087.26,787.84
2018,4,13,12,30,945.0,119.0,1.2,15.3,951.0,1081.84,784.31
2018,4,13,12,45,941.5,119.5,1.25,15.4,940.5,1070.94,778.53
2018,4,13,13,0,938.0,120.0,1.3,15.5,930.0,1056.13,770.42
2018,4,13,13,15,933.0,119.5,1.3,15.5,911.5,1035.01,757.75
2018,4,13,13,30,928.0,119.0,1.3,15.5,893.0,1010.23,742.86
2018,4,13,13,45,911.0,122.5,1.3,15.5,863.5,974.99,721.22
2018,4,13,14,0,894.0,126.0,1.3,15.5,834.0,937.0,697.78
2018,4,13,14,15,884.5,124.0,1.3,15.4,801.0,897.46,673.38
2018,4,13,14,30,875.0,122.0,1.3,15.3,768.0,862.12,651.58
2018,4,13,14,45,865.0,118.0,1.25,15.2,729.0,814.29,620.32
2018,4,13,15,0,855.0,114.0,1.2,15.1,690.0,764.34,587.38
2018,4,13,15,15,841.5,110.0,1.2,15.1,645.5,710.1,550.24
2018,4,13,15,30,828.0,106.0,1.2,15.1,601.0,654.61,510.37
2018,4,13,15,45,810.0,101.0,1.2,14.7,552.5,594.46,466.51
2018,4,13,16,0,792.0,96.0,1.2,14.3,504.0,534.13,420.85
2018,4,13,16,15,767.5,90.5,1.15,13.85,452.0,470.3,370.51
2018,4,13,16,30,743.0,85.0,1.1,13.4,400.0,407.22,318.85
2018,4,13,16,45,709.0,79.0,1.05,13.0,347.5,341.96,263.68
2018,4,13,17,0,675.0,73.0,1.0,12.6,295.0,279.75,209.39
2018,4,13,17,15,618.5,66.0,1.0,11.75,241.5,214.59,153.0
2018,4,13,17,30,562.0,59.0,1.0,10.9,188.0,155.98,102.75
2018,4,13,17,45,471.5,50.0,0.95,10.1,139.0,98.68,58.17
2018,4,13,18,0,381.0,41.0,0.9,9.3,90.0,53.01,28.91
2018,4,13,18,15,240.0,28.0,0.95,8.85,54.0,23.37,12.27
2018,4,13,18,30,99.0,15.0,1.0,8.4,18.0,13.64,0.0
2018,4,13,18,45,49.5,7.5,1.05,7.95,9.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
