Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,5,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,0.85,6.85,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,0.8,7.1,2.0,0.0,0.0
2018,4,14,5,45,130.5,15.5,0.75,7.4,25.0,14.1,0.0
2018,4,14,6,0,248.0,29.0,0.7,7.7,48.0,24.41,13.01
2018,4,14,6,15,367.0,39.5,0.7,8.3,92.0,49.53,27.1
2018,4,14,6,30,486.0,50.0,0.7,8.9,136.0,98.38,57.9
2018,4,14,6,45,559.5,57.0,0.65,9.45,188.0,151.52,99.72
2018,4,14,7,0,633.0,64.0,0.6,10.0,240.0,213.72,152.55
2018,4,14,7,15,681.0,69.5,0.55,10.65,294.5,275.58,206.75
2018,4,14,7,30,729.0,75.0,0.5,11.3,349.0,343.33,264.68
2018,4,14,7,45,762.0,78.5,0.5,12.0,402.5,406.5,317.55
2018,4,14,8,0,795.0,82.0,0.5,12.7,456.0,472.15,370.2
2018,4,14,8,15,819.0,85.5,0.5,13.35,507.5,535.09,418.69
2018,4,14,8,30,843.0,89.0,0.5,14.0,559.0,598.76,465.63
2018,4,14,8,45,861.0,91.5,0.5,14.7,606.5,657.91,507.33
2018,4,14,9,0,879.0,94.0,0.5,15.4,654.0,712.66,544.47
2018,4,14,9,15,894.5,95.0,0.5,15.9,697.0,766.21,578.26
2018,4,14,9,30,910.0,96.0,0.5,16.4,740.0,818.26,609.89
2018,4,14,9,45,922.5,96.0,0.5,16.9,777.0,865.01,637.39
2018,4,14,10,0,935.0,96.0,0.5,17.4,814.0,909.43,662.96
2018,4,14,10,15,942.5,97.5,0.5,17.75,844.0,948.41,685.06
2018,4,14,10,30,950.0,99.0,0.5,18.1,874.0,984.26,705.02
2018,4,14,10,45,956.0,99.0,0.5,18.45,896.5,1013.77,720.93
2018,4,14,11,0,962.0,99.0,0.5,18.8,919.0,1039.71,734.65
2018,4,14,11,15,965.0,99.5,0.5,19.0,933.5,1059.51,745.11
2018,4,14,11,30,968.0,100.0,0.5,19.2,948.0,1075.38,753.34
2018,4,14,11,45,969.5,100.0,0.5,19.4,954.5,1085.19,758.09
2018,4,14,12,0,971.0,100.0,0.5,19.6,961.0,1090.9,760.61
2018,4,14,12,15,970.0,100.0,0.55,19.65,958.5,1089.96,761.1
2018,4,14,12,30,969.0,100.0,0.6,19.7,956.0,1084.89,759.36
2018,4,14,12,45,966.0,100.0,0.65,19.75,945.5,1073.72,754.12
2018,4,14,13,0,963.0,100.0,0.7,19.8,935.0,1058.54,746.6
2018,4,14,13,15,959.5,99.5,0.75,19.65,917.0,1038.42,736.71
2018,4,14,13,30,956.0,99.0,0.8,19.5,899.0,1014.48,724.48
2018,4,14,13,45,949.5,97.5,0.85,19.4,872.5,983.04,707.37
2018,4,14,14,0,943.0,96.0,0.9,19.3,846.0,948.21,688.0
2018,4,14,14,15,934.5,95.0,0.9,19.0,813.0,909.0,665.17
2018,4,14,14,30,926.0,94.0,0.9,18.7,780.0,866.93,640.22
2018,4,14,14,45,915.0,92.0,0.95,18.45,740.5,819.22,611.83
2018,4,14,15,0,904.0,90.0,1.0,18.2,701.0,769.33,581.37
2018,4,14,15,15,889.5,87.5,1.0,18.2,656.0,714.58,545.63
2018,4,14,15,30,875.0,85.0,1.0,18.2,611.0,658.52,505.98
2018,4,14,15,45,855.0,82.5,1.1,17.3,561.5,598.22,464.35
2018,4,14,16,0,835.0,80.0,1.2,16.4,512.0,539.53,421.69
2018,4,14,16,15,807.0,77.0,1.25,15.75,459.5,474.39,371.33
2018,4,14,16,30,779.0,74.0,1.3,15.1,407.0,410.74,319.89
2018,4,14,16,45,740.5,69.5,1.3,14.45,352.5,343.63,263.6
2018,4,14,17,0,702.0,65.0,1.3,13.8,298.0,280.02,208.4
2018,4,14,17,15,629.5,61.5,1.3,13.05,242.5,211.97,149.95
2018,4,14,17,30,557.0,58.0,1.3,12.3,187.0,153.39,100.39
2018,4,14,17,45,402.5,51.0,1.35,11.5,131.5,91.48,54.9
2018,4,14,18,0,248.0,44.0,1.4,10.7,76.0,47.79,28.08
2018,4,14,18,15,148.0,28.5,1.35,10.35,45.0,22.32,11.81
2018,4,14,18,30,48.0,13.0,1.3,10.0,14.0,11.82,0.0
2018,4,14,18,45,24.0,6.5,1.25,9.6,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,15,5,15,5.0,1.0,0.7,6.95,1.0,0.0,0.0
2018,4,15,5,30,10.0,2.0,0.7,7.1,2.0,0.0,0.0
2018,4,15,5,45,79.0,16.0,0.7,7.3,22.0,14.55,0.0
2018,4,15,6,0,148.0,30.0,0.7,7.5,42.0,23.5,13.07
2018,4,15,6,15,252.5,43.5,0.75,7.85,82.0,47.12,27.98
2018,4,15,6,30,357.0,57.0,0.8,8.2,122.0,89.65,56.23
2018,4,15,6,45,418.5,68.0,0.85,8.55,168.5,135.96,93.27
2018,4,15,7,0,480.0,79.0,0.9,8.9,215.0,192.39,141.5
2018,4,15,7,15,517.5,91.5,0.9,9.45,265.0,248.38,190.75
2018,4,15,7,30,555.0,104.0,0.9,10.0,315.0,308.5,242.68
2018,4,15,7,45,549.5,121.0,0.9,10.55,355.5,358.63,285.7
2018,4,15,8,0,544.0,138.0,0.9,11.1,396.0,403.39,322.78
2018,4,15,8,15,662.5,124.0,0.9,11.6,472.0,490.64,391.21
2018,4,15,8,30,781.0,110.0,0.9,12.1,548.0,583.84,461.8
2018,4,15,8,45,826.5,105.5,0.85,12.55,604.0,650.47,509.81
2018,4,15,9,0,872.0,101.0,0.8,13.0,660.0,719.07,557.63
2018,4,15,9,15,886.0,103.0,0.85,13.3,702.5,768.17,590.38
2018,4,15,9,30,900.0,105.0,0.9,13.6,745.0,819.67,623.77
2018,4,15,9,45,910.5,106.5,0.95,13.9,781.5,865.89,653.08
2018,4,15,10,0,921.0,108.0,1.0,14.2,818.0,909.68,680.5
2018,4,15,10,15,928.0,110.0,1.05,14.35,848.0,948.19,704.61
2018,4,15,10,30,935.0,112.0,1.1,14.5,878.0,983.58,726.63
2018,4,15,10,45,939.5,112.5,1.15,14.6,899.5,1011.76,744.11
2018,4,15,11,0,944.0,113.0,1.2,14.7,921.0,1036.36,759.42
2018,4,15,11,15,948.0,113.5,1.2,14.75,936.0,1056.76,771.32
2018,4,15,11,30,952.0,114.0,1.2,14.8,951.0,1073.31,780.91
2018,4,15,11,45,954.0,113.5,1.2,14.85,957.0,1082.9,786.26
2018,4,15,12,0,956.0,113.0,1.2,14.9,963.0,1088.46,789.31
2018,4,15,12,15,956.0,112.0,1.25,14.85,960.5,1087.41,789.75
2018,4,15,12,30,956.0,111.0,1.3,14.8,958.0,1082.3,787.83
2018,4,15,12,45,955.0,110.0,1.35,14.75,948.0,1072.13,782.87
2018,4,15,13,0,954.0,109.0,1.4,14.7,938.0,1057.95,775.49
2018,4,15,13,15,948.5,108.0,1.45,14.55,918.5,1035.49,763.16
2018,4,15,13,30,943.0,107.0,1.5,14.4,899.0,1009.34,748.48
2018,4,15,13,45,935.5,106.0,1.55,14.2,872.0,977.8,730.33
2018,4,15,14,0,928.0,105.0,1.6,14.0,845.0,942.99,709.85
2018,4,15,14,15,916.5,104.0,1.65,13.75,810.5,901.68,684.85
2018,4,15,14,30,905.0,103.0,1.7,13.5,776.0,857.77,657.71
2018,4,15,14,45,890.0,101.5,1.75,13.25,735.0,808.28,626.19
2018,4,15,15,0,875.0,100.0,1.8,13.0,694.0,757.01,592.8
2018,4,15,15,15,725.5,139.0,1.8,13.0,610.0,658.63,520.68
2018,4,15,15,30,576.0,178.0,1.8,13.0,526.0,558.85,444.95
2018,4,15,15,45,465.5,190.0,1.9,12.15,456.5,473.0,380.28
2018,4,15,16,0,355.0,202.0,2.0,11.3,387.0,390.18,315.98
2018,4,15,16,15,307.0,186.5,2.05,10.85,334.5,330.08,268.09
2018,4,15,16,30,259.0,171.0,2.1,10.4,282.0,274.97,223.15
2018,4,15,16,45,299.0,142.0,2.1,9.9,254.0,244.27,196.27
2018,4,15,17,0,339.0,113.0,2.1,9.4,226.0,212.22,166.52
2018,4,15,17,15,360.5,92.0,2.05,9.05,193.5,173.73,130.5
2018,4,15,17,30,382.0,71.0,2.0,8.7,161.0,132.46,91.94
2018,4,15,17,45,317.5,57.0,1.95,8.35,119.0,85.48,54.3
2018,4,15,18,0,253.0,43.0,1.9,8.0,77.0,46.8,27.59
2018,4,15,18,15,158.0,29.0,1.85,7.8,47.0,22.69,12.63
2018,4,15,18,30,63.0,15.0,1.8,7.6,17.0,13.64,0.0
2018,4,15,18,45,31.5,7.5,1.8,7.4,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,5,15,5.0,2.0,1.1,5.85,2.0,0.0,0.0
2018,4,16,5,30,10.0,4.0,1.1,6.0,4.0,0.0,0.0
2018,4,16,5,45,54.5,18.0,1.1,6.15,22.0,16.37,0.0
2018,4,16,6,0,99.0,32.0,1.1,6.3,40.0,25.64,15.43
2018,4,16,6,15,121.5,49.5,1.15,6.4,67.0,46.84,31.36
2018,4,16,6,30,144.0,67.0,1.2,6.5,94.0,74.85,53.25
2018,4,16,6,45,106.0,66.0,1.25,6.65,89.0,78.08,58.11
2018,4,16,7,0,68.0,65.0,1.3,6.8,84.0,75.96,58.56
2018,4,16,7,15,34.0,43.0,1.35,6.85,52.5,50.33,37.76
2018,4,16,7,30,0.0,21.0,1.4,6.9,21.0,18.49,10.65
2018,4,16,7,45,0.5,30.0,1.45,6.95,30.0,26.65,17.76
2018,4,16,8,0,1.0,39.0,1.5,7.0,39.0,34.89,24.86
2018,4,16,8,15,14.5,86.0,1.5,7.1,94.0,86.04,68.95
2018,4,16,8,30,28.0,133.0,1.5,7.2,149.0,138.75,113.47
2018,4,16,8,45,169.0,201.5,1.55,7.25,309.5,303.78,251.32
2018,4,16,9,0,310.0,270.0,1.6,7.3,470.0,486.88,396.4
2018,4,16,9,15,279.5,284.5,1.65,7.4,473.5,495.19,400.56
2018,4,16,9,30,249.0,299.0,1.7,7.5,477.0,499.94,403.1
2018,4,16,9,45,135.5,236.5,1.7,7.6,334.0,344.82,280.37
2018,4,16,10,0,22.0,174.0,1.7,7.7,191.0,181.74,146.55
2018,4,16,10,15,76.5,268.0,1.7,7.75,330.5,323.1,262.12
2018,4,16,10,30,131.0,362.0,1.7,7.8,470.0,483.88,386.42
2018,4,16,10,45,243.0,373.0,1.7,7.85,579.5,618.91,488.76
2018,4,16,11,0,355.0,384.0,1.7,7.9,689.0,744.61,580.8
2018,4,16,11,15,239.5,403.5,1.75,7.9,610.5,658.73,514.5
2018,4,16,11,30,124.0,423.0,1.8,7.9,532.0,553.18,434.18
2018,4,16,11,45,127.5,428.5,1.8,7.9,541.5,563.91,442.91
2018,4,16,12,0,131.0,434.0,1.8,7.9,551.0,573.92,450.22
2018,4,16,12,15,107.5,420.0,1.8,7.9,516.0,535.73,421.14
2018,4,16,12,30,84.0,406.0,1.8,7.9,481.0,481.27,380.08
2018,4,16,12,45,88.5,402.0,1.85,7.9,480.0,480.65,380.49
2018,4,16,13,0,93.0,398.0,1.9,7.9,479.0,479.47,380.14
2018,4,16,13,15,105.5,373.0,1.9,7.9,463.0,478.44,380.18
2018,4,16,13,30,118.0,348.0,1.9,7.9,447.0,461.42,368.22
2018,4,16,13,45,131.0,304.0,1.95,7.85,411.0,424.57,341.47
2018,4,16,14,0,144.0,260.0,2.0,7.8,375.0,386.87,313.78
2018,4,16,14,15,257.5,284.5,2.0,7.75,480.5,514.56,415.76
2018,4,16,14,30,371.0,309.0,2.0,7.7,586.0,621.29,497.8
2018,4,16,14,45,374.5,293.0,2.05,7.6,560.0,591.2,475.43
2018,4,16,15,0,378.0,277.0,2.1,7.5,534.0,559.64,452.68
2018,4,16,15,15,439.0,241.5,2.1,7.5,521.5,556.25,451.71
2018,4,16,15,30,500.0,206.0,2.1,7.5,509.0,536.52,437.54
2018,4,16,15,45,528.0,178.0,2.1,7.25,475.0,497.16,407.32
2018,4,16,16,0,556.0,150.0,2.1,7.0,441.0,453.64,372.67
2018,4,16,16,15,575.0,130.0,2.1,6.8,404.0,413.49,338.94
2018,4,16,16,30,594.0,110.0,2.1,6.6,367.0,365.91,297.61
2018,4,16,16,45,594.5,95.5,2.05,6.45,324.0,313.74,250.81
2018,4,16,17,0,595.0,81.0,2.0,6.3,281.0,260.73,201.79
2018,4,16,17,15,504.0,75.0,1.95,6.05,224.0,193.61,143.31
2018,4,16,17,30,413.0,69.0,1.9,5.8,167.0,135.38,94.01
2018,4,16,17,45,346.5,56.5,1.8,5.55,124.5,87.66,55.56
2018,4,16,18,0,280.0,44.0,1.7,5.3,82.0,48.4,28.73
2018,4,16,18,15,202.5,30.0,1.65,5.2,51.5,23.52,13.79
2018,4,16,18,30,125.0,16.0,1.6,5.1,21.0,14.55,0.0
2018,4,16,18,45,62.5,8.0,1.55,4.95,10.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,4,17,5,15,17.0,3.0,1.2,3.1,2.5,0.0,0.0
2018,4,17,5,30,34.0,6.0,1.1,3.6,5.0,0.0,0.0
2018,4,17,5,45,167.5,19.5,1.0,4.1,32.5,17.74,0.0
2018,4,17,6,0,301.0,33.0,0.9,4.6,60.0,27.69,17.74
2018,4,17,6,15,414.5,42.5,0.85,5.1,106.0,55.38,30.85
2018,4,17,6,30,528.0,52.0,0.8,5.6,152.0,106.1,63.46
2018,4,17,6,45,597.0,58.5,0.8,6.1,205.5,160.8,107.5
2018,4,17,7,0,666.0,65.0,0.8,6.6,259.0,223.9,162.22
2018,4,17,7,15,712.0,70.0,0.75,7.1,314.5,287.8,219.18
2018,4,17,7,30,758.0,75.0,0.7,7.6,370.0,355.14,277.92
2018,4,17,7,45,790.0,79.0,0.7,8.05,424.5,419.95,333.28
2018,4,17,8,0,822.0,83.0,0.7,8.5,479.0,487.08,388.3
2018,4,17,8,15,845.0,86.0,0.65,9.0,531.0,550.28,437.63
2018,4,17,8,30,868.0,89.0,0.6,9.5,583.0,614.01,485.11
2018,4,17,8,45,885.0,92.0,0.55,9.95,631.0,671.04,525.82
2018,4,17,9,0,902.0,95.0,0.5,10.4,679.0,729.66,565.91
2018,4,17,9,15,915.5,96.5,0.5,10.8,722.0,783.05,600.07
2018,4,17,9,30,929.0,98.0,0.5,11.2,765.0,834.69,632.05
2018,4,17,9,45,939.5,99.0,0.45,11.6,802.0,881.33,659.08
2018,4,17,10,0,950.0,100.0,0.4,12.0,839.0,925.43,683.9
2018,4,17,10,15,955.5,102.0,0.4,12.3,868.5,963.36,705.68
2018,4,17,10,30,961.0,104.0,0.4,12.6,898.0,997.98,725.23
2018,4,17,10,45,964.0,106.5,0.4,12.9,920.0,1027.29,741.34
2018,4,17,11,0,967.0,109.0,0.4,13.2,942.0,1052.85,755.14
2018,4,17,11,15,969.0,109.5,0.4,13.4,955.5,1071.5,765.02
2018,4,17,11,30,971.0,110.0,0.4,13.6,969.0,1086.17,772.65
2018,4,17,11,45,971.5,110.5,0.45,13.75,975.0,1095.3,778.55
2018,4,17,12,0,972.0,111.0,0.5,13.9,981.0,1100.33,782.2
2018,4,17,12,15,972.0,111.0,0.55,14.0,979.0,1100.2,783.08
2018,4,17,12,30,972.0,111.0,0.6,14.1,977.0,1095.94,781.67
2018,4,17,12,45,970.0,110.0,0.6,14.2,966.5,1084.54,774.77
2018,4,17,13,0,968.0,109.0,0.6,14.3,956.0,1069.11,765.63
2018,4,17,13,15,962.0,108.5,0.65,14.25,936.0,1046.38,753.79
2018,4,17,13,30,956.0,108.0,0.7,14.2,916.0,1019.95,739.67
2018,4,17,13,45,782.0,178.0,0.75,14.2,826.0,917.06,676.26
2018,4,17,14,0,608.0,248.0,0.8,14.2,736.0,814.57,609.7
2018,4,17,14,15,512.0,272.5,0.9,14.0,672.0,731.43,554.93
2018,4,17,14,30,416.0,297.0,1.0,13.8,608.0,655.71,502.9
2018,4,17,14,45,431.5,274.0,1.05,13.65,582.0,625.98,484.39
2018,4,17,15,0,447.0,251.0,1.1,13.5,556.0,593.53,462.87
2018,4,17,15,15,467.5,228.5,1.1,13.5,529.5,562.27,441.05
2018,4,17,15,30,488.0,206.0,1.1,13.5,503.0,527.77,416.17
2018,4,17,15,45,571.5,169.0,1.3,12.9,489.5,512.87,407.81
2018,4,17,16,0,655.0,132.0,1.5,12.3,476.0,492.23,393.18
2018,4,17,16,15,700.0,110.0,1.6,11.85,444.0,452.68,361.27
2018,4,17,16,30,745.0,88.0,1.7,11.4,412.0,406.53,322.04
2018,4,17,16,45,706.5,83.0,1.75,10.95,358.5,340.79,265.76
2018,4,17,17,0,668.0,78.0,1.8,10.5,305.0,278.62,210.95
2018,4,17,17,15,601.0,71.0,1.75,9.85,248.5,211.77,152.68
2018,4,17,17,30,534.0,64.0,1.7,9.2,192.0,152.82,102.19
2018,4,17,17,45,407.5,51.5,1.65,8.6,135.0,90.75,54.94
2018,4,17,18,0,281.0,39.0,1.6,8.0,78.0,43.93,24.73
2018,4,17,18,15,183.0,27.0,1.55,7.6,48.0,21.08,11.87
2018,4,17,18,30,85.0,15.0,1.5,7.2,18.0,13.64,0.0
2018,4,17,18,45,42.5,7.5,1.45,6.8,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.0,5.0,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.9,5.2,2.0,1.82,0.0
2018,4,18,5,45,0.0,8.0,0.8,5.4,8.0,7.03,0.0
2018,4,18,6,0,0.0,14.0,0.7,5.6,14.0,12.31,4.89
2018,4,18,6,15,0.0,22.0,0.7,5.9,22.0,19.36,11.18
2018,4,18,6,30,0.0,30.0,0.7,6.2,30.0,26.42,17.64
2018,4,18,6,45,0.0,38.0,0.7,6.45,38.0,33.49,24.01
2018,4,18,7,0,0.0,46.0,0.7,6.7,46.0,40.58,30.25
2018,4,18,7,15,0.0,71.0,0.7,6.95,71.0,62.77,49.55
2018,4,18,7,30,0.0,96.0,0.7,7.2,96.0,85.05,68.55
2018,4,18,7,45,4.0,120.5,0.65,7.4,122.5,108.81,88.42
2018,4,18,8,0,8.0,145.0,0.6,7.6,149.0,133.24,108.54
2018,4,18,8,15,7.0,155.5,0.6,7.95,159.0,142.81,115.92
2018,4,18,8,30,6.0,166.0,0.6,8.3,169.0,152.28,123.18
2018,4,18,8,45,11.5,193.5,0.55,8.6,200.5,181.54,146.63
2018,4,18,9,0,17.0,221.0,0.5,8.9,232.0,211.54,170.17
2018,4,18,9,15,110.0,264.5,0.55,9.3,343.0,339.91,272.79
2018,4,18,9,30,203.0,308.0,0.6,9.7,454.0,461.64,365.41
2018,4,18,9,45,285.0,322.0,0.6,10.1,538.5,563.36,439.44
2018,4,18,10,0,367.0,336.0,0.6,10.5,623.0,659.87,507.42
2018,4,18,10,15,326.0,367.0,0.7,10.75,628.5,668.66,511.25
2018,4,18,10,30,285.0,398.0,0.8,11.0,634.0,673.79,513.55
2018,4,18,10,45,338.5,391.0,0.85,11.25,678.5,725.78,550.79
2018,4,18,11,0,392.0,384.0,0.9,11.5,723.0,778.55,587.46
2018,4,18,11,15,322.5,407.0,1.0,11.65,689.0,741.92,560.42
2018,4,18,11,30,253.0,430.0,1.1,11.8,655.0,701.74,531.53
2018,4,18,11,45,216.0,439.0,1.15,11.9,632.0,661.83,503.34
2018,4,18,12,0,179.0,448.0,1.2,12.0,609.0,635.14,483.9
2018,4,18,12,15,178.0,444.0,1.25,12.05,603.5,629.93,480.85
2018,4,18,12,30,177.0,440.0,1.3,12.1,598.0,623.72,476.89
2018,4,18,12,45,123.5,414.5,1.4,12.1,524.0,542.32,417.84
2018,4,18,13,0,70.0,389.0,1.5,12.1,450.0,446.61,347.15
2018,4,18,13,15,65.0,378.0,1.5,12.05,434.0,428.94,334.77
2018,4,18,13,30,60.0,367.0,1.5,12.0,418.0,411.18,321.73
2018,4,18,13,45,55.0,349.0,1.5,12.0,394.5,386.33,303.27
2018,4,18,14,0,50.0,331.0,1.5,12.0,371.0,361.64,284.84
2018,4,18,14,15,30.5,265.0,1.55,11.85,289.0,277.17,219.76
2018,4,18,14,30,11.0,199.0,1.6,11.7,207.0,188.49,149.67
2018,4,18,14,45,15.0,203.5,1.6,11.6,214.0,195.26,155.86
2018,4,18,15,0,19.0,208.0,1.6,11.5,221.0,201.65,161.48
2018,4,18,15,15,294.0,184.5,1.6,11.5,365.0,398.64,323.99
2018,4,18,15,30,569.0,161.0,1.6,11.5,509.0,538.99,433.38
2018,4,18,15,45,711.0,121.0,1.6,11.0,520.0,550.8,442.25
2018,4,18,16,0,853.0,81.0,1.6,10.5,531.0,545.23,437.23
2018,4,18,16,15,834.5,77.5,1.6,10.1,481.0,483.32,386.66
2018,4,18,16,30,816.0,74.0,1.6,9.7,431.0,421.79,334.77
2018,4,18,16,45,780.5,69.5,1.55,9.35,375.5,353.86,275.87
2018,4,18,17,0,745.0,65.0,1.5,9.0,320.0,289.02,217.95
2018,4,18,17,15,691.0,60.0,1.4,8.3,265.0,222.83,159.06
2018,4,18,17,30,637.0,55.0,1.3,7.6,210.0,161.14,105.13
2018,4,18,17,45,547.5,48.0,1.2,6.9,158.0,101.67,58.6
2018,4,18,18,0,458.0,41.0,1.1,6.2,106.0,53.51,28.8
2018,4,18,18,15,288.0,29.0,1.1,5.7,64.0,23.73,14.44
2018,4,18,18,30,118.0,17.0,1.1,5.2,22.0,15.46,0.0
2018,4,18,18,45,59.0,8.5,1.05,4.75,11.0,7.73,0.0
2018,4,18,19,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,19,5,15,24.0,3.0,0.9,3.85,3.0,0.0,0.0
2018,4,19,5,30,48.0,6.0,0.9,4.2,6.0,5.46,0.0
2018,4,19,5,45,199.5,19.0,0.9,4.55,36.0,15.89,0.0
2018,4,19,6,0,351.0,32.0,0.9,4.9,66.0,26.37,17.21
2018,4,19,6,15,463.0,40.5,0.95,5.25,114.5,56.52,30.16
2018,4,19,6,30,575.0,49.0,1.0,5.6,163.0,109.43,64.26
2018,4,19,6,45,634.0,55.5,1.05,6.0,216.0,165.36,110.04
2018,4,19,7,0,693.0,62.0,1.1,6.4,269.0,229.75,166.71
2018,4,19,7,15,733.5,66.5,1.2,6.95,323.5,291.73,222.92
2018,4,19,7,30,774.0,71.0,1.3,7.5,378.0,357.75,281.75
2018,4,19,7,45,802.5,75.0,1.35,8.0,432.0,421.86,337.55
2018,4,19,8,0,831.0,79.0,1.4,8.5,486.0,487.82,392.83
2018,4,19,8,15,852.5,81.5,1.45,9.0,537.0,549.98,443.19
2018,4,19,8,30,874.0,84.0,1.5,9.5,588.0,610.32,490.4
2018,4,19,8,45,889.5,86.5,1.55,9.95,635.0,668.35,534.3
2018,4,19,9,0,905.0,89.0,1.6,10.4,682.0,725.43,576.1
2018,4,19,9,15,917.0,91.0,1.6,10.75,724.0,778.15,611.33
2018,4,19,9,30,929.0,93.0,1.6,11.1,766.0,828.99,644.5
2018,4,19,9,45,937.5,94.5,1.6,11.45,802.0,874.3,673.26
2018,4,19,10,0,946.0,96.0,1.6,11.8,838.0,916.94,699.84
2018,4,19,10,15,952.5,97.5,1.55,12.05,867.5,954.91,722.5
2018,4,19,10,30,959.0,99.0,1.5,12.3,897.0,989.65,742.74
2018,4,19,10,45,909.0,128.0,1.5,12.55,899.5,996.03,745.0
2018,4,19,11,0,859.0,157.0,1.5,12.8,902.0,1006.94,750.73
2018,4,19,11,15,738.5,215.0,1.5,12.95,862.5,970.5,725.74
2018,4,19,11,30,618.0,273.0,1.5,13.1,823.0,919.11,689.74
2018,4,19,11,45,798.5,187.5,1.5,13.25,903.0,1010.57,751.74
2018,4,19,12,0,979.0,102.0,1.5,13.4,983.0,1095.72,804.75
2018,4,19,12,15,976.0,103.5,1.5,13.5,980.0,1094.03,802.19
2018,4,19,12,30,973.0,105.0,1.5,13.6,977.0,1088.22,798.36
2018,4,19,12,45,968.0,106.0,1.55,13.65,965.5,1075.84,791.57
2018,4,19,13,0,963.0,107.0,1.6,13.7,954.0,1059.5,782.38
2018,4,19,13,15,960.0,106.0,1.6,13.65,936.0,1039.17,770.16
2018,4,19,13,30,957.0,105.0,1.6,13.6,918.0,1015.02,755.54
2018,4,19,13,45,952.5,103.0,1.65,13.6,892.0,984.78,737.56
2018,4,19,14,0,948.0,101.0,1.7,13.6,866.0,951.06,717.16
2018,4,19,14,15,940.0,99.5,1.7,13.45,833.0,911.56,692.44
2018,4,19,14,30,932.0,98.0,1.7,13.3,800.0,869.18,665.53
2018,4,19,14,45,921.0,96.0,1.75,13.2,760.0,821.29,634.89
2018,4,19,15,0,910.0,94.0,1.8,13.1,720.0,771.22,602.18
2018,4,19,15,15,895.5,92.0,1.8,13.1,675.0,716.83,564.59
2018,4,19,15,30,881.0,90.0,1.8,13.1,630.0,661.14,523.37
2018,4,19,15,45,859.5,87.5,1.75,12.7,579.5,602.02,478.64
2018,4,19,16,0,838.0,85.0,1.7,12.3,529.0,540.15,430.37
2018,4,19,16,15,808.5,82.0,1.65,12.0,475.5,474.38,377.23
2018,4,19,16,30,779.0,79.0,1.6,11.7,422.0,410.29,323.56
2018,4,19,16,45,740.0,75.5,1.6,11.35,367.5,344.34,266.97
2018,4,19,17,0,701.0,72.0,1.6,11.0,313.0,280.69,210.82
2018,4,19,17,15,643.0,66.5,1.5,10.4,258.5,215.63,153.66
2018,4,19,17,30,585.0,61.0,1.4,9.8,204.0,157.22,103.29
2018,4,19,17,45,494.5,53.5,1.35,9.2,154.0,100.56,59.53
2018,4,19,18,0,404.0,46.0,1.3,8.6,104.0,55.46,31.71
2018,4,19,18,15,268.5,33.0,1.25,8.1,65.0,27.38,17.53
2018,4,19,18,30,133.0,20.0,1.2,7.6,26.0,15.88,0.0
2018,4,19,18,45,66.5,10.0,1.2,7.15,13.0,9.1,0.0
2018,4,19,19,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,20,5,15,25.5,4.5,1.1,5.65,4.5,0.0,0.0
2018,4,20,5,30,51.0,9.0,1.0,6.2,9.0,8.19,0.0
2018,4,20,5,45,177.5,23.0,0.85,6.75,38.5,18.26,0.0
2018,4,20,6,0,304.0,37.0,0.7,7.3,68.0,30.88,21.13
2018,4,20,6,15,410.0,46.5,0.7,7.8,114.5,59.86,34.09
2018,4,20,6,30,516.0,56.0,0.7,8.3,161.0,109.68,66.37
2018,4,20,6,45,585.0,62.0,0.7,8.85,213.5,163.23,109.1
2018,4,20,7,0,654.0,68.0,0.7,9.4,266.0,225.12,162.06
2018,4,20,7,15,699.0,72.5,0.7,10.0,320.5,286.3,215.99
2018,4,20,7,30,744.0,77.0,0.7,10.6,375.0,353.11,273.55
2018,4,20,7,45,776.5,80.5,0.65,11.15,429.0,416.63,326.75
2018,4,20,8,0,809.0,84.0,0.6,11.7,483.0,482.51,379.52
2018,4,20,8,15,831.5,87.0,0.65,12.35,534.0,544.47,427.83
2018,4,20,8,30,854.0,90.0,0.7,13.0,585.0,606.94,474.66
2018,4,20,8,45,871.5,92.0,0.75,13.6,632.0,662.38,514.95
2018,4,20,9,0,889.0,94.0,0.8,14.2,679.0,719.39,554.99
2018,4,20,9,15,904.0,94.5,0.8,14.65,721.5,771.97,588.65
2018,4,20,9,30,919.0,95.0,0.8,15.1,764.0,822.96,620.24
2018,4,20,9,45,932.0,94.0,0.85,15.55,800.5,868.87,648.71
2018,4,20,10,0,945.0,93.0,0.9,16.0,837.0,912.45,675.34
2018,4,20,10,15,950.5,94.5,0.95,16.3,865.5,949.4,697.81
2018,4,20,10,30,956.0,96.0,1.0,16.6,894.0,983.07,718.14
2018,4,20,10,45,959.5,97.0,1.0,16.9,915.0,1010.89,733.71
2018,4,20,11,0,963.0,98.0,1.0,17.2,936.0,1035.03,746.99
2018,4,20,11,15,965.5,98.5,1.05,17.4,950.0,1053.85,758.33
2018,4,20,11,30,968.0,99.0,1.1,17.6,964.0,1068.75,767.39
2018,4,20,11,45,968.5,99.5,1.1,17.75,969.5,1077.64,771.98
2018,4,20,12,0,969.0,100.0,1.1,17.9,975.0,1082.46,774.26
2018,4,20,12,15,969.0,100.0,1.15,17.95,973.0,1082.15,774.91
2018,4,20,12,30,969.0,100.0,1.2,18.0,971.0,1077.75,773.21
2018,4,20,12,45,967.5,99.0,1.25,18.05,960.5,1066.73,767.54
2018,4,20,13,0,966.0,98.0,1.3,18.1,950.0,1051.7,759.51
2018,4,20,13,15,962.0,97.5,1.3,18.0,931.5,1030.85,747.41
2018,4,20,13,30,958.0,97.0,1.3,17.9,913.0,1006.23,733.02
2018,4,20,13,45,952.5,95.5,1.3,17.8,887.0,975.55,714.76
2018,4,20,14,0,947.0,94.0,1.3,17.7,861.0,941.47,694.27
2018,4,20,14,15,939.0,93.0,1.35,17.5,828.0,902.54,671.45
2018,4,20,14,30,931.0,92.0,1.4,17.3,795.0,860.73,646.38
2018,4,20,14,45,920.0,90.0,1.4,17.1,755.5,812.91,616.19
2018,4,20,15,0,909.0,88.0,1.4,16.9,716.0,762.93,584.07
2018,4,20,15,15,895.0,86.5,1.4,16.9,671.5,709.51,548.16
2018,4,20,15,30,881.0,85.0,1.4,16.9,627.0,654.75,508.52
2018,4,20,15,45,862.5,82.5,1.4,16.15,578.0,595.29,465.48
2018,4,20,16,0,844.0,80.0,1.4,15.4,529.0,536.96,421.47
2018,4,20,16,15,819.0,76.5,1.35,14.85,476.5,472.61,370.54
2018,4,20,16,30,794.0,73.0,1.3,14.3,424.0,409.43,318.56
2018,4,20,16,45,760.0,69.0,1.3,13.75,370.5,344.04,263.21
2018,4,20,17,0,726.0,65.0,1.3,13.2,317.0,281.58,208.58
2018,4,20,17,15,676.0,59.5,1.25,12.4,263.0,217.23,152.32
2018,4,20,17,30,626.0,54.0,1.2,11.6,209.0,156.84,100.38
2018,4,20,17,45,547.0,47.0,1.1,10.8,159.0,99.43,56.0
2018,4,20,18,0,468.0,40.0,1.0,10.0,109.0,51.94,27.18
2018,4,20,18,15,328.0,29.5,1.0,9.4,68.5,24.03,14.77
2018,4,20,18,30,188.0,19.0,1.0,8.8,28.0,15.92,0.0
2018,4,20,18,45,94.0,9.5,1.0,8.15,14.0,8.64,0.0
2018,4,20,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,5,15,38.5,4.5,0.95,5.3,5.0,0.0,0.0
2018,4,21,5,30,77.0,9.0,0.9,5.9,10.0,8.19,0.0
2018,4,21,5,45,222.0,21.5,0.8,6.5,41.5,17.99,1.58
2018,4,21,6,0,367.0,34.0,0.7,7.1,73.0,27.9,18.75
2018,4,21,6,15,465.5,42.0,0.7,7.7,120.0,58.77,31.43
2018,4,21,6,30,564.0,50.0,0.7,8.3,167.0,109.99,64.52
2018,4,21,6,45,626.0,56.0,0.7,8.85,220.0,165.27,109.1
2018,4,21,7,0,688.0,62.0,0.7,9.4,273.0,229.42,164.44
2018,4,21,7,15,728.5,66.0,0.65,10.05,327.0,290.5,218.46
2018,4,21,7,30,769.0,70.0,0.6,10.7,381.0,355.6,274.59
2018,4,21,7,45,798.0,73.5,0.55,11.35,434.5,418.95,327.51
2018,4,21,8,0,827.0,77.0,0.5,12.0,488.0,484.21,379.54
2018,4,21,8,15,847.5,80.0,0.45,12.7,538.5,545.94,426.46
2018,4,21,8,30,868.0,83.0,0.4,13.4,589.0,605.86,469.91
2018,4,21,8,45,883.5,85.0,0.4,14.1,635.5,662.88,509.97
2018,4,21,9,0,899.0,87.0,0.4,14.8,682.0,718.95,547.82
2018,4,21,9,15,911.0,88.0,0.4,15.65,723.0,770.15,578.76
2018,4,21,9,30,923.0,89.0,0.4,16.5,764.0,819.5,607.69
2018,4,21,9,45,933.0,90.0,0.35,17.3,800.0,865.08,632.65
2018,4,21,10,0,943.0,91.0,0.3,18.1,836.0,908.12,655.4
2018,4,21,10,15,949.5,91.5,0.3,18.75,864.5,944.75,675.05
2018,4,21,10,30,956.0,92.0,0.3,19.4,893.0,978.16,692.54
2018,4,21,10,45,960.0,93.5,0.3,20.05,915.0,1006.89,707.02
2018,4,21,11,0,964.0,95.0,0.3,20.7,937.0,1031.96,719.24
2018,4,21,11,15,966.5,96.0,0.3,21.0,951.0,1051.25,728.98
2018,4,21,11,30,969.0,97.0,0.3,21.3,965.0,1066.6,736.53
2018,4,21,11,45,969.0,97.0,0.3,21.65,969.5,1074.42,739.63
2018,4,21,12,0,969.0,97.0,0.3,22.0,974.0,1078.15,740.57
2018,4,21,12,15,968.5,96.5,0.35,22.1,971.5,1076.76,740.65
2018,4,21,12,30,968.0,96.0,0.4,22.2,969.0,1071.29,738.56
2018,4,21,12,45,965.5,96.0,0.45,22.35,958.5,1060.31,733.25
2018,4,21,13,0,963.0,96.0,0.5,22.5,948.0,1045.34,725.73
2018,4,21,13,15,958.0,96.0,0.55,22.4,929.0,1024.08,715.23
2018,4,21,13,30,953.0,96.0,0.6,22.3,910.0,999.12,702.51
2018,4,21,13,45,945.5,96.0,0.65,22.15,884.0,968.31,686.26
2018,4,21,14,0,938.0,96.0,0.7,22.0,858.0,934.23,667.83
2018,4,21,14,15,928.5,95.5,0.8,21.7,824.5,894.84,647.07
2018,4,21,14,30,919.0,95.0,0.9,21.4,791.0,852.73,624.0
2018,4,21,14,45,905.5,94.0,0.95,21.1,751.0,804.5,595.5
2018,4,21,15,0,892.0,93.0,1.0,20.8,711.0,754.36,565.09
2018,4,21,15,15,877.5,91.0,1.0,20.8,666.5,700.89,529.82
2018,4,21,15,30,863.0,89.0,1.0,20.8,622.0,646.17,491.26
2018,4,21,15,45,843.0,86.5,1.1,19.8,573.0,588.83,452.03
2018,4,21,16,0,823.0,84.0,1.2,18.8,524.0,528.78,408.78
2018,4,21,16,15,795.5,81.0,1.2,18.15,472.0,464.96,359.49
2018,4,21,16,30,768.0,78.0,1.2,17.5,420.0,402.62,309.31
2018,4,21,16,45,730.5,74.5,1.2,16.85,366.5,338.06,255.63
2018,4,21,17,0,693.0,71.0,1.2,16.2,313.0,275.54,202.04
2018,4,21,17,15,640.0,65.5,1.2,15.35,260.0,212.36,147.87
2018,4,21,17,30,587.0,60.0,1.2,14.5,207.0,155.2,99.59
2018,4,21,17,45,505.5,52.5,1.15,13.65,157.5,99.59,57.35
2018,4,21,18,0,424.0,45.0,1.1,12.8,108.0,54.31,30.09
2018,4,21,18,15,300.0,33.0,1.05,12.2,69.0,27.15,17.33
2018,4,21,18,30,176.0,21.0,1.0,11.6,30.0,16.67,0.0
2018,4,21,18,45,88.0,10.5,0.95,11.05,15.0,9.55,0.0
2018,4,21,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,22,5,15,37.0,5.0,1.1,7.0,5.5,0.0,0.0
2018,4,22,5,30,74.0,10.0,1.0,7.5,11.0,9.1,0.0
2018,4,22,5,45,223.0,23.5,0.85,8.0,44.5,19.76,4.73
2018,4,22,6,0,372.0,37.0,0.7,8.5,78.0,30.55,21.08
2018,4,22,6,15,474.0,45.5,0.65,9.05,126.5,62.73,34.25
2018,4,22,6,30,576.0,54.0,0.6,9.6,175.0,115.43,68.26
2018,4,22,6,45,638.5,60.0,0.6,10.2,229.5,171.63,113.29
2018,4,22,7,0,701.0,66.0,0.6,10.8,284.0,235.27,167.77
2018,4,22,7,15,742.5,70.5,0.6,11.45,339.5,299.5,223.97
2018,4,22,7,30,784.0,75.0,0.6,12.1,395.0,366.31,281.14
2018,4,22,7,45,812.5,79.0,0.6,12.8,449.5,430.85,334.77
2018,4,22,8,0,841.0,83.0,0.6,13.5,504.0,497.22,387.55
2018,4,22,8,15,863.0,86.0,0.6,14.1,556.0,560.52,435.97
2018,4,22,8,30,885.0,89.0,0.6,14.7,608.0,622.02,481.1
2018,4,22,8,45,900.5,91.5,0.55,15.35,655.5,680.37,521.39
2018,4,22,9,0,916.0,94.0,0.5,16.0,703.0,737.72,559.23
2018,4,22,9,15,882.0,114.0,0.5,16.6,730.0,779.77,584.44
2018,4,22,9,30,848.0,134.0,0.5,17.2,757.0,812.27,602.86
2018,4,22,9,45,891.0,123.0,0.5,17.8,805.0,863.86,633.57
2018,4,22,10,0,934.0,112.0,0.5,18.4,853.0,921.53,667.17
2018,4,22,10,15,951.5,108.0,0.55,18.85,886.0,962.98,691.26
2018,4,22,10,30,969.0,104.0,0.6,19.3,919.0,1001.82,713.76
2018,4,22,10,45,970.5,107.0,0.6,19.7,940.0,1029.97,728.55
2018,4,22,11,0,972.0,110.0,0.6,20.1,961.0,1054.29,741.1
2018,4,22,11,15,930.0,135.5,0.65,20.3,960.0,1054.92,741.24
2018,4,22,11,30,888.0,161.0,0.7,20.5,959.0,1062.22,745.9
2018,4,22,11,45,766.5,233.0,0.75,20.65,925.0,1029.84,726.66
2018,4,22,12,0,645.0,305.0,0.8,20.8,891.0,981.7,696.18
2018,4,22,12,15,646.5,302.0,0.85,20.8,888.0,980.07,697.0
2018,4,22,12,30,648.0,299.0,0.9,20.8,885.0,975.29,695.23
2018,4,22,12,45,635.5,303.0,0.9,20.8,872.5,960.11,685.71
2018,4,22,13,0,623.0,307.0,0.9,20.8,860.0,942.11,674.58
2018,4,22,13,15,681.0,267.5,0.95,20.75,860.5,948.19,681.84
2018,4,22,13,30,739.0,228.0,1.0,20.7,861.0,947.79,684.04
2018,4,22,13,45,847.5,165.5,1.0,20.7,871.0,957.48,690.93
2018,4,22,14,0,956.0,103.0,1.0,20.7,881.0,955.94,690.7
2018,4,22,14,15,948.0,101.5,1.0,20.55,847.5,916.2,666.78
2018,4,22,14,30,940.0,100.0,1.0,20.4,814.0,873.56,641.22
2018,4,22,14,45,930.0,97.5,1.0,20.25,774.0,825.67,611.87
2018,4,22,15,0,920.0,95.0,1.0,20.1,734.0,775.51,580.57
2018,4,22,15,15,905.5,92.5,1.0,20.1,688.5,720.26,544.24
2018,4,22,15,30,891.0,90.0,1.0,20.1,643.0,663.7,504.51
2018,4,22,15,45,871.5,88.0,1.0,19.55,593.5,603.71,461.94
2018,4,22,16,0,852.0,86.0,1.0,19.0,544.0,544.97,418.51
2018,4,22,16,15,826.0,83.0,1.0,18.45,491.0,480.27,368.87
2018,4,22,16,30,800.0,80.0,1.0,17.9,438.0,416.82,318.12
2018,4,22,16,45,763.0,75.5,0.95,17.35,382.5,349.6,262.47
2018,4,22,17,0,726.0,71.0,0.9,16.8,327.0,285.66,207.88
2018,4,22,17,15,673.0,66.0,0.9,15.75,272.5,219.63,151.85
2018,4,22,17,30,620.0,61.0,0.9,14.7,218.0,160.93,102.62
2018,4,22,17,45,525.5,52.5,0.85,13.7,164.0,101.07,57.75
2018,4,22,18,0,431.0,44.0,0.8,12.7,110.0,53.19,29.17
2018,4,22,18,15,305.0,33.5,0.8,12.1,71.0,27.5,17.78
2018,4,22,18,30,179.0,23.0,0.8,11.5,32.0,18.26,0.0
2018,4,22,18,45,89.5,11.5,0.75,10.85,16.0,10.46,0.0
2018,4,22,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,23,5,15,14.5,4.5,0.7,7.75,4.5,0.0,0.0
2018,4,23,5,30,29.0,9.0,0.6,8.1,9.0,8.19,0.0
2018,4,23,5,45,141.0,25.5,0.55,8.4,40.0,20.1,6.73
2018,4,23,6,0,253.0,42.0,0.5,8.7,71.0,32.69,23.08
2018,4,23,6,15,359.5,55.0,0.45,9.2,119.5,63.92,38.55
2018,4,23,6,30,466.0,68.0,0.4,9.7,168.0,115.94,73.47
2018,4,23,6,45,517.0,77.0,0.35,10.25,216.5,165.93,113.56
2018,4,23,7,0,568.0,86.0,0.3,10.8,265.0,222.12,161.21
2018,4,23,7,15,617.0,93.5,0.3,11.55,320.0,282.19,212.4
2018,4,23,7,30,666.0,101.0,0.3,12.3,375.0,347.52,266.84
2018,4,23,7,45,640.0,116.5,0.3,13.05,408.5,393.5,305.54
2018,4,23,8,0,614.0,132.0,0.3,13.8,442.0,435.37,339.17
2018,4,23,8,15,684.0,130.5,0.3,14.55,508.0,508.45,394.24
2018,4,23,8,30,754.0,129.0,0.3,15.3,574.0,587.31,451.13
2018,4,23,8,45,786.0,129.0,0.35,16.05,625.0,647.27,493.14
2018,4,23,9,0,818.0,129.0,0.4,16.8,676.0,708.96,535.18
2018,4,23,9,15,843.0,127.0,0.4,17.45,720.5,763.91,570.62
2018,4,23,9,30,868.0,125.0,0.4,18.1,765.0,818.2,603.06
2018,4,23,9,45,892.5,118.5,0.45,18.75,803.5,860.07,627.7
2018,4,23,10,0,917.0,112.0,0.5,19.4,842.0,906.38,655.01
2018,4,23,10,15,923.5,114.0,0.5,19.8,871.0,943.57,675.72
2018,4,23,10,30,930.0,116.0,0.5,20.2,900.0,977.63,694.38
2018,4,23,10,45,934.0,117.0,0.55,20.55,921.0,1005.03,710.12
2018,4,23,11,0,938.0,118.0,0.6,20.9,942.0,1028.87,723.79
2018,4,23,11,15,940.0,119.0,0.6,21.05,955.5,1047.07,733.5
2018,4,23,11,30,942.0,120.0,0.6,21.2,969.0,1061.44,741.05
2018,4,23,11,45,942.0,120.5,0.65,21.4,974.0,1069.42,746.01
2018,4,23,12,0,942.0,121.0,0.7,21.6,979.0,1073.44,748.82
2018,4,23,12,15,934.0,125.5,0.75,21.65,974.0,1069.54,747.49
2018,4,23,12,30,926.0,130.0,0.8,21.7,969.0,1061.71,744.01
2018,4,23,12,45,929.0,126.0,0.8,21.7,960.0,1052.43,738.8
2018,4,23,13,0,932.0,122.0,0.8,21.7,951.0,1039.2,731.3
2018,4,23,13,15,920.5,125.0,0.85,21.55,930.0,1015.22,718.88
2018,4,23,13,30,909.0,128.0,0.9,21.4,909.0,987.92,704.44
2018,4,23,13,45,902.0,127.0,0.95,21.3,883.0,957.61,687.86
2018,4,23,14,0,895.0,126.0,1.0,21.2,857.0,924.15,669.11
2018,4,23,14,15,824.5,151.5,1.0,20.9,804.5,868.18,635.22
2018,4,23,14,30,754.0,177.0,1.0,20.6,752.0,809.22,598.95
2018,4,23,14,45,752.0,165.0,1.05,20.25,714.0,763.66,571.11
2018,4,23,15,0,750.0,153.0,1.1,19.9,676.0,715.78,540.51
2018,4,23,15,15,753.0,138.0,1.1,19.9,635.0,666.11,506.56
2018,4,23,15,30,756.0,123.0,1.1,19.9,594.0,613.16,469.26
2018,4,23,15,45,772.5,109.5,1.1,18.95,558.0,568.78,438.38
2018,4,23,16,0,789.0,96.0,1.1,18.0,522.0,520.7,403.08
2018,4,23,16,15,764.5,92.0,1.1,17.3,471.5,459.21,355.53
2018,4,23,16,30,740.0,88.0,1.1,16.6,421.0,398.92,307.04
2018,4,23,16,45,705.5,83.0,1.1,15.95,368.5,334.54,253.59
2018,4,23,17,0,671.0,78.0,1.1,15.3,316.0,274.12,201.75
2018,4,23,17,15,617.0,72.0,1.05,14.45,263.0,211.69,148.34
2018,4,23,17,30,563.0,66.0,1.0,13.6,210.0,155.44,101.05
2018,4,23,17,45,476.5,56.5,0.95,12.8,159.0,99.2,58.55
2018,4,23,18,0,390.0,47.0,0.9,12.0,108.0,53.97,31.04
2018,4,23,18,15,271.0,35.0,0.85,11.45,69.5,28.72,18.99
2018,4,23,18,30,152.0,23.0,0.8,10.9,31.0,18.2,0.9
2018,4,23,18,45,76.0,11.5,0.75,10.35,15.5,10.46,0.0
2018,4,23,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
