Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,24,5,15,44.5,6.5,0.9,6.5,7.5,0.0,0.0
2018,4,24,5,30,89.0,13.0,0.8,7.0,15.0,11.82,0.0
2018,4,24,5,45,225.5,25.5,0.7,7.5,48.0,21.33,8.93
2018,4,24,6,0,362.0,38.0,0.6,8.0,81.0,31.07,21.82
2018,4,24,6,15,457.5,47.0,0.65,8.55,129.0,63.91,35.58
2018,4,24,6,30,553.0,56.0,0.7,9.1,177.0,115.34,69.34
2018,4,24,6,45,614.0,62.0,0.7,9.65,230.0,169.8,113.21
2018,4,24,7,0,675.0,68.0,0.7,10.2,283.0,231.51,166.24
2018,4,24,7,15,715.5,73.0,0.65,10.75,337.5,294.29,221.27
2018,4,24,7,30,756.0,78.0,0.6,11.3,392.0,359.49,277.09
2018,4,24,7,45,785.0,81.5,0.6,11.8,445.0,421.96,329.41
2018,4,24,8,0,814.0,85.0,0.6,12.3,498.0,486.35,381.16
2018,4,24,8,15,834.0,88.5,0.6,12.9,548.5,547.43,428.21
2018,4,24,8,30,854.0,92.0,0.6,13.5,599.0,608.72,473.45
2018,4,24,8,45,869.0,95.5,0.6,14.1,645.5,663.83,512.55
2018,4,24,9,0,884.0,99.0,0.6,14.7,692.0,720.15,551.02
2018,4,24,9,15,896.0,101.0,0.65,15.1,733.5,771.48,584.55
2018,4,24,9,30,908.0,103.0,0.7,15.5,775.0,820.99,615.87
2018,4,24,9,45,916.5,104.5,0.7,15.95,810.0,865.03,642.12
2018,4,24,10,0,925.0,106.0,0.7,16.4,845.0,906.46,666.3
2018,4,24,10,15,931.5,107.0,0.75,16.65,873.5,942.79,688.42
2018,4,24,10,30,938.0,108.0,0.8,16.9,902.0,975.97,708.48
2018,4,24,10,45,943.0,109.0,0.9,17.2,923.5,1004.42,726.45
2018,4,24,11,0,948.0,110.0,1.0,17.5,945.0,1029.31,742.26
2018,4,24,11,15,951.5,109.5,1.0,17.6,958.5,1047.54,752.47
2018,4,24,11,30,955.0,109.0,1.0,17.7,972.0,1061.93,760.46
2018,4,24,11,45,957.5,108.5,1.05,17.85,978.0,1071.42,766.5
2018,4,24,12,0,960.0,108.0,1.1,18.0,984.0,1076.92,770.26
2018,4,24,12,15,961.5,106.5,1.15,18.1,982.0,1076.36,770.61
2018,4,24,12,30,963.0,105.0,1.2,18.2,980.0,1071.76,768.63
2018,4,24,12,45,963.5,103.0,1.2,18.3,970.0,1061.6,762.37
2018,4,24,13,0,964.0,101.0,1.2,18.4,960.0,1047.42,753.79
2018,4,24,13,15,960.0,100.0,1.25,18.35,941.0,1026.01,742.16
2018,4,24,13,30,956.0,99.0,1.3,18.3,922.0,1000.85,728.2
2018,4,24,13,45,950.5,98.0,1.3,18.25,896.5,970.73,710.17
2018,4,24,14,0,945.0,97.0,1.3,18.2,871.0,937.23,689.92
2018,4,24,14,15,936.0,96.5,1.3,18.0,838.0,898.07,666.23
2018,4,24,14,30,927.0,96.0,1.3,17.8,805.0,856.13,640.47
2018,4,24,14,45,911.5,96.0,1.3,17.6,764.0,807.16,609.62
2018,4,24,15,0,896.0,96.0,1.3,17.4,723.0,756.43,577.1
2018,4,24,15,15,881.0,94.0,1.3,17.4,678.0,702.54,540.45
2018,4,24,15,30,866.0,92.0,1.3,17.4,633.0,647.45,500.71
2018,4,24,15,45,841.0,89.5,1.3,16.7,581.0,587.13,457.02
2018,4,24,16,0,816.0,87.0,1.3,16.0,529.0,524.71,410.12
2018,4,24,16,15,793.5,84.5,1.25,15.45,480.0,464.32,362.36
2018,4,24,16,30,771.0,82.0,1.2,14.9,431.0,404.83,313.43
2018,4,24,16,45,692.0,82.5,1.2,14.35,366.5,328.4,250.62
2018,4,24,17,0,613.0,83.0,1.2,13.8,302.0,261.21,194.2
2018,4,24,17,15,599.0,72.5,1.2,13.0,257.5,207.34,146.37
2018,4,24,17,30,585.0,62.0,1.2,12.2,213.0,154.75,100.15
2018,4,24,17,45,504.5,54.0,1.15,11.4,163.0,99.23,57.81
2018,4,24,18,0,424.0,46.0,1.1,10.6,113.0,53.88,30.52
2018,4,24,18,15,306.5,34.5,1.05,10.0,73.5,28.18,18.75
2018,4,24,18,30,189.0,23.0,1.0,9.4,34.0,18.21,2.71
2018,4,24,18,45,94.5,11.5,1.0,8.8,17.0,10.46,0.0
2018,4,24,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,4,25,5,15,45.0,7.0,0.9,5.05,8.0,0.0,0.0
2018,4,25,5,30,90.0,14.0,0.9,5.6,16.0,12.73,0.0
2018,4,25,5,45,223.0,27.0,0.9,6.15,49.5,22.59,10.96
2018,4,25,6,0,356.0,40.0,0.9,6.7,83.0,32.74,23.51
2018,4,25,6,15,366.5,50.0,0.9,7.1,113.5,62.11,36.93
2018,4,25,6,30,377.0,60.0,0.9,7.5,144.0,97.11,62.02
2018,4,25,6,45,235.0,94.0,0.85,7.95,151.0,126.79,94.09
2018,4,25,7,0,93.0,128.0,0.8,8.4,158.0,137.51,109.74
2018,4,25,7,15,265.5,132.0,0.8,8.9,238.5,204.12,161.39
2018,4,25,7,30,438.0,136.0,0.8,9.4,319.0,293.47,232.79
2018,4,25,7,45,572.0,122.5,0.75,9.95,394.5,370.21,294.31
2018,4,25,8,0,706.0,109.0,0.7,10.5,470.0,457.42,362.99
2018,4,25,8,15,718.0,118.0,0.7,11.1,516.0,514.18,406.87
2018,4,25,8,30,730.0,127.0,0.7,11.7,562.0,570.63,449.02
2018,4,25,8,45,796.5,116.0,0.7,12.3,624.5,640.65,500.09
2018,4,25,9,0,863.0,105.0,0.7,12.9,687.0,715.08,552.36
2018,4,25,9,15,874.5,107.5,0.7,13.45,727.5,761.77,582.19
2018,4,25,9,30,886.0,110.0,0.7,14.0,768.0,810.41,612.19
2018,4,25,9,45,895.0,111.0,0.7,14.55,802.5,853.44,637.82
2018,4,25,10,0,904.0,112.0,0.7,15.1,837.0,893.95,661.44
2018,4,25,10,15,909.5,113.5,0.7,15.5,864.5,929.16,681.68
2018,4,25,10,30,915.0,115.0,0.7,15.9,892.0,961.23,699.78
2018,4,25,10,45,918.5,116.5,0.75,16.35,912.5,988.14,715.45
2018,4,25,11,0,922.0,118.0,0.8,16.8,933.0,1011.53,728.98
2018,4,25,11,15,924.0,119.0,0.85,17.0,946.0,1029.33,739.77
2018,4,25,11,30,926.0,120.0,0.9,17.2,959.0,1043.37,748.4
2018,4,25,11,45,925.5,121.0,1.0,17.4,963.5,1051.11,754.34
2018,4,25,12,0,925.0,122.0,1.1,17.6,968.0,1054.97,758.03
2018,4,25,12,15,925.5,121.0,1.15,17.65,965.5,1053.93,758.2
2018,4,25,12,30,926.0,120.0,1.2,17.7,963.0,1049.0,756.12
2018,4,25,12,45,925.0,118.5,1.3,17.7,953.0,1038.21,751.57
2018,4,25,13,0,924.0,117.0,1.4,17.7,943.0,1023.61,744.62
2018,4,25,13,15,918.5,117.5,1.4,17.65,924.5,1002.96,732.31
2018,4,25,13,30,913.0,118.0,1.4,17.6,906.0,978.81,717.85
2018,4,25,13,45,905.5,117.0,1.45,17.55,879.5,947.96,699.8
2018,4,25,14,0,898.0,116.0,1.5,17.5,853.0,913.99,679.59
2018,4,25,14,15,887.0,116.0,1.5,17.3,820.0,875.16,655.65
2018,4,25,14,30,876.0,116.0,1.5,17.1,787.0,833.84,629.8
2018,4,25,14,45,862.0,114.5,1.55,16.85,747.5,786.47,600.11
2018,4,25,15,0,848.0,113.0,1.6,16.6,708.0,741.89,571.83
2018,4,25,15,15,832.5,110.5,1.6,16.6,664.0,688.6,534.03
2018,4,25,15,30,817.0,108.0,1.6,16.6,620.0,634.31,494.35
2018,4,25,15,45,793.5,105.5,1.6,15.85,571.0,574.67,450.76
2018,4,25,16,0,770.0,103.0,1.6,15.1,522.0,515.47,405.84
2018,4,25,16,15,738.5,100.0,1.6,14.45,470.0,452.24,355.95
2018,4,25,16,30,707.0,97.0,1.6,13.8,418.0,391.34,306.03
2018,4,25,16,45,666.5,91.5,1.6,13.15,364.5,327.25,252.06
2018,4,25,17,0,626.0,86.0,1.6,12.5,311.0,267.04,199.91
2018,4,25,17,15,571.5,79.0,1.55,11.7,259.0,206.45,147.55
2018,4,25,17,30,517.0,72.0,1.5,10.9,207.0,152.18,101.58
2018,4,25,17,45,437.5,62.5,1.45,10.1,158.5,99.76,61.52
2018,4,25,18,0,358.0,53.0,1.4,9.3,110.0,55.57,33.8
2018,4,25,18,15,246.0,39.0,1.35,8.85,71.5,30.38,20.84
2018,4,25,18,30,134.0,25.0,1.3,8.4,33.0,19.73,4.97
2018,4,25,18,45,67.0,12.5,1.25,7.9,16.5,11.37,0.0
2018,4,25,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,26,5,15,13.5,4.0,1.0,4.65,4.5,0.0,0.0
2018,4,26,5,30,27.0,8.0,1.0,5.1,9.0,7.28,0.0
2018,4,26,5,45,108.5,24.0,1.05,5.5,36.5,18.73,8.83
2018,4,26,6,0,190.0,40.0,1.1,5.9,64.0,30.8,21.94
2018,4,26,6,15,238.0,51.5,1.1,6.35,96.0,55.31,35.11
2018,4,26,6,30,286.0,63.0,1.1,6.8,128.0,89.15,59.43
2018,4,26,6,45,155.5,85.5,1.1,7.25,122.0,105.05,79.26
2018,4,26,7,0,25.0,108.0,1.1,7.7,116.0,101.86,82.18
2018,4,26,7,15,162.5,129.0,1.1,8.15,196.5,167.46,134.21
2018,4,26,7,30,300.0,150.0,1.1,8.6,277.0,251.53,202.3
2018,4,26,7,45,534.0,123.0,1.1,9.1,384.0,354.4,284.53
2018,4,26,8,0,768.0,96.0,1.1,9.6,491.0,475.03,379.98
2018,4,26,8,15,791.0,99.5,1.1,10.1,541.0,535.13,427.12
2018,4,26,8,30,814.0,103.0,1.1,10.6,591.0,595.85,473.43
2018,4,26,8,45,831.0,106.0,1.1,11.05,637.0,652.47,515.13
2018,4,26,9,0,848.0,109.0,1.1,11.5,683.0,708.43,554.95
2018,4,26,9,15,866.0,108.5,1.05,11.95,725.0,756.07,586.27
2018,4,26,9,30,884.0,108.0,1.0,12.4,767.0,806.32,617.62
2018,4,26,9,45,900.0,106.0,1.0,12.85,804.0,851.86,645.76
2018,4,26,10,0,916.0,104.0,1.0,13.3,841.0,895.37,672.11
2018,4,26,10,15,923.0,105.0,1.05,13.6,869.5,931.67,694.62
2018,4,26,10,30,930.0,106.0,1.1,13.9,898.0,964.9,715.07
2018,4,26,10,45,935.0,107.0,1.15,14.2,919.5,992.99,732.16
2018,4,26,11,0,940.0,108.0,1.2,14.5,941.0,1017.57,747.03
2018,4,26,11,15,943.0,108.5,1.2,14.65,954.5,1036.06,757.56
2018,4,26,11,30,946.0,109.0,1.2,14.8,968.0,1050.74,765.82
2018,4,26,11,45,948.0,108.5,1.25,15.0,973.5,1059.55,771.33
2018,4,26,12,0,950.0,108.0,1.3,15.2,979.0,1064.41,774.55
2018,4,26,12,15,950.0,108.0,1.35,15.2,977.0,1063.82,775.07
2018,4,26,12,30,950.0,108.0,1.4,15.2,975.0,1059.25,773.25
2018,4,26,12,45,949.0,107.5,1.45,15.2,965.5,1049.23,768.1
2018,4,26,13,0,948.0,107.0,1.5,15.2,956.0,1035.29,760.58
2018,4,26,13,15,944.5,106.0,1.5,15.1,937.5,1014.61,748.25
2018,4,26,13,30,941.0,105.0,1.5,15.0,919.0,990.25,733.64
2018,4,26,13,45,936.5,103.5,1.5,14.9,894.0,960.9,715.79
2018,4,26,14,0,932.0,102.0,1.5,14.8,869.0,928.18,695.68
2018,4,26,14,15,925.0,100.5,1.55,14.6,837.0,890.13,672.78
2018,4,26,14,30,918.0,99.0,1.6,14.4,805.0,849.22,647.63
2018,4,26,14,45,907.5,97.5,1.6,14.15,766.0,802.97,617.94
2018,4,26,15,0,897.0,96.0,1.6,13.9,727.0,754.57,586.33
2018,4,26,15,15,883.0,93.5,1.6,13.9,682.5,700.91,548.84
2018,4,26,15,30,869.0,91.0,1.6,13.9,638.0,645.96,508.28
2018,4,26,15,45,851.0,88.5,1.65,13.2,589.5,589.53,466.79
2018,4,26,16,0,833.0,86.0,1.7,12.5,541.0,530.4,421.5
2018,4,26,16,15,808.0,82.5,1.7,12.05,489.0,467.04,370.48
2018,4,26,16,30,783.0,79.0,1.7,11.6,437.0,404.87,318.47
2018,4,26,16,45,748.0,75.5,1.65,11.15,383.5,340.72,263.1
2018,4,26,17,0,713.0,72.0,1.6,10.7,330.0,279.62,208.88
2018,4,26,17,15,663.5,66.5,1.55,10.15,276.5,214.96,151.9
2018,4,26,17,30,614.0,61.0,1.5,9.6,223.0,157.36,102.11
2018,4,26,17,45,537.5,54.0,1.45,9.05,172.5,101.52,59.06
2018,4,26,18,0,461.0,47.0,1.4,8.5,122.0,55.29,31.46
2018,4,26,18,15,335.0,36.0,1.4,8.15,80.0,29.38,20.12
2018,4,26,18,30,209.0,25.0,1.4,7.8,38.0,21.05,7.02
2018,4,26,18,45,104.5,12.5,1.35,7.4,19.0,11.37,0.0
2018,4,26,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,27,5,15,47.0,7.5,0.75,6.95,9.0,0.0,0.0
2018,4,27,5,30,94.0,15.0,0.7,7.4,18.0,13.64,0.0
2018,4,27,5,45,141.0,29.0,0.7,7.8,42.5,22.7,12.37
2018,4,27,6,0,188.0,43.0,0.7,8.2,67.0,33.07,23.82
2018,4,27,6,15,257.5,58.5,0.7,8.6,108.0,62.24,40.12
2018,4,27,6,30,327.0,74.0,0.7,9.0,149.0,103.52,69.36
2018,4,27,6,45,202.0,100.5,0.7,9.45,150.5,126.44,94.65
2018,4,27,7,0,77.0,127.0,0.7,9.9,152.0,130.94,104.1
2018,4,27,7,15,93.5,151.0,0.7,10.35,187.0,163.25,130.94
2018,4,27,7,30,110.0,175.0,0.7,10.8,222.0,200.96,161.78
2018,4,27,7,45,95.5,190.5,0.7,11.25,235.0,213.38,171.88
2018,4,27,8,0,81.0,206.0,0.7,11.7,248.0,227.14,182.67
2018,4,27,8,15,142.0,236.5,0.7,12.1,318.5,299.57,239.9
2018,4,27,8,30,203.0,267.0,0.7,12.5,389.0,373.86,296.92
2018,4,27,8,45,168.5,277.5,0.7,12.9,384.0,373.76,295.2
2018,4,27,9,0,134.0,288.0,0.7,13.3,379.0,369.76,290.83
2018,4,27,9,15,90.5,289.0,0.75,13.6,352.0,337.38,264.94
2018,4,27,9,30,47.0,290.0,0.8,13.9,325.0,308.99,241.85
2018,4,27,9,45,49.5,310.0,0.8,14.2,348.5,333.03,259.68
2018,4,27,10,0,52.0,330.0,0.8,14.5,372.0,357.22,277.07
2018,4,27,10,15,66.5,354.5,0.85,14.7,410.0,396.6,306.25
2018,4,27,10,30,81.0,379.0,0.9,14.9,448.0,436.77,335.55
2018,4,27,10,45,72.0,391.0,0.95,15.1,453.5,442.97,339.07
2018,4,27,11,0,63.0,403.0,1.0,15.3,459.0,448.48,342.38
2018,4,27,11,15,73.0,407.0,1.0,15.4,473.0,463.75,353.46
2018,4,27,11,30,83.0,411.0,1.0,15.5,487.0,478.9,364.35
2018,4,27,11,45,75.5,409.5,1.05,15.6,479.0,470.85,358.19
2018,4,27,12,0,68.0,408.0,1.1,15.7,471.0,462.25,351.85
2018,4,27,12,15,81.0,421.5,1.15,15.65,496.0,488.81,371.83
2018,4,27,12,30,94.0,435.0,1.2,15.6,521.0,514.84,391.08
2018,4,27,12,45,108.0,425.0,1.2,15.6,523.0,531.41,403.32
2018,4,27,13,0,122.0,415.0,1.2,15.6,525.0,532.6,404.78
2018,4,27,13,15,156.0,394.0,1.25,15.5,531.5,540.61,412.53
2018,4,27,13,30,190.0,373.0,1.3,15.4,538.0,546.65,418.8
2018,4,27,13,45,125.5,372.0,1.35,15.3,479.5,481.37,370.17
2018,4,27,14,0,61.0,371.0,1.4,15.2,421.0,407.29,314.61
2018,4,27,14,15,99.5,366.0,1.4,15.05,444.0,431.96,335.28
2018,4,27,14,30,138.0,361.0,1.4,14.9,467.0,463.74,360.31
2018,4,27,14,45,206.0,339.5,1.45,14.7,489.0,487.54,380.43
2018,4,27,15,0,274.0,318.0,1.5,14.5,511.0,513.88,402.03
2018,4,27,15,15,299.5,291.0,1.5,14.5,490.0,489.94,384.94
2018,4,27,15,30,325.0,264.0,1.5,14.5,469.0,462.95,365.45
2018,4,27,15,45,362.5,229.5,1.5,13.95,441.5,432.57,343.62
2018,4,27,16,0,400.0,195.0,1.5,13.4,414.0,403.91,321.99
2018,4,27,16,15,448.0,167.5,1.55,13.05,391.0,375.27,298.95
2018,4,27,16,30,496.0,140.0,1.6,12.7,368.0,340.49,269.39
2018,4,27,16,45,499.5,121.5,1.6,12.35,327.0,292.27,227.83
2018,4,27,17,0,503.0,103.0,1.6,12.0,286.0,243.12,184.18
2018,4,27,17,15,464.5,92.0,1.55,11.5,240.0,190.44,138.36
2018,4,27,17,30,426.0,81.0,1.5,11.0,194.0,142.18,97.16
2018,4,27,17,45,414.5,67.0,1.45,10.5,157.0,98.65,61.58
2018,4,27,18,0,403.0,53.0,1.4,10.0,120.0,58.35,35.33
2018,4,27,18,15,283.5,40.5,1.35,9.55,79.5,31.55,21.96
2018,4,27,18,30,164.0,28.0,1.3,9.1,39.0,22.11,8.7
2018,4,27,18,45,84.5,15.0,1.25,8.65,20.5,13.64,0.0
2018,4,27,19,0,5.0,2.0,1.2,8.2,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,1.2,8.0,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,28,5,15,47.0,8.5,0.95,7.7,10.0,0.0,0.0
2018,4,28,5,30,94.0,17.0,1.0,8.0,20.0,15.46,0.0
2018,4,28,5,45,176.5,30.5,1.05,8.35,49.0,23.9,13.75
2018,4,28,6,0,259.0,44.0,1.1,8.7,78.0,33.96,24.6
2018,4,28,6,15,224.0,62.0,1.2,9.05,101.0,63.38,42.03
2018,4,28,6,30,189.0,80.0,1.3,9.4,124.0,91.89,65.54
2018,4,28,6,45,274.5,96.0,1.35,9.75,178.0,135.86,99.62
2018,4,28,7,0,360.0,112.0,1.4,10.1,232.0,192.67,146.08
2018,4,28,7,15,547.0,99.0,1.4,10.45,316.5,266.38,204.76
2018,4,28,7,30,734.0,86.0,1.4,10.8,401.0,358.45,279.71
2018,4,28,7,45,565.0,121.0,1.4,11.1,381.5,365.53,290.99
2018,4,28,8,0,396.0,156.0,1.4,11.4,362.0,348.03,280.04
2018,4,28,8,15,287.5,207.5,1.35,11.6,364.5,356.17,286.79
2018,4,28,8,30,179.0,259.0,1.3,11.8,367.0,351.74,281.96
2018,4,28,8,45,121.5,255.0,1.25,12.05,331.0,321.69,257.31
2018,4,28,9,0,64.0,251.0,1.2,12.3,295.0,277.48,221.17
2018,4,28,9,15,40.0,240.0,1.2,12.45,268.0,252.81,200.98
2018,4,28,9,30,16.0,229.0,1.2,12.6,241.0,218.99,173.27
2018,4,28,9,45,20.5,246.5,1.2,12.8,262.5,239.68,189.42
2018,4,28,10,0,25.0,264.0,1.2,13.0,284.0,269.44,212.27
2018,4,28,10,15,14.0,201.0,1.2,13.1,212.5,193.48,151.98
2018,4,28,10,30,3.0,138.0,1.2,13.2,141.0,126.27,97.97
2018,4,28,10,45,18.5,225.0,1.25,13.35,241.5,229.04,180.27
2018,4,28,11,0,34.0,312.0,1.3,13.5,342.0,329.58,257.65
2018,4,28,11,15,51.5,372.5,1.3,13.45,419.0,407.71,316.22
2018,4,28,11,30,69.0,433.0,1.3,13.4,496.0,486.96,374.3
2018,4,28,11,45,75.0,435.5,1.35,13.4,504.5,496.26,380.8
2018,4,28,12,0,81.0,438.0,1.4,13.4,513.0,505.16,387.61
2018,4,28,12,15,73.0,430.5,1.4,13.35,498.0,489.49,375.96
2018,4,28,12,30,65.0,423.0,1.4,13.3,483.0,473.42,364.2
2018,4,28,12,45,120.0,429.0,1.45,13.2,537.5,546.53,419.94
2018,4,28,13,0,175.0,435.0,1.5,13.1,592.0,603.3,462.51
2018,4,28,13,15,204.0,427.5,1.55,13.0,607.5,619.15,475.03
2018,4,28,13,30,233.0,420.0,1.6,12.9,623.0,632.91,486.42
2018,4,28,13,45,272.0,391.0,1.65,12.85,621.0,643.75,496.1
2018,4,28,14,0,311.0,362.0,1.7,12.8,619.0,639.04,494.83
2018,4,28,14,15,425.0,299.5,1.7,12.75,636.5,671.51,521.99
2018,4,28,14,30,539.0,237.0,1.7,12.7,654.0,684.25,534.44
2018,4,28,14,45,388.5,278.5,1.75,12.7,571.0,585.55,459.78
2018,4,28,15,0,238.0,320.0,1.8,12.7,488.0,480.38,379.53
2018,4,28,15,15,295.0,290.0,1.8,12.7,485.5,485.11,385.19
2018,4,28,15,30,352.0,260.0,1.8,12.7,483.0,475.25,378.66
2018,4,28,15,45,374.5,233.5,1.75,12.35,454.5,442.51,353.98
2018,4,28,16,0,397.0,207.0,1.7,12.0,426.0,412.62,330.69
2018,4,28,16,15,429.0,177.5,1.7,11.75,393.5,374.88,300.25
2018,4,28,16,30,461.0,148.0,1.7,11.5,361.0,332.86,264.92
2018,4,28,16,45,483.0,126.5,1.7,11.3,325.5,290.42,227.58
2018,4,28,17,0,505.0,105.0,1.7,11.1,290.0,244.89,186.19
2018,4,28,17,15,455.5,93.5,1.65,10.7,240.5,189.22,138.08
2018,4,28,17,30,406.0,82.0,1.6,10.3,191.0,139.36,95.93
2018,4,28,17,45,374.0,66.5,1.55,9.9,150.0,93.87,59.42
2018,4,28,18,0,342.0,51.0,1.5,9.5,109.0,52.53,31.92
2018,4,28,18,15,278.5,39.5,1.45,9.15,76.0,30.72,21.35
2018,4,28,18,30,215.0,28.0,1.4,8.8,43.0,22.14,9.63
2018,4,28,18,45,113.0,15.0,1.35,8.5,22.5,13.64,0.0
2018,4,28,19,0,11.0,2.0,1.3,8.2,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,1.3,8.05,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,29,5,15,10.0,4.0,1.15,7.45,4.5,0.0,0.0
2018,4,29,5,30,20.0,8.0,1.2,7.7,9.0,7.28,0.0
2018,4,29,5,45,59.0,18.5,1.3,7.95,25.5,15.33,7.06
2018,4,29,6,0,98.0,29.0,1.4,8.2,42.0,23.69,15.56
2018,4,29,6,15,56.5,33.5,1.45,8.5,42.0,32.68,20.98
2018,4,29,6,30,15.0,38.0,1.5,8.8,42.0,35.86,25.08
2018,4,29,6,45,7.5,46.0,1.6,9.05,48.0,41.95,30.78
2018,4,29,7,0,0.0,54.0,1.7,9.3,54.0,47.67,36.0
2018,4,29,7,15,2.0,78.0,1.7,9.5,79.0,69.57,54.7
2018,4,29,7,30,4.0,102.0,1.7,9.7,104.0,91.71,73.32
2018,4,29,7,45,10.0,136.0,1.7,9.95,141.0,124.89,100.94
2018,4,29,8,0,16.0,170.0,1.7,10.2,178.0,159.09,128.96
2018,4,29,8,15,9.5,161.0,1.75,10.45,166.0,148.6,119.7
2018,4,29,8,30,3.0,152.0,1.8,10.7,154.0,137.27,109.83
2018,4,29,8,45,27.5,157.5,1.8,10.95,176.5,162.09,130.41
2018,4,29,9,0,52.0,163.0,1.8,11.2,199.0,185.85,150.0
2018,4,29,9,15,26.0,136.0,1.85,11.45,154.0,144.16,114.99
2018,4,29,9,30,0.0,109.0,1.9,11.7,109.0,96.98,75.25
2018,4,29,9,45,2.0,131.5,1.9,11.95,133.0,119.01,93.24
2018,4,29,10,0,4.0,154.0,1.9,12.2,157.0,141.31,111.17
2018,4,29,10,15,5.0,162.0,1.9,12.3,166.0,149.72,117.76
2018,4,29,10,30,6.0,170.0,1.9,12.4,175.0,158.19,124.42
2018,4,29,10,45,15.0,236.0,1.9,12.45,249.0,227.76,180.02
2018,4,29,11,0,24.0,302.0,1.9,12.5,323.0,309.93,244.03
2018,4,29,11,15,19.5,274.5,1.95,12.5,292.0,279.33,219.75
2018,4,29,11,30,15.0,247.0,2.0,12.5,261.0,239.07,188.21
2018,4,29,11,45,11.5,218.0,2.0,12.5,228.5,208.8,164.31
2018,4,29,12,0,8.0,189.0,2.0,12.5,196.0,178.57,140.23
2018,4,29,12,15,11.5,222.0,2.0,12.55,232.5,212.57,167.42
2018,4,29,12,30,15.0,255.0,2.0,12.6,269.0,246.67,194.28
2018,4,29,12,45,27.0,276.0,1.95,12.6,300.5,288.47,227.3
2018,4,29,13,0,39.0,297.0,1.9,12.6,332.0,319.98,252.0
2018,4,29,13,15,38.0,320.0,1.9,12.6,353.5,340.58,267.71
2018,4,29,13,30,37.0,343.0,1.9,12.6,375.0,361.05,283.33
2018,4,29,13,45,49.5,322.0,1.9,12.6,363.5,350.06,275.65
2018,4,29,14,0,62.0,301.0,1.9,12.6,352.0,338.33,267.52
2018,4,29,14,15,106.0,280.5,1.85,12.55,364.0,363.02,288.42
2018,4,29,14,30,150.0,260.0,1.8,12.5,376.0,373.27,297.87
2018,4,29,14,45,111.5,271.5,1.8,12.45,355.5,347.92,277.33
2018,4,29,15,0,73.0,283.0,1.8,12.4,335.0,316.67,252.42
2018,4,29,15,15,80.5,274.0,1.8,12.4,328.0,308.94,247.07
2018,4,29,15,30,88.0,265.0,1.8,12.4,321.0,300.26,240.77
2018,4,29,15,45,343.0,198.0,1.85,12.1,391.5,389.87,315.02
2018,4,29,16,0,598.0,131.0,1.9,11.8,462.0,448.87,361.13
2018,4,29,16,15,679.0,108.0,1.9,11.5,450.0,428.46,342.35
2018,4,29,16,30,760.0,85.0,1.9,11.2,438.0,398.68,314.52
2018,4,29,16,45,726.5,80.5,1.95,10.9,385.0,335.65,259.78
2018,4,29,17,0,693.0,76.0,2.0,10.6,332.0,273.9,204.97
2018,4,29,17,15,646.0,70.5,1.9,10.25,279.5,212.78,150.71
2018,4,29,17,30,599.0,65.0,1.8,9.9,227.0,156.89,102.32
2018,4,29,17,45,528.0,57.0,1.75,9.6,177.0,101.91,59.88
2018,4,29,18,0,457.0,49.0,1.7,9.3,127.0,55.82,32.33
2018,4,29,18,15,341.0,39.0,1.65,8.95,86.0,31.81,22.38
2018,4,29,18,30,225.0,29.0,1.6,8.6,45.0,22.92,10.93
2018,4,29,18,45,118.0,15.5,1.55,8.25,23.5,14.1,0.0
2018,4,29,19,0,11.0,2.0,1.5,7.9,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,1.45,7.8,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,1.1,7.35,2.0,1.82,0.0
2018,4,30,5,30,0.0,4.0,1.1,7.5,4.0,3.64,0.0
2018,4,30,5,45,0.0,7.0,1.1,7.65,7.0,6.14,0.0
2018,4,30,6,0,0.0,10.0,1.1,7.8,10.0,8.77,2.24
2018,4,30,6,15,0.0,16.0,1.1,8.05,16.0,14.06,6.66
2018,4,30,6,30,0.0,22.0,1.1,8.3,22.0,19.35,11.38
2018,4,30,6,45,7.0,46.5,1.15,8.55,49.0,42.31,31.21
2018,4,30,7,0,14.0,71.0,1.2,8.8,76.0,66.83,52.2
2018,4,30,7,15,66.5,112.0,1.2,9.15,140.5,120.48,96.6
2018,4,30,7,30,119.0,153.0,1.2,9.5,205.0,184.12,149.1
2018,4,30,7,45,103.5,185.0,1.15,9.8,234.0,215.19,174.77
2018,4,30,8,0,88.0,217.0,1.1,10.1,263.0,240.12,194.68
2018,4,30,8,15,120.0,242.5,1.1,10.45,312.0,292.43,236.2
2018,4,30,8,30,152.0,268.0,1.1,10.8,361.0,343.54,275.93
2018,4,30,8,45,143.0,294.0,1.1,11.1,386.5,371.93,296.81
2018,4,30,9,0,134.0,320.0,1.1,11.4,412.0,399.28,316.58
2018,4,30,9,15,190.0,334.0,1.15,11.7,473.0,461.82,364.24
2018,4,30,9,30,246.0,348.0,1.2,12.0,534.0,538.04,420.73
2018,4,30,9,45,303.0,354.0,1.2,12.25,593.5,602.19,467.1
2018,4,30,10,0,360.0,360.0,1.2,12.5,653.0,669.33,514.7
2018,4,30,10,15,315.0,388.0,1.3,12.6,650.5,670.73,513.85
2018,4,30,10,30,270.0,416.0,1.4,12.7,648.0,668.33,510.9
2018,4,30,10,45,414.5,364.0,1.45,12.75,730.0,770.39,586.45
2018,4,30,11,0,559.0,312.0,1.5,12.8,812.0,867.45,655.78
2018,4,30,11,15,735.0,226.0,1.6,12.75,893.5,965.79,725.4
2018,4,30,11,30,911.0,140.0,1.7,12.7,975.0,1042.32,775.7
2018,4,30,11,45,911.5,140.5,1.8,12.6,980.0,1050.17,781.4
2018,4,30,12,0,912.0,141.0,1.9,12.5,985.0,1054.23,785.61
2018,4,30,12,15,910.0,141.5,1.9,12.4,982.0,1052.02,784.43
2018,4,30,12,30,908.0,142.0,1.9,12.3,979.0,1046.05,780.99
2018,4,30,12,45,903.5,143.0,1.95,12.15,968.0,1034.37,774.81
2018,4,30,13,0,899.0,144.0,2.0,12.0,957.0,1019.07,766.34
2018,4,30,13,15,896.5,141.5,2.05,12.0,938.5,998.74,754.17
2018,4,30,13,30,894.0,139.0,2.1,12.0,920.0,974.88,739.66
2018,4,30,13,45,890.0,136.5,2.1,12.0,895.0,946.25,721.32
2018,4,30,14,0,886.0,134.0,2.1,12.0,870.0,914.39,700.76
2018,4,30,14,15,877.5,132.5,2.1,11.85,838.0,876.65,676.42
2018,4,30,14,30,869.0,131.0,2.1,11.7,806.0,842.68,654.56
2018,4,30,14,45,857.0,128.5,2.15,11.55,767.0,795.51,623.48
2018,4,30,15,0,845.0,126.0,2.2,11.4,728.0,746.47,590.1
2018,4,30,15,15,829.0,123.0,2.2,11.4,683.5,692.65,550.5
2018,4,30,15,30,813.0,120.0,2.2,11.4,639.0,637.89,509.17
2018,4,30,15,45,791.0,116.5,2.2,10.95,589.5,578.56,463.92
2018,4,30,16,0,769.0,113.0,2.2,10.5,540.0,519.28,417.16
2018,4,30,16,15,738.5,109.5,2.2,10.15,488.0,456.63,365.99
2018,4,30,16,30,708.0,106.0,2.2,9.8,436.0,395.9,314.69
2018,4,30,16,45,667.0,101.0,2.2,9.5,382.5,332.38,259.79
2018,4,30,17,0,626.0,96.0,2.2,9.2,329.0,272.77,207.07
2018,4,30,17,15,571.0,89.0,2.15,8.85,276.0,212.44,154.12
2018,4,30,17,30,516.0,82.0,2.1,8.5,223.0,158.49,107.99
2018,4,30,17,45,436.5,72.0,2.05,8.2,173.5,103.91,65.89
2018,4,30,18,0,357.0,62.0,2.0,7.9,124.0,61.34,39.59
2018,4,30,18,15,248.0,47.5,1.95,7.7,83.5,36.84,27.01
2018,4,30,18,30,139.0,33.0,1.9,7.5,43.0,26.27,14.12
2018,4,30,18,45,71.5,17.5,1.85,7.3,22.5,15.92,0.0
2018,4,30,19,0,4.0,2.0,1.8,7.1,2.0,0.0,0.0
2018,4,30,19,15,2.0,1.0,1.75,7.0,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,1,5,15,0.0,5.5,1.25,6.35,5.5,5.0,0.0
2018,5,1,5,30,0.0,11.0,1.3,6.5,11.0,9.68,0.0
2018,5,1,5,45,2.0,28.0,1.3,6.7,28.5,24.32,15.11
2018,5,1,6,0,4.0,45.0,1.3,6.9,46.0,38.52,29.05
2018,5,1,6,15,18.5,66.5,1.3,7.05,71.0,57.43,43.92
2018,5,1,6,30,33.0,88.0,1.3,7.2,96.0,79.59,62.56
2018,5,1,6,45,116.5,109.0,1.25,7.35,147.5,117.11,91.36
2018,5,1,7,0,200.0,130.0,1.2,7.5,199.0,166.78,131.26
2018,5,1,7,15,296.0,125.5,1.15,7.8,246.0,207.26,163.98
2018,5,1,7,30,392.0,121.0,1.1,8.1,293.0,262.11,209.59
2018,5,1,7,45,235.5,142.0,1.05,8.4,249.0,235.58,191.19
2018,5,1,8,0,79.0,163.0,1.0,8.7,205.0,190.44,155.0
2018,5,1,8,15,325.5,175.0,0.95,9.2,371.5,351.55,285.95
2018,5,1,8,30,572.0,187.0,0.9,9.7,538.0,528.79,422.21
2018,5,1,8,45,686.5,160.5,0.9,10.2,613.0,612.38,483.61
2018,5,1,9,0,801.0,134.0,0.9,10.7,688.0,698.56,546.13
2018,5,1,9,15,826.0,131.0,0.85,11.25,731.0,751.09,581.08
2018,5,1,9,30,851.0,128.0,0.8,11.8,774.0,802.99,613.25
2018,5,1,9,45,875.5,121.5,0.8,12.35,812.0,843.76,637.77
2018,5,1,10,0,900.0,115.0,0.8,12.9,850.0,888.87,664.91
2018,5,1,10,15,907.0,116.0,0.85,13.3,878.0,924.28,686.52
2018,5,1,10,30,914.0,117.0,0.9,13.7,906.0,956.67,706.17
2018,5,1,10,45,919.0,118.0,0.95,14.1,927.0,984.0,722.5
2018,5,1,11,0,924.0,119.0,1.0,14.5,948.0,1007.9,736.69
2018,5,1,11,15,927.0,119.0,1.05,14.75,961.0,1025.31,747.24
2018,5,1,11,30,930.0,119.0,1.1,15.0,974.0,1039.01,755.61
2018,5,1,11,45,932.0,118.5,1.1,15.2,979.5,1047.45,759.93
2018,5,1,12,0,934.0,118.0,1.1,15.4,985.0,1052.05,762.03
2018,5,1,12,15,934.0,118.0,1.15,15.45,982.5,1051.29,762.38
2018,5,1,12,30,934.0,118.0,1.2,15.5,980.0,1046.66,760.46
2018,5,1,12,45,932.5,117.5,1.2,15.6,970.0,1036.21,753.91
2018,5,1,13,0,931.0,117.0,1.2,15.7,960.0,1021.95,745.14
2018,5,1,13,15,928.5,115.5,1.25,15.7,942.5,1002.0,734.04
2018,5,1,13,30,926.0,114.0,1.3,15.7,925.0,978.42,720.63
2018,5,1,13,45,921.0,112.5,1.3,15.7,899.5,949.07,702.62
2018,5,1,14,0,916.0,111.0,1.3,15.7,874.0,916.44,682.45
2018,5,1,14,15,908.0,109.0,1.35,15.55,841.0,877.7,659.17
2018,5,1,14,30,900.0,107.0,1.4,15.4,808.0,836.24,633.74
2018,5,1,14,45,762.5,156.5,1.4,15.25,730.0,752.56,577.45
2018,5,1,15,0,625.0,206.0,1.4,15.1,652.0,667.38,515.83
2018,5,1,15,15,526.5,225.0,1.4,15.1,585.0,584.34,455.17
2018,5,1,15,30,428.0,244.0,1.4,15.1,518.0,512.11,401.02
2018,5,1,15,45,489.5,204.5,1.45,14.5,495.0,485.44,382.98
2018,5,1,16,0,551.0,165.0,1.5,13.9,472.0,451.16,357.39
2018,5,1,16,15,577.0,141.0,1.55,13.4,435.5,410.88,325.14
2018,5,1,16,30,603.0,117.0,1.6,12.9,399.0,362.92,285.16
2018,5,1,16,45,591.5,103.5,1.6,12.4,353.0,307.86,238.02
2018,5,1,17,0,580.0,90.0,1.6,11.9,307.0,253.43,190.03
2018,5,1,17,15,560.5,78.0,1.65,11.35,261.0,199.44,142.06
2018,5,1,17,30,541.0,66.0,1.7,10.8,215.0,147.49,96.6
2018,5,1,17,45,481.5,59.0,1.7,10.2,171.0,98.37,58.8
2018,5,1,18,0,422.0,52.0,1.7,9.6,127.0,56.69,34.04
2018,5,1,18,15,312.0,41.5,1.6,9.15,87.0,33.81,24.25
2018,5,1,18,30,202.0,31.0,1.5,8.7,47.0,24.42,13.2
2018,5,1,18,45,105.5,16.5,1.45,8.25,24.5,15.01,0.0
2018,5,1,19,0,9.0,2.0,1.4,7.8,2.0,0.0,0.0
2018,5,1,19,15,4.5,1.0,1.35,7.65,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,2,5,15,22.0,6.5,0.9,6.6,7.5,5.91,0.0
2018,5,2,5,30,44.0,13.0,0.9,6.7,15.0,10.84,0.0
2018,5,2,5,45,120.0,25.5,0.9,6.85,41.0,19.7,11.34
2018,5,2,6,0,196.0,38.0,0.9,7.0,67.0,28.96,20.53
2018,5,2,6,15,204.0,48.5,0.85,7.35,89.0,51.57,32.68
2018,5,2,6,30,212.0,59.0,0.8,7.7,111.0,77.2,52.28
2018,5,2,6,45,136.0,91.5,0.8,8.05,128.0,106.1,80.78
2018,5,2,7,0,60.0,124.0,0.8,8.4,145.0,124.01,99.47
2018,5,2,7,15,218.5,136.0,0.8,8.95,229.5,192.61,152.93
2018,5,2,7,30,377.0,148.0,0.8,9.5,314.0,281.07,223.44
2018,5,2,7,45,579.5,123.0,0.75,10.05,414.0,372.93,295.92
2018,5,2,8,0,782.0,98.0,0.7,10.6,514.0,482.93,381.42
2018,5,2,8,15,812.0,98.5,0.7,11.15,566.0,544.1,428.42
2018,5,2,8,30,842.0,99.0,0.7,11.7,618.0,606.51,475.01
2018,5,2,8,45,859.5,100.5,0.7,12.25,664.0,662.75,515.37
2018,5,2,9,0,877.0,102.0,0.7,12.8,710.0,714.94,551.59
2018,5,2,9,15,890.5,102.5,0.7,13.3,750.5,764.84,583.91
2018,5,2,9,30,904.0,103.0,0.7,13.8,791.0,813.05,613.68
2018,5,2,9,45,914.5,103.0,0.7,14.3,826.0,856.35,639.62
2018,5,2,10,0,925.0,103.0,0.7,14.8,861.0,897.2,663.59
2018,5,2,10,15,931.5,104.0,0.7,15.25,889.0,932.86,684.0
2018,5,2,10,30,938.0,105.0,0.7,15.7,917.0,965.39,702.25
2018,5,2,10,45,943.0,105.5,0.75,16.15,938.0,992.72,718.19
2018,5,2,11,0,948.0,106.0,0.8,16.6,959.0,1016.53,731.98
2018,5,2,11,15,951.0,106.0,0.85,16.8,972.0,1034.26,742.73
2018,5,2,11,30,954.0,106.0,0.9,17.0,985.0,1048.19,751.3
2018,5,2,11,45,955.5,105.5,0.95,17.25,990.0,1056.26,756.25
2018,5,2,12,0,957.0,105.0,1.0,17.5,995.0,1060.4,758.96
2018,5,2,12,15,956.5,105.5,1.05,17.55,992.5,1059.61,759.35
2018,5,2,12,30,956.0,106.0,1.1,17.6,990.0,1054.85,757.45
2018,5,2,12,45,954.5,105.0,1.15,17.6,979.5,1043.67,751.82
2018,5,2,13,0,953.0,104.0,1.2,17.6,969.0,1028.6,743.88
2018,5,2,13,15,949.0,103.5,1.25,17.55,950.5,1007.86,732.54
2018,5,2,13,30,945.0,103.0,1.3,17.5,932.0,983.47,718.89
2018,5,2,13,45,939.0,102.0,1.3,17.4,906.0,953.26,700.75
2018,5,2,14,0,933.0,101.0,1.3,17.3,880.0,919.78,680.45
2018,5,2,14,15,925.5,99.5,1.3,17.1,847.5,881.44,657.05
2018,5,2,14,30,918.0,98.0,1.3,16.9,815.0,840.31,631.56
2018,5,2,14,45,907.5,96.5,1.3,16.7,776.0,794.3,602.44
2018,5,2,15,0,897.0,95.0,1.3,16.5,737.0,746.18,571.43
2018,5,2,15,15,883.5,92.5,1.3,16.5,693.0,693.19,534.71
2018,5,2,15,30,870.0,90.0,1.3,16.5,649.0,638.88,495.23
2018,5,2,15,45,853.0,87.5,1.25,15.9,601.0,581.56,452.9
2018,5,2,16,0,836.0,85.0,1.2,15.3,553.0,524.75,409.38
2018,5,2,16,15,813.0,82.0,1.2,14.9,502.0,463.15,360.58
2018,5,2,16,30,790.0,79.0,1.2,14.5,451.0,402.49,310.62
2018,5,2,16,45,758.5,74.5,1.15,14.05,397.5,338.71,256.49
2018,5,2,17,0,727.0,70.0,1.1,13.6,344.0,277.56,203.12
2018,5,2,17,15,681.5,65.5,1.1,12.95,291.0,216.23,149.84
2018,5,2,17,30,636.0,61.0,1.1,12.3,238.0,157.71,100.13
2018,5,2,17,45,567.5,54.5,1.05,11.7,187.5,102.31,58.14
2018,5,2,18,0,499.0,48.0,1.0,11.1,137.0,55.37,31.15
2018,5,2,18,15,387.0,38.5,0.95,10.4,94.0,31.06,21.77
2018,5,2,18,30,275.0,29.0,0.9,9.7,51.0,24.22,13.44
2018,5,2,18,45,152.0,17.0,0.85,9.05,27.5,15.46,0.0
2018,5,2,19,0,29.0,5.0,0.8,8.4,4.0,0.0,0.0
2018,5,2,19,15,14.5,2.5,0.8,8.15,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,5,15,75.0,10.0,0.9,7.45,14.0,9.1,0.0
2018,5,3,5,30,150.0,20.0,0.9,7.5,28.0,15.81,0.0
2018,5,3,5,45,280.0,32.0,0.9,7.6,67.0,26.07,16.92
2018,5,3,6,0,410.0,44.0,0.9,7.7,106.0,35.15,26.05
2018,5,3,6,15,373.5,55.0,0.85,7.85,128.0,68.14,41.29
2018,5,3,6,30,337.0,66.0,0.8,8.0,150.0,98.48,64.89
2018,5,3,6,45,220.0,100.5,0.75,8.15,160.5,129.72,97.21
2018,5,3,7,0,103.0,135.0,0.7,8.3,171.0,145.4,115.94
2018,5,3,7,15,139.0,156.5,0.7,8.6,213.5,183.81,147.55
2018,5,3,7,30,175.0,178.0,0.7,8.9,256.0,226.65,182.64
2018,5,3,7,45,157.5,199.5,0.7,9.2,276.0,250.82,202.71
2018,5,3,8,0,140.0,221.0,0.7,9.5,296.0,272.88,220.4
2018,5,3,8,15,145.5,248.5,0.75,10.05,333.0,310.86,250.03
2018,5,3,8,30,151.0,276.0,0.8,10.6,370.0,349.39,279.33
2018,5,3,8,45,140.5,300.5,0.8,11.15,393.0,375.28,297.88
2018,5,3,9,0,130.0,325.0,0.8,11.7,416.0,399.96,315.15
2018,5,3,9,15,200.5,328.0,0.85,12.2,477.0,462.28,362.44
2018,5,3,9,30,271.0,331.0,0.9,12.7,538.0,539.0,418.93
2018,5,3,9,45,445.5,286.5,0.9,13.2,644.5,660.19,507.69
2018,5,3,10,0,620.0,242.0,0.9,13.7,751.0,786.14,595.72
2018,5,3,10,15,778.0,176.0,0.9,14.05,836.5,876.37,655.37
2018,5,3,10,30,936.0,110.0,0.9,14.4,922.0,967.57,711.93
2018,5,3,10,45,941.0,110.0,0.95,14.75,942.5,994.28,727.01
2018,5,3,11,0,946.0,110.0,1.0,15.1,963.0,1017.48,740.82
2018,5,3,11,15,933.5,120.0,1.0,15.3,971.5,1030.14,747.45
2018,5,3,11,30,921.0,130.0,1.0,15.5,980.0,1038.52,751.62
2018,5,3,11,45,939.5,119.5,1.0,15.7,990.5,1053.2,759.9
2018,5,3,12,0,958.0,109.0,1.0,15.9,1001.0,1064.06,765.77
2018,5,3,12,15,945.0,116.5,1.05,16.05,994.5,1057.91,762.44
2018,5,3,12,30,932.0,124.0,1.1,16.2,988.0,1047.85,757.01
2018,5,3,12,45,933.0,121.5,1.1,16.4,978.0,1037.85,750.59
2018,5,3,13,0,934.0,119.0,1.1,16.6,968.0,1024.0,741.86
2018,5,3,13,15,946.0,108.5,1.15,16.65,954.0,1008.68,733.7
2018,5,3,13,30,958.0,98.0,1.2,16.7,940.0,988.97,722.77
2018,5,3,13,45,953.5,96.5,1.25,16.8,914.5,959.29,705.28
2018,5,3,14,0,949.0,95.0,1.3,16.9,889.0,926.21,685.54
2018,5,3,14,15,941.5,94.0,1.3,16.8,856.5,887.9,661.93
2018,5,3,14,30,934.0,93.0,1.3,16.7,824.0,846.74,636.22
2018,5,3,14,45,924.0,91.5,1.35,16.6,785.0,800.54,607.38
2018,5,3,15,0,914.0,90.0,1.4,16.5,746.0,752.15,576.51
2018,5,3,15,15,899.5,88.0,1.4,16.5,701.0,698.28,539.26
2018,5,3,15,30,885.0,86.0,1.4,16.5,656.0,643.17,499.07
2018,5,3,15,45,863.5,83.5,1.35,16.15,605.0,582.61,453.87
2018,5,3,16,0,842.0,81.0,1.3,15.8,554.0,522.12,407.2
2018,5,3,16,15,817.0,78.0,1.3,15.4,502.0,460.14,358.02
2018,5,3,16,30,792.0,75.0,1.3,15.0,450.0,398.58,307.29
2018,5,3,16,45,762.5,72.5,1.25,14.65,399.0,337.45,255.03
2018,5,3,17,0,733.0,70.0,1.2,14.3,348.0,278.66,203.37
2018,5,3,17,15,685.5,66.0,1.2,13.6,294.5,217.09,150.05
2018,5,3,17,30,638.0,62.0,1.2,12.9,241.0,158.49,100.5
2018,5,3,17,45,557.5,55.0,1.2,12.25,188.0,101.43,57.75
2018,5,3,18,0,477.0,48.0,1.2,11.6,135.0,54.36,30.79
2018,5,3,18,15,367.5,39.0,1.2,10.95,93.0,31.35,22.01
2018,5,3,18,30,258.0,30.0,1.2,10.3,51.0,25.03,14.39
2018,5,3,18,45,142.0,17.0,1.25,9.7,27.5,15.46,0.0
2018,5,3,19,0,26.0,4.0,1.3,9.1,4.0,0.0,0.0
2018,5,3,19,15,13.0,2.0,1.3,8.8,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.55,5.8,0.0,0.0,0.0
