Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,5,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,5,4,5,15,64.5,11.0,0.5,6.3,14.5,10.01,0.0
2018,5,4,5,30,129.0,22.0,0.5,6.7,29.0,17.37,1.14
2018,5,4,5,45,226.0,34.5,0.5,7.05,63.0,26.87,17.82
2018,5,4,6,0,323.0,47.0,0.5,7.4,97.0,36.12,27.04
2018,5,4,6,15,362.5,61.0,0.6,8.0,137.0,71.28,44.31
2018,5,4,6,30,402.0,75.0,0.7,8.6,177.0,114.13,75.19
2018,5,4,6,45,360.0,99.0,0.8,9.2,206.0,155.4,112.46
2018,5,4,7,0,318.0,123.0,0.9,9.8,235.0,189.7,144.77
2018,5,4,7,15,398.0,131.0,0.9,10.5,294.0,246.15,191.12
2018,5,4,7,30,478.0,139.0,0.9,11.2,353.0,309.83,243.2
2018,5,4,7,45,492.5,154.5,0.9,11.85,398.0,361.05,285.43
2018,5,4,8,0,507.0,170.0,0.9,12.5,443.0,413.2,326.98
2018,5,4,8,15,548.5,174.0,0.75,13.25,494.0,469.81,369.56
2018,5,4,8,30,590.0,178.0,0.6,14.0,545.0,533.31,415.2
2018,5,4,8,45,511.5,223.0,0.5,14.8,558.0,553.99,426.89
2018,5,4,9,0,433.0,268.0,0.4,15.6,571.0,569.32,434.0
2018,5,4,9,15,482.0,268.5,0.3,16.5,623.5,628.07,472.87
2018,5,4,9,30,531.0,269.0,0.2,17.4,676.0,689.27,511.41
2018,5,4,9,45,513.0,293.5,0.15,18.3,701.0,720.97,528.32
2018,5,4,10,0,495.0,318.0,0.1,19.2,726.0,749.56,543.13
2018,5,4,10,15,458.5,345.0,0.2,19.8,732.5,761.18,548.84
2018,5,4,10,30,422.0,372.0,0.3,20.4,739.0,768.78,552.33
2018,5,4,10,45,402.5,389.5,0.4,21.05,746.0,769.97,552.42
2018,5,4,11,0,383.0,407.0,0.5,21.7,753.0,778.3,557.01
2018,5,4,11,15,419.5,402.5,0.6,21.8,786.5,826.25,589.41
2018,5,4,11,30,456.0,398.0,0.7,21.9,820.0,863.79,614.65
2018,5,4,11,45,457.0,402.5,0.8,22.0,827.0,873.31,621.44
2018,5,4,12,0,458.0,407.0,0.9,22.1,834.0,880.46,627.13
2018,5,4,12,15,435.5,409.0,0.95,22.1,814.5,859.66,614.17
2018,5,4,12,30,413.0,411.0,1.0,22.1,795.0,836.66,600.05
2018,5,4,12,45,620.0,296.5,1.0,22.1,865.5,922.88,661.71
2018,5,4,13,0,827.0,182.0,1.0,22.1,936.0,992.99,707.04
2018,5,4,13,15,883.0,143.5,1.05,22.05,934.0,982.32,700.97
2018,5,4,13,30,939.0,105.0,1.1,22.0,932.0,977.21,699.57
2018,5,4,13,45,934.0,103.5,1.1,21.9,906.5,947.58,681.98
2018,5,4,14,0,929.0,102.0,1.1,21.8,881.0,914.67,662.51
2018,5,4,14,15,921.5,100.5,1.1,21.6,848.5,876.53,639.8
2018,5,4,14,30,914.0,99.0,1.1,21.4,816.0,835.62,615.06
2018,5,4,14,45,873.5,110.0,1.15,21.15,768.5,779.58,580.62
2018,5,4,15,0,833.0,121.0,1.2,20.9,721.0,728.04,547.99
2018,5,4,15,15,818.0,116.0,1.2,20.9,675.5,673.73,510.38
2018,5,4,15,30,803.0,111.0,1.2,20.9,630.0,618.47,471.0
2018,5,4,15,45,804.0,99.5,1.25,20.1,586.0,565.21,433.62
2018,5,4,16,0,805.0,88.0,1.3,19.3,542.0,509.9,392.85
2018,5,4,16,15,792.0,85.0,1.3,18.6,497.0,454.75,349.73
2018,5,4,16,30,779.0,82.0,1.3,17.9,452.0,399.46,304.62
2018,5,4,16,45,746.0,78.0,1.3,17.25,399.0,336.44,252.04
2018,5,4,17,0,713.0,74.0,1.3,16.6,346.0,276.23,200.32
2018,5,4,17,15,667.5,69.0,1.25,15.75,293.0,213.4,146.51
2018,5,4,17,30,622.0,64.0,1.2,14.9,240.0,157.33,99.46
2018,5,4,17,45,554.0,56.5,1.2,14.0,189.5,102.1,58.1
2018,5,4,18,0,486.0,49.0,1.2,13.1,139.0,55.29,31.28
2018,5,4,18,15,375.5,39.5,1.1,12.4,96.0,31.71,22.23
2018,5,4,18,30,265.0,30.0,1.0,11.7,53.0,24.91,14.51
2018,5,4,18,45,146.5,17.5,0.95,10.95,29.0,15.92,0.0
2018,5,4,19,0,28.0,5.0,0.9,10.2,5.0,0.0,0.0
2018,5,4,19,15,14.0,2.5,0.9,9.9,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,8.0,1.0,7.7,8.0,7.28,0.0
2018,5,5,5,30,0.0,16.0,1.0,8.0,16.0,14.1,1.31
2018,5,5,5,45,0.0,33.0,1.0,8.25,33.0,28.47,19.19
2018,5,5,6,0,0.0,50.0,1.0,8.5,50.0,42.63,32.73
2018,5,5,6,15,10.0,70.5,1.0,8.8,73.0,60.83,46.94
2018,5,5,6,30,20.0,91.0,1.0,9.1,96.0,80.5,63.51
2018,5,5,6,45,19.5,107.0,1.0,9.35,113.0,96.53,77.25
2018,5,5,7,0,19.0,123.0,1.0,9.6,130.0,112.21,90.5
2018,5,5,7,15,37.5,151.0,1.0,9.8,167.0,145.31,117.68
2018,5,5,7,30,56.0,179.0,1.0,10.0,204.0,180.41,146.25
2018,5,5,7,45,88.5,209.0,1.0,10.2,254.0,225.81,182.81
2018,5,5,8,0,121.0,239.0,1.0,10.4,304.0,279.53,225.58
2018,5,5,8,15,156.5,259.5,0.95,10.75,352.0,326.3,261.93
2018,5,5,8,30,192.0,280.0,0.9,11.1,400.0,376.64,300.43
2018,5,5,8,45,268.0,289.0,0.9,11.4,469.5,452.24,358.07
2018,5,5,9,0,344.0,298.0,0.9,11.7,539.0,528.31,414.57
2018,5,5,9,15,412.5,292.5,0.85,12.45,598.0,598.91,464.48
2018,5,5,9,30,481.0,287.0,0.8,13.2,657.0,666.89,511.09
2018,5,5,9,45,463.0,310.0,0.75,13.9,678.5,695.18,527.07
2018,5,5,10,0,445.0,333.0,0.7,14.6,700.0,720.53,541.01
2018,5,5,10,15,424.5,354.5,0.65,15.4,714.0,739.37,550.0
2018,5,5,10,30,404.0,376.0,0.6,16.2,728.0,745.85,550.76
2018,5,5,10,45,313.5,405.5,0.55,17.0,682.5,702.27,516.48
2018,5,5,11,0,223.0,435.0,0.5,17.8,637.0,641.3,471.13
2018,5,5,11,15,176.5,438.5,0.55,18.25,599.5,604.48,445.17
2018,5,5,11,30,130.0,442.0,0.6,18.7,562.0,565.45,417.07
2018,5,5,11,45,211.0,443.5,0.65,19.1,640.0,648.03,475.94
2018,5,5,12,0,292.0,445.0,0.7,19.5,718.0,743.3,540.11
2018,5,5,12,15,295.0,448.5,0.8,19.25,723.5,749.39,544.8
2018,5,5,12,30,298.0,452.0,0.9,19.0,729.0,753.84,549.58
2018,5,5,12,45,291.5,447.5,1.0,18.7,716.0,739.42,541.86
2018,5,5,13,0,285.0,443.0,1.1,18.4,703.0,723.62,533.29
2018,5,5,13,15,357.5,409.5,1.2,17.9,729.5,752.04,557.28
2018,5,5,13,30,430.0,376.0,1.3,17.4,756.0,785.99,584.28
2018,5,5,13,45,378.0,377.5,1.4,16.85,704.5,718.57,539.66
2018,5,5,14,0,326.0,379.0,1.5,16.3,653.0,662.16,502.25
2018,5,5,14,15,198.0,341.5,1.6,15.6,506.0,496.32,383.62
2018,5,5,14,30,70.0,304.0,1.7,14.9,359.0,340.02,266.06
2018,5,5,14,45,40.0,250.5,1.8,14.2,281.5,262.71,207.45
2018,5,5,15,0,10.0,197.0,1.9,13.5,204.0,183.62,145.13
2018,5,5,15,15,12.5,205.5,1.9,13.5,214.0,192.37,152.76
2018,5,5,15,30,15.0,214.0,1.9,13.5,224.0,200.79,159.89
2018,5,5,15,45,22.5,211.0,2.0,12.5,224.5,201.23,161.38
2018,5,5,16,0,30.0,208.0,2.1,11.5,225.0,204.35,165.01
2018,5,5,16,15,37.5,193.0,2.0,11.25,212.0,191.45,154.91
2018,5,5,16,30,45.0,178.0,1.9,11.0,199.0,177.68,143.87
2018,5,5,16,45,96.5,149.0,1.85,10.75,188.0,168.27,135.36
2018,5,5,17,0,148.0,120.0,1.8,10.5,177.0,149.82,118.03
2018,5,5,17,15,335.0,95.5,1.7,10.2,198.5,161.14,119.41
2018,5,5,17,30,522.0,71.0,1.6,9.9,220.0,147.38,97.69
2018,5,5,17,45,471.0,62.0,1.5,9.6,175.5,98.75,59.84
2018,5,5,18,0,420.0,53.0,1.4,9.3,131.0,56.47,34.28
2018,5,5,18,15,317.5,42.0,1.35,8.95,90.5,33.74,24.41
2018,5,5,18,30,215.0,31.0,1.3,8.6,50.0,24.3,14.48
2018,5,5,18,45,118.0,18.0,1.25,8.2,27.5,16.37,0.0
2018,5,5,19,0,21.0,5.0,1.2,7.8,5.0,4.55,0.0
2018,5,5,19,15,10.5,2.5,1.25,7.7,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,6,5,15,95.5,13.0,1.25,6.6,19.0,11.82,0.0
2018,5,6,5,30,191.0,26.0,1.3,6.8,38.0,20.58,6.22
2018,5,6,5,45,321.0,37.0,1.35,7.0,79.0,30.4,21.08
2018,5,6,6,0,451.0,48.0,1.4,7.2,120.0,38.44,29.17
2018,5,6,6,15,463.5,60.0,1.4,7.6,157.5,78.25,46.91
2018,5,6,6,30,476.0,72.0,1.4,8.0,195.0,122.59,79.36
2018,5,6,6,45,581.5,74.0,1.45,8.35,258.5,176.66,121.54
2018,5,6,7,0,687.0,76.0,1.5,8.7,322.0,243.34,177.47
2018,5,6,7,15,737.0,77.5,1.45,9.2,378.5,306.19,232.95
2018,5,6,7,30,787.0,79.0,1.4,9.7,435.0,371.98,290.06
2018,5,6,7,45,813.0,82.5,1.35,10.2,488.0,434.03,342.93
2018,5,6,8,0,839.0,86.0,1.3,10.7,541.0,497.54,394.88
2018,5,6,8,15,840.0,93.5,1.3,11.2,584.5,552.69,438.69
2018,5,6,8,30,841.0,101.0,1.3,11.7,628.0,606.03,479.38
2018,5,6,8,45,851.5,106.0,1.25,12.2,672.5,660.93,519.29
2018,5,6,9,0,862.0,111.0,1.2,12.7,717.0,714.51,556.67
2018,5,6,9,15,895.0,104.0,1.2,13.15,764.5,766.86,592.04
2018,5,6,9,30,928.0,97.0,1.2,13.6,812.0,822.52,627.67
2018,5,6,9,45,924.0,104.5,1.25,14.0,842.5,862.15,652.52
2018,5,6,10,0,920.0,112.0,1.3,14.4,873.0,898.23,674.95
2018,5,6,10,15,800.0,185.0,1.35,14.65,862.5,901.22,675.66
2018,5,6,10,30,680.0,258.0,1.4,14.9,852.0,892.79,668.06
2018,5,6,10,45,678.0,268.0,1.45,15.15,871.5,918.04,684.4
2018,5,6,11,0,676.0,278.0,1.5,15.4,891.0,940.31,698.25
2018,5,6,11,15,803.0,202.0,1.55,15.45,940.0,991.95,733.21
2018,5,6,11,30,930.0,126.0,1.6,15.5,989.0,1039.46,763.53
2018,5,6,11,45,787.0,219.5,1.65,15.5,952.5,1017.73,749.47
2018,5,6,12,0,644.0,313.0,1.7,15.5,916.0,969.98,716.99
2018,5,6,12,15,628.5,323.0,1.7,15.4,910.0,963.2,712.92
2018,5,6,12,30,613.0,333.0,1.7,15.3,904.0,954.8,707.31
2018,5,6,12,45,534.5,360.0,1.7,15.15,854.0,898.5,668.7
2018,5,6,13,0,456.0,387.0,1.7,15.0,804.0,840.82,629.11
2018,5,6,13,15,491.0,359.0,1.65,14.7,800.0,837.26,629.05
2018,5,6,13,30,526.0,331.0,1.6,14.4,796.0,830.02,625.9
2018,5,6,13,45,468.5,342.0,1.6,14.1,747.5,773.79,587.15
2018,5,6,14,0,411.0,353.0,1.6,13.8,699.0,718.34,548.79
2018,5,6,14,15,258.0,352.5,1.55,13.55,567.0,566.08,438.01
2018,5,6,14,30,105.0,352.0,1.5,13.3,435.0,413.83,323.38
2018,5,6,14,45,157.0,345.5,1.5,13.05,462.5,450.29,353.76
2018,5,6,15,0,209.0,339.0,1.5,12.8,490.0,472.49,371.93
2018,5,6,15,15,193.5,311.5,1.5,12.8,445.0,424.53,335.78
2018,5,6,15,30,178.0,284.0,1.5,12.8,400.0,377.72,300.4
2018,5,6,15,45,206.5,259.0,1.5,12.25,383.5,359.56,287.66
2018,5,6,16,0,235.0,234.0,1.5,11.7,367.0,342.98,275.3
2018,5,6,16,15,218.5,202.5,1.5,11.4,317.5,290.85,233.86
2018,5,6,16,30,202.0,171.0,1.5,11.1,268.0,240.56,193.13
2018,5,6,16,45,237.0,155.5,1.5,10.8,256.5,224.26,178.36
2018,5,6,17,0,272.0,140.0,1.5,10.5,245.0,203.54,158.77
2018,5,6,17,15,242.0,113.5,1.5,10.3,196.5,154.56,117.19
2018,5,6,17,30,212.0,87.0,1.5,10.1,148.0,109.63,79.44
2018,5,6,17,45,240.5,75.0,1.45,9.85,131.0,86.41,59.0
2018,5,6,18,0,269.0,63.0,1.4,9.6,114.0,58.1,38.88
2018,5,6,18,15,221.0,49.0,1.35,9.35,82.5,37.65,27.87
2018,5,6,18,30,173.0,35.0,1.3,9.1,51.0,27.38,17.22
2018,5,6,18,45,90.0,19.5,1.2,8.8,27.5,17.74,0.0
2018,5,6,19,0,7.0,4.0,1.1,8.5,4.0,3.64,0.0
2018,5,6,19,15,3.5,2.0,1.1,8.4,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,1.15,6.4,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,1.1,6.5,2.0,0.0,0.0
2018,5,7,5,15,117.5,14.5,1.1,7.05,22.0,13.19,0.0
2018,5,7,5,30,225.0,27.0,1.1,7.6,42.0,22.97,8.97
2018,5,7,5,45,348.5,37.0,1.1,8.2,83.0,30.3,20.99
2018,5,7,6,0,472.0,47.0,1.1,8.8,124.0,37.45,28.13
2018,5,7,6,15,549.5,54.0,1.1,9.3,174.5,78.2,43.61
2018,5,7,6,30,627.0,61.0,1.1,9.8,225.0,131.47,79.55
2018,5,7,6,45,677.0,65.5,1.1,10.35,278.5,186.75,124.82
2018,5,7,7,0,727.0,70.0,1.1,10.9,332.0,249.61,179.33
2018,5,7,7,15,761.5,74.5,1.05,11.45,386.5,310.79,233.3
2018,5,7,7,30,796.0,79.0,1.0,12.0,441.0,375.11,288.65
2018,5,7,7,45,820.5,82.0,1.0,12.6,493.5,436.46,340.17
2018,5,7,8,0,845.0,85.0,1.0,13.2,546.0,499.07,390.66
2018,5,7,8,15,863.5,88.0,1.0,13.75,596.0,558.38,436.78
2018,5,7,8,30,882.0,91.0,1.0,14.3,646.0,618.02,481.29
2018,5,7,8,45,896.0,93.0,1.05,14.8,691.5,673.39,521.67
2018,5,7,9,0,910.0,95.0,1.1,15.3,737.0,727.6,559.98
2018,5,7,9,15,922.5,96.5,1.1,15.75,778.5,778.77,593.14
2018,5,7,9,30,935.0,98.0,1.1,16.2,820.0,828.09,623.84
2018,5,7,9,45,946.0,97.5,1.1,16.6,855.5,872.05,650.54
2018,5,7,10,0,957.0,97.0,1.1,17.0,891.0,913.5,675.24
2018,5,7,10,15,961.5,98.5,1.1,17.35,918.0,948.54,695.6
2018,5,7,10,30,966.0,100.0,1.1,17.7,945.0,980.25,713.7
2018,5,7,10,45,970.0,100.5,1.15,18.05,965.5,1006.99,729.49
2018,5,7,11,0,974.0,101.0,1.2,18.4,986.0,1030.09,743.04
2018,5,7,11,15,976.0,101.5,1.2,18.6,999.0,1047.51,752.59
2018,5,7,11,30,978.0,102.0,1.2,18.8,1012.0,1061.04,759.84
2018,5,7,11,45,965.5,110.5,1.25,19.05,1012.5,1064.4,761.76
2018,5,7,12,0,953.0,119.0,1.3,19.3,1013.0,1063.58,761.34
2018,5,7,12,15,861.0,177.0,1.3,19.4,983.0,1040.98,747.03
2018,5,7,12,30,769.0,235.0,1.3,19.5,953.0,1011.83,728.92
2018,5,7,12,45,706.5,270.0,1.35,19.65,924.0,977.69,707.95
2018,5,7,13,0,644.0,305.0,1.4,19.8,895.0,940.31,683.28
2018,5,7,13,15,686.0,272.0,1.4,19.8,889.5,936.39,682.91
2018,5,7,13,30,728.0,239.0,1.4,19.8,884.0,927.2,678.68
2018,5,7,13,45,813.0,184.5,1.4,19.8,885.5,923.88,677.35
2018,5,7,14,0,898.0,130.0,1.4,19.8,887.0,911.65,670.25
2018,5,7,14,15,897.5,123.0,1.4,19.65,855.5,875.11,647.72
2018,5,7,14,30,897.0,116.0,1.4,19.5,824.0,835.36,623.11
2018,5,7,14,45,889.0,112.0,1.4,19.4,785.5,789.84,594.19
2018,5,7,15,0,881.0,108.0,1.4,19.3,747.0,742.06,563.36
2018,5,7,15,15,875.5,101.0,1.4,19.3,704.0,691.0,527.66
2018,5,7,15,30,870.0,94.0,1.4,19.3,661.0,637.91,489.41
2018,5,7,15,45,857.5,90.5,1.4,18.65,615.0,582.5,449.22
2018,5,7,16,0,845.0,87.0,1.4,18.0,569.0,526.96,407.27
2018,5,7,16,15,825.0,84.0,1.4,17.45,519.0,466.62,359.84
2018,5,7,16,30,805.0,81.0,1.4,16.9,469.0,406.87,310.97
2018,5,7,16,45,775.0,77.0,1.45,16.35,415.5,343.62,257.87
2018,5,7,17,0,745.0,73.0,1.5,15.8,362.0,282.78,205.2
2018,5,7,17,15,700.0,68.5,1.45,15.05,308.0,220.88,151.73
2018,5,7,17,30,655.0,64.0,1.4,14.3,254.0,161.47,101.71
2018,5,7,17,45,588.5,57.5,1.35,13.5,202.5,105.46,59.73
2018,5,7,18,0,522.0,51.0,1.3,12.7,151.0,57.6,32.75
2018,5,7,18,15,413.5,42.0,1.3,12.0,106.5,33.73,24.16
2018,5,7,18,30,305.0,33.0,1.3,11.3,62.0,27.46,17.32
2018,5,7,18,45,171.5,19.5,1.25,10.6,34.0,16.47,0.0
2018,5,7,19,0,38.0,6.0,1.2,9.9,6.0,5.46,0.0
2018,5,7,19,15,19.0,3.0,1.2,9.6,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,1.05,7.45,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,1.1,7.7,2.0,0.0,0.0
2018,5,8,5,15,135.0,14.0,1.15,8.0,23.0,12.73,0.0
2018,5,8,5,30,256.0,26.0,1.2,8.3,44.0,21.85,9.25
2018,5,8,5,45,376.0,35.5,1.2,8.6,85.5,28.82,19.72
2018,5,8,6,0,496.0,45.0,1.2,8.9,127.0,35.61,26.5
2018,5,8,6,15,566.0,51.0,1.25,9.25,176.5,76.67,41.69
2018,5,8,6,30,636.0,57.0,1.3,9.6,226.0,129.06,77.19
2018,5,8,6,45,680.5,62.5,1.3,9.9,278.5,186.83,125.06
2018,5,8,7,0,725.0,68.0,1.3,10.2,331.0,247.15,178.05
2018,5,8,7,15,757.0,71.5,1.3,10.65,383.5,306.38,231.02
2018,5,8,7,30,789.0,75.0,1.3,11.1,436.0,368.41,285.36
2018,5,8,7,45,812.0,78.0,1.3,11.5,487.0,428.58,336.82
2018,5,8,8,0,835.0,81.0,1.3,11.9,538.0,489.85,387.27
2018,5,8,8,15,850.0,84.5,1.25,12.0,586.0,547.25,433.09
2018,5,8,8,30,865.0,88.0,1.2,12.1,634.0,604.49,477.04
2018,5,8,8,45,875.5,91.0,1.15,12.2,677.5,657.66,516.38
2018,5,8,9,0,886.0,94.0,1.1,12.3,721.0,709.41,553.32
2018,5,8,9,15,894.0,96.5,1.05,12.35,759.5,757.14,585.05
2018,5,8,9,30,902.0,99.0,1.0,12.4,798.0,802.74,614.06
2018,5,8,9,45,830.5,139.5,1.0,12.45,804.5,825.25,627.65
2018,5,8,10,0,759.0,180.0,1.0,12.5,811.0,838.31,635.12
2018,5,8,10,15,671.0,237.5,0.95,12.75,808.5,842.85,634.63
2018,5,8,10,30,583.0,295.0,0.9,13.0,806.0,836.38,625.91
2018,5,8,10,45,749.5,207.0,0.9,13.2,879.5,922.46,685.32
2018,5,8,11,0,916.0,119.0,0.9,13.4,953.0,991.95,727.9
2018,5,8,11,15,856.0,159.0,0.9,13.9,947.0,998.31,729.11
2018,5,8,11,30,796.0,199.0,0.9,14.4,941.0,989.27,721.6
2018,5,8,11,45,702.0,259.5,0.9,14.85,916.5,971.29,708.84
2018,5,8,12,0,608.0,320.0,0.9,15.3,892.0,938.39,683.92
2018,5,8,12,15,464.0,383.0,0.9,15.95,818.5,858.18,626.95
2018,5,8,12,30,320.0,446.0,0.9,16.6,745.0,766.34,562.02
2018,5,8,12,45,346.0,431.5,0.95,17.2,751.5,773.25,568.17
2018,5,8,13,0,372.0,417.0,1.0,17.8,758.0,777.87,571.59
2018,5,8,13,15,579.5,305.5,1.1,17.95,825.5,865.94,637.03
2018,5,8,13,30,787.0,194.0,1.2,18.1,893.0,929.14,682.16
2018,5,8,13,45,779.5,191.5,1.25,18.25,867.0,899.42,663.06
2018,5,8,14,0,772.0,189.0,1.3,18.4,841.0,872.13,646.62
2018,5,8,14,15,845.0,139.5,1.4,18.15,829.0,853.33,637.28
2018,5,8,14,30,918.0,90.0,1.5,17.9,817.0,824.98,621.22
2018,5,8,14,45,909.0,88.5,1.6,17.65,779.0,780.44,593.81
2018,5,8,15,0,900.0,87.0,1.7,17.4,741.0,733.69,564.34
2018,5,8,15,15,887.5,85.0,1.7,17.4,698.0,682.13,528.08
2018,5,8,15,30,875.0,83.0,1.7,17.4,655.0,629.19,489.03
2018,5,8,15,45,857.0,81.0,1.7,16.65,607.0,572.02,446.89
2018,5,8,16,0,839.0,79.0,1.7,15.9,559.0,514.59,402.88
2018,5,8,16,15,814.5,77.0,1.65,15.5,508.0,454.16,354.16
2018,5,8,16,30,790.0,75.0,1.6,15.1,457.0,394.36,304.25
2018,5,8,16,45,757.5,71.5,1.55,14.75,404.0,331.79,250.69
2018,5,8,17,0,725.0,68.0,1.5,14.4,351.0,271.93,198.16
2018,5,8,17,15,680.0,64.5,1.4,13.95,299.0,212.34,146.11
2018,5,8,17,30,635.0,61.0,1.3,13.5,247.0,155.3,97.74
2018,5,8,17,45,568.0,55.5,1.2,13.05,197.0,101.51,57.36
2018,5,8,18,0,501.0,50.0,1.1,12.6,147.0,55.88,31.77
2018,5,8,18,15,398.0,41.5,1.0,12.2,104.0,33.12,23.65
2018,5,8,18,30,295.0,33.0,0.9,11.8,61.0,27.31,17.33
2018,5,8,18,45,170.5,20.5,0.85,11.35,34.5,16.28,0.0
2018,5,8,19,0,46.0,8.0,0.8,10.9,8.0,7.28,0.0
2018,5,8,19,15,23.0,4.0,0.8,10.65,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,0.9,8.05,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,0.9,8.0,2.0,0.0,0.0
2018,5,9,5,15,140.0,14.5,0.95,8.35,24.0,13.19,0.0
2018,5,9,5,30,265.0,27.0,1.0,8.7,46.0,22.7,10.65
2018,5,9,5,45,388.5,35.5,1.05,9.1,88.0,28.72,19.67
2018,5,9,6,0,512.0,44.0,1.1,9.5,130.0,34.67,25.62
2018,5,9,6,15,586.5,49.5,1.1,9.85,181.0,76.7,40.88
2018,5,9,6,30,661.0,55.0,1.1,10.2,232.0,132.8,79.05
2018,5,9,6,45,709.0,59.0,1.1,10.55,286.0,188.86,125.12
2018,5,9,7,0,757.0,63.0,1.1,10.9,340.0,250.28,178.79
2018,5,9,7,15,789.0,66.5,1.15,11.4,394.0,311.31,233.19
2018,5,9,7,30,821.0,70.0,1.2,11.9,448.0,375.09,288.87
2018,5,9,7,45,845.0,72.5,1.2,12.35,500.5,437.31,341.7
2018,5,9,8,0,869.0,75.0,1.2,12.8,553.0,499.76,392.74
2018,5,9,8,15,885.5,77.0,1.25,13.2,602.0,558.46,439.44
2018,5,9,8,30,902.0,79.0,1.3,13.6,651.0,616.82,484.23
2018,5,9,8,45,914.5,80.5,1.35,14.0,695.5,671.47,524.84
2018,5,9,9,0,927.0,82.0,1.4,14.4,740.0,724.78,563.26
2018,5,9,9,15,903.5,98.5,1.45,14.65,769.0,765.27,590.06
2018,5,9,9,30,880.0,115.0,1.5,14.9,798.0,800.66,613.01
2018,5,9,9,45,910.0,106.5,1.55,15.2,839.5,849.98,645.24
2018,5,9,10,0,940.0,98.0,1.6,15.5,881.0,898.12,676.08
2018,5,9,10,15,956.5,93.5,1.6,15.65,912.5,936.93,700.1
2018,5,9,10,30,973.0,89.0,1.6,15.8,944.0,973.1,722.24
2018,5,9,10,45,976.5,90.0,1.65,16.0,964.5,999.94,738.78
2018,5,9,11,0,980.0,91.0,1.7,16.2,985.0,1023.12,753.06
2018,5,9,11,15,981.0,91.5,1.7,16.3,997.0,1039.6,762.63
2018,5,9,11,30,982.0,92.0,1.7,16.4,1009.0,1052.15,769.84
2018,5,9,11,45,982.0,92.5,1.75,16.45,1013.5,1059.74,774.94
2018,5,9,12,0,982.0,93.0,1.8,16.5,1018.0,1063.31,777.65
2018,5,9,12,15,980.0,94.5,1.8,16.55,1015.0,1061.92,776.6
2018,5,9,12,30,978.0,96.0,1.8,16.6,1012.0,1056.53,773.17
2018,5,9,12,45,973.5,96.5,1.8,16.65,1000.0,1043.74,765.17
2018,5,9,13,0,969.0,97.0,1.8,16.7,988.0,1027.12,754.87
2018,5,9,13,15,965.5,97.0,1.8,16.65,970.0,1007.16,742.81
2018,5,9,13,30,962.0,97.0,1.8,16.6,952.0,983.53,728.41
2018,5,9,13,45,957.5,95.0,1.8,16.6,926.0,953.41,709.63
2018,5,9,14,0,953.0,93.0,1.8,16.6,900.0,919.92,688.59
2018,5,9,14,15,946.0,91.5,1.8,16.4,867.5,881.64,664.72
2018,5,9,14,30,939.0,90.0,1.8,16.2,835.0,840.49,638.68
2018,5,9,14,45,929.5,88.5,1.85,16.05,796.5,794.8,609.53
2018,5,9,15,0,920.0,87.0,1.9,15.9,758.0,746.89,578.32
2018,5,9,15,15,907.5,85.0,1.9,15.9,714.0,694.49,541.2
2018,5,9,15,30,895.0,83.0,1.9,15.9,670.0,640.66,501.19
2018,5,9,15,45,877.5,81.0,1.9,15.3,621.5,582.84,457.99
2018,5,9,16,0,860.0,79.0,1.9,14.7,573.0,524.65,412.84
2018,5,9,16,15,836.0,77.0,1.95,14.25,521.0,463.42,363.56
2018,5,9,16,30,812.0,75.0,2.0,13.8,469.0,402.58,312.67
2018,5,9,16,45,780.0,72.0,2.0,13.35,415.5,339.45,258.27
2018,5,9,17,0,748.0,69.0,2.0,12.9,362.0,278.94,204.72
2018,5,9,17,15,702.5,65.0,2.0,12.35,308.5,217.44,150.65
2018,5,9,17,30,657.0,61.0,2.0,11.8,255.0,158.51,100.28
2018,5,9,17,45,589.0,55.5,1.95,11.3,204.0,103.32,58.51
2018,5,9,18,0,521.0,50.0,1.9,10.8,153.0,56.39,32.07
2018,5,9,18,15,413.5,42.0,1.8,10.35,108.5,33.5,24.19
2018,5,9,18,30,306.0,34.0,1.7,9.9,64.0,28.15,18.33
2018,5,9,18,45,176.5,21.0,1.55,9.45,36.0,17.71,0.0
2018,5,9,19,0,47.0,8.0,1.4,9.0,8.0,7.28,0.0
2018,5,9,19,15,23.5,4.0,1.35,8.9,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,1.45,8.25,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,1.5,8.3,2.0,0.0,0.0
2018,5,10,5,15,64.5,14.5,1.45,8.4,19.0,13.19,0.0
2018,5,10,5,30,121.0,27.0,1.4,8.5,36.0,21.15,10.16
2018,5,10,5,45,162.0,42.5,1.4,8.6,64.5,33.88,24.31
2018,5,10,6,0,203.0,58.0,1.4,8.7,93.0,45.63,35.57
2018,5,10,6,15,243.5,74.0,1.4,8.95,130.0,75.73,51.86
2018,5,10,6,30,284.0,90.0,1.4,9.2,167.0,111.95,78.56
2018,5,10,6,45,419.0,93.0,1.4,9.45,233.5,160.84,114.64
2018,5,10,7,0,554.0,96.0,1.4,9.7,300.0,228.08,168.69
2018,5,10,7,15,628.5,98.0,1.4,10.05,362.5,289.25,221.0
2018,5,10,7,30,703.0,100.0,1.4,10.4,425.0,358.42,279.64
2018,5,10,7,45,752.5,99.0,1.35,10.8,483.0,422.8,333.58
2018,5,10,8,0,802.0,98.0,1.3,11.2,541.0,489.73,387.87
2018,5,10,8,15,822.5,100.5,1.3,11.75,590.0,548.17,433.93
2018,5,10,8,30,843.0,103.0,1.3,12.3,639.0,606.83,478.48
2018,5,10,8,45,859.5,105.0,1.25,12.85,684.5,662.34,518.68
2018,5,10,9,0,876.0,107.0,1.2,13.4,730.0,713.84,554.6
2018,5,10,9,15,879.0,113.0,1.25,13.8,767.5,760.78,586.66
2018,5,10,9,30,882.0,119.0,1.3,14.2,805.0,805.17,615.42
2018,5,10,9,45,819.0,159.0,1.35,14.55,817.5,833.13,632.76
2018,5,10,10,0,756.0,199.0,1.4,14.9,830.0,852.56,644.46
2018,5,10,10,15,644.5,271.0,1.45,15.1,821.0,849.02,638.66
2018,5,10,10,30,533.0,343.0,1.5,15.3,812.0,835.48,625.98
2018,5,10,10,45,509.5,365.0,1.5,15.5,821.5,849.24,633.72
2018,5,10,11,0,486.0,387.0,1.5,15.7,831.0,859.73,638.9
2018,5,10,11,15,488.5,394.0,1.55,15.8,845.5,877.88,650.9
2018,5,10,11,30,491.0,401.0,1.6,15.9,860.0,893.75,661.29
2018,5,10,11,45,629.5,318.5,1.6,16.0,910.0,953.28,704.34
2018,5,10,12,0,768.0,236.0,1.6,16.1,960.0,1012.72,744.58
2018,5,10,12,15,736.5,255.5,1.6,16.15,948.5,1000.19,735.63
2018,5,10,12,30,705.0,275.0,1.6,16.2,937.0,984.13,724.87
2018,5,10,12,45,730.5,255.5,1.6,16.25,934.5,982.83,724.85
2018,5,10,13,0,756.0,236.0,1.6,16.3,932.0,977.48,721.63
2018,5,10,13,15,771.0,220.0,1.65,16.1,918.0,961.58,713.02
2018,5,10,13,30,786.0,204.0,1.7,15.9,904.0,941.78,701.97
2018,5,10,13,45,844.5,163.0,1.75,15.7,896.0,927.22,694.41
2018,5,10,14,0,903.0,122.0,1.8,15.5,888.0,904.52,681.32
2018,5,10,14,15,889.0,123.5,1.9,15.2,854.0,865.01,657.55
2018,5,10,14,30,875.0,125.0,2.0,14.9,820.0,823.26,631.91
2018,5,10,14,45,867.0,120.0,2.05,14.6,781.5,777.82,602.71
2018,5,10,15,0,859.0,115.0,2.1,14.3,743.0,734.06,573.66
2018,5,10,15,15,860.0,107.0,2.1,14.3,704.0,683.71,537.12
2018,5,10,15,30,861.0,99.0,2.1,14.3,665.0,634.63,500.36
2018,5,10,15,45,843.0,96.0,2.15,13.7,616.5,578.62,458.28
2018,5,10,16,0,825.0,93.0,2.2,13.1,568.0,520.37,412.91
2018,5,10,16,15,800.0,90.5,2.15,12.75,517.0,459.52,363.12
2018,5,10,16,30,775.0,88.0,2.1,12.4,466.0,399.84,312.62
2018,5,10,16,45,741.0,84.0,2.1,12.05,412.5,337.17,258.49
2018,5,10,17,0,707.0,80.0,2.1,11.7,359.0,275.44,204.01
2018,5,10,17,15,656.0,76.0,2.1,11.2,305.5,214.88,150.98
2018,5,10,17,30,605.0,72.0,2.1,10.7,252.0,159.92,104.23
2018,5,10,17,45,522.5,65.5,2.05,10.25,199.5,105.66,63.56
2018,5,10,18,0,440.0,59.0,2.0,9.8,147.0,61.64,38.42
2018,5,10,18,15,333.0,48.0,1.95,9.45,103.5,36.98,27.42
2018,5,10,18,30,226.0,37.0,1.9,9.1,60.0,28.9,19.16
2018,5,10,18,45,127.5,22.5,1.8,8.8,34.0,17.8,0.0
2018,5,10,19,0,29.0,8.0,1.7,8.5,8.0,7.28,0.0
2018,5,10,19,15,14.5,4.0,1.7,8.45,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.0,0.8,7.3,1.0,0.0,0.0
2018,5,11,5,0,7.0,2.0,0.8,7.3,2.0,0.0,0.0
2018,5,11,5,15,55.5,14.5,0.8,7.7,18.5,13.19,0.0
2018,5,11,5,30,104.0,27.0,0.8,8.1,35.0,21.86,11.24
2018,5,11,5,45,170.0,43.0,0.85,8.5,67.5,33.11,23.72
2018,5,11,6,0,236.0,59.0,0.9,8.9,100.0,44.69,34.75
2018,5,11,6,15,294.5,73.5,0.9,9.4,142.0,77.49,51.54
2018,5,11,6,30,353.0,88.0,0.9,9.9,184.0,118.84,81.04
2018,5,11,6,45,397.5,101.0,0.9,10.45,231.0,163.54,117.14
2018,5,11,7,0,442.0,114.0,0.9,11.0,278.0,213.51,159.26
2018,5,11,7,15,586.0,102.5,0.9,11.55,354.0,279.97,212.56
2018,5,11,7,30,730.0,91.0,0.9,12.1,430.0,359.53,276.98
2018,5,11,7,45,680.5,115.0,0.95,12.6,459.5,405.63,317.05
2018,5,11,8,0,631.0,139.0,1.0,13.1,489.0,444.94,349.92
2018,5,11,8,15,601.0,165.5,1.0,13.6,522.5,490.3,385.19
2018,5,11,8,30,571.0,192.0,1.0,14.1,556.0,527.65,412.92
2018,5,11,8,45,576.0,208.5,1.0,14.6,597.5,577.22,448.76
2018,5,11,9,0,581.0,225.0,1.0,15.1,639.0,625.8,482.62
2018,5,11,9,15,577.5,244.5,1.05,15.55,675.5,669.87,512.76
2018,5,11,9,30,574.0,264.0,1.1,16.0,712.0,711.91,540.81
2018,5,11,9,45,561.5,287.0,1.1,16.5,740.5,747.87,563.24
2018,5,11,10,0,549.0,310.0,1.1,17.0,769.0,780.98,583.3
2018,5,11,10,15,723.0,223.0,1.15,17.35,848.0,871.01,647.03
2018,5,11,10,30,897.0,136.0,1.2,17.7,927.0,948.77,696.03
2018,5,11,10,45,930.0,120.5,1.2,18.0,957.0,985.01,716.77
2018,5,11,11,0,963.0,105.0,1.2,18.3,987.0,1018.67,736.21
2018,5,11,11,15,967.5,105.0,1.25,18.5,1001.0,1037.66,747.57
2018,5,11,11,30,972.0,105.0,1.3,18.7,1015.0,1052.87,756.85
2018,5,11,11,45,975.0,104.0,1.35,18.9,1021.0,1061.77,762.31
2018,5,11,12,0,978.0,103.0,1.4,19.1,1027.0,1066.72,765.51
2018,5,11,12,15,978.5,103.0,1.4,19.15,1025.0,1066.25,765.03
2018,5,11,12,30,979.0,103.0,1.4,19.2,1023.0,1061.78,762.26
2018,5,11,12,45,977.5,102.5,1.45,19.25,1012.5,1050.91,756.51
2018,5,11,13,0,976.0,102.0,1.5,19.3,1002.0,1036.11,748.44
2018,5,11,13,15,974.5,100.5,1.5,19.3,984.5,1016.45,736.7
2018,5,11,13,30,973.0,99.0,1.5,19.3,967.0,993.0,722.63
2018,5,11,13,45,969.0,97.5,1.55,19.3,941.5,963.64,705.52
2018,5,11,14,0,965.0,96.0,1.6,19.3,916.0,930.84,686.07
2018,5,11,14,15,958.0,94.5,1.6,19.25,883.0,892.27,662.14
2018,5,11,14,30,951.0,93.0,1.6,19.2,850.0,850.8,636.08
2018,5,11,14,45,941.5,91.0,1.6,19.15,811.0,804.25,606.3
2018,5,11,15,0,932.0,89.0,1.6,19.1,772.0,755.45,574.58
2018,5,11,15,15,919.5,87.5,1.6,19.1,728.0,703.14,538.24
2018,5,11,15,30,907.0,86.0,1.6,19.1,684.0,649.36,499.11
2018,5,11,15,45,890.0,84.0,1.65,18.75,635.0,591.35,456.56
2018,5,11,16,0,873.0,82.0,1.7,18.4,586.0,532.89,411.98
2018,5,11,16,15,851.0,79.0,1.65,18.0,534.0,471.02,362.75
2018,5,11,16,30,829.0,76.0,1.6,17.6,482.0,409.25,311.83
2018,5,11,16,45,799.5,73.0,1.6,17.15,428.5,346.14,258.48
2018,5,11,17,0,770.0,70.0,1.6,16.7,375.0,285.31,205.6
2018,5,11,17,15,728.0,65.5,1.55,15.95,321.0,222.92,151.68
2018,5,11,17,30,686.0,61.0,1.5,15.2,267.0,165.0,102.9
2018,5,11,17,45,623.5,55.5,1.45,14.45,215.0,106.28,58.82
2018,5,11,18,0,561.0,50.0,1.4,13.7,163.0,57.49,31.81
2018,5,11,18,15,460.5,42.0,1.3,13.05,117.0,33.42,23.9
2018,5,11,18,30,360.0,34.0,1.2,12.4,71.0,28.0,18.24
2018,5,11,18,45,216.0,21.5,1.15,11.8,40.5,18.0,1.13
2018,5,11,19,0,72.0,9.0,1.1,11.2,10.0,8.19,0.0
2018,5,11,19,15,36.0,4.5,1.05,11.05,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.45,8.2,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,12,4,45,14.0,2.5,0.75,8.35,2.0,0.0,0.0
2018,5,12,5,0,28.0,5.0,0.8,8.5,4.0,0.0,0.0
2018,5,12,5,15,152.0,17.0,0.85,9.15,27.5,15.46,0.0
2018,5,12,5,30,276.0,29.0,0.9,9.8,51.0,24.24,13.4
2018,5,12,5,45,391.0,37.5,0.95,10.4,93.5,30.21,21.02
2018,5,12,6,0,506.0,46.0,1.0,11.0,136.0,36.08,26.79
2018,5,12,6,15,493.0,60.0,1.0,11.65,171.0,80.12,46.6
2018,5,12,6,30,480.0,74.0,1.0,12.3,206.0,124.58,79.49
2018,5,12,6,45,496.5,89.0,0.95,13.0,250.5,173.73,120.29
2018,5,12,7,0,513.0,104.0,0.9,13.7,295.0,222.24,162.24
2018,5,12,7,15,524.0,118.0,0.9,14.35,338.5,271.89,205.33
2018,5,12,7,30,535.0,132.0,0.9,15.0,382.0,322.33,248.04
2018,5,12,7,45,548.0,145.5,0.85,15.65,426.5,373.75,289.91
2018,5,12,8,0,561.0,159.0,0.8,16.3,471.0,425.79,330.62
2018,5,12,8,15,600.5,164.5,0.8,16.75,525.0,488.53,378.26
2018,5,12,8,30,640.0,170.0,0.8,17.2,579.0,550.66,423.93
2018,5,12,8,45,752.5,140.5,0.8,17.6,654.5,627.96,480.15
2018,5,12,9,0,865.0,111.0,0.8,18.0,730.0,708.59,537.08
2018,5,12,9,15,795.0,147.0,0.85,18.3,740.0,735.43,553.61
2018,5,12,9,30,725.0,183.0,0.9,18.6,750.0,753.06,563.91
2018,5,12,9,45,663.5,216.5,0.9,18.85,752.5,765.04,569.73
2018,5,12,10,0,602.0,250.0,0.9,19.1,755.0,769.76,570.49
2018,5,12,10,15,585.5,262.0,0.95,19.25,766.0,787.12,581.61
2018,5,12,10,30,569.0,274.0,1.0,19.4,777.0,801.19,590.31
2018,5,12,10,45,563.0,279.5,1.05,19.5,786.5,815.7,599.71
2018,5,12,11,0,557.0,285.0,1.1,19.6,796.0,827.52,607.32
2018,5,12,11,15,550.0,287.0,1.15,19.65,797.0,832.45,610.62
2018,5,12,11,30,543.0,289.0,1.2,19.7,798.0,833.09,611.26
2018,5,12,11,45,544.5,291.5,1.25,19.7,804.5,841.54,617.32
2018,5,12,12,0,546.0,294.0,1.3,19.7,811.0,847.45,621.66
2018,5,12,12,15,556.0,294.5,1.3,19.65,819.5,858.34,628.97
2018,5,12,12,30,566.0,295.0,1.3,19.6,828.0,865.25,633.7
2018,5,12,12,45,683.0,241.5,1.3,19.5,877.5,920.83,673.12
2018,5,12,13,0,800.0,188.0,1.3,19.4,927.0,962.24,699.67
2018,5,12,13,15,864.5,152.5,1.35,19.25,937.0,962.92,701.22
2018,5,12,13,30,929.0,117.0,1.4,19.1,947.0,969.5,707.21
2018,5,12,13,45,922.0,116.0,1.4,18.95,920.5,939.14,688.64
2018,5,12,14,0,915.0,115.0,1.4,18.8,894.0,905.66,668.38
2018,5,12,14,15,906.5,113.5,1.4,18.55,861.5,867.51,645.14
2018,5,12,14,30,898.0,112.0,1.4,18.3,829.0,826.73,619.9
2018,5,12,14,45,886.0,110.5,1.35,18.1,790.0,780.91,590.23
2018,5,12,15,0,874.0,109.0,1.3,17.9,751.0,733.18,558.69
2018,5,12,15,15,860.0,107.0,1.3,17.9,707.5,681.99,522.51
2018,5,12,15,30,846.0,105.0,1.3,17.9,664.0,631.77,485.94
2018,5,12,15,45,828.0,101.5,1.25,17.35,616.0,574.1,443.47
2018,5,12,16,0,810.0,98.0,1.2,16.8,568.0,516.26,399.41
2018,5,12,16,15,786.0,94.5,1.15,16.45,517.0,455.83,351.54
2018,5,12,16,30,762.0,91.0,1.1,16.1,466.0,396.51,302.88
2018,5,12,16,45,730.5,86.5,1.05,15.75,413.5,333.36,249.87
2018,5,12,17,0,699.0,82.0,1.0,15.4,361.0,274.31,198.94
2018,5,12,17,15,654.5,77.0,0.95,14.85,308.5,214.88,148.01
2018,5,12,17,30,610.0,72.0,0.9,14.3,256.0,160.28,102.4
2018,5,12,17,45,545.0,64.5,0.85,13.7,205.5,106.61,62.44
2018,5,12,18,0,480.0,57.0,0.8,13.1,155.0,60.93,36.47
2018,5,12,18,15,381.5,47.0,0.75,12.3,111.0,37.6,27.72
2018,5,12,18,30,283.0,37.0,0.7,11.5,67.0,28.93,19.24
2018,5,12,18,45,165.5,23.0,0.65,10.75,38.5,18.18,2.81
2018,5,12,19,0,48.0,9.0,0.6,10.0,10.0,8.19,0.0
2018,5,12,19,15,24.0,4.5,0.6,9.75,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,45,2.0,0.5,0.9,9.05,0.5,0.0,0.0
2018,5,13,5,0,4.0,1.0,0.9,9.1,1.0,0.0,0.0
2018,5,13,5,15,31.0,7.0,0.9,9.2,9.5,6.37,0.0
2018,5,13,5,30,58.0,13.0,0.9,9.3,18.0,10.0,2.38
2018,5,13,5,45,109.0,20.5,0.95,9.4,37.5,15.58,8.21
2018,5,13,6,0,160.0,28.0,1.0,9.5,57.0,21.0,13.38
2018,5,13,6,15,115.5,25.5,0.95,9.75,50.0,27.73,14.59
2018,5,13,6,30,71.0,23.0,0.9,10.0,43.0,28.65,16.19
2018,5,13,6,45,35.5,38.5,0.9,10.25,48.5,41.42,28.96
2018,5,13,7,0,0.0,54.0,0.9,10.5,54.0,47.67,35.76
2018,5,13,7,15,0.0,67.0,0.85,10.85,67.0,59.22,45.47
2018,5,13,7,30,0.0,80.0,0.8,11.2,80.0,70.8,55.04
2018,5,13,7,45,0.0,93.0,0.8,11.6,93.0,82.34,64.43
2018,5,13,8,0,0.0,106.0,0.8,12.0,106.0,93.92,73.73
2018,5,13,8,15,1.0,130.5,0.8,12.45,131.0,116.34,91.83
2018,5,13,8,30,2.0,155.0,0.8,12.9,156.0,139.01,109.83
2018,5,13,8,45,5.0,175.5,0.8,13.4,179.0,159.61,125.92
2018,5,13,9,0,8.0,196.0,0.8,13.9,202.0,180.6,142.11
2018,5,13,9,15,11.5,221.0,0.8,14.3,230.0,206.42,161.96
2018,5,13,9,30,15.0,246.0,0.8,14.7,258.0,232.66,181.85
2018,5,13,9,45,18.0,266.5,0.85,15.15,281.5,254.73,198.31
2018,5,13,10,0,21.0,287.0,0.9,15.6,305.0,277.06,214.84
2018,5,13,10,15,21.5,291.5,0.95,15.9,310.0,282.59,218.53
2018,5,13,10,30,22.0,296.0,1.0,16.2,315.0,297.15,229.17
2018,5,13,10,45,28.5,330.0,1.05,16.5,355.5,337.03,258.86
2018,5,13,11,0,35.0,364.0,1.1,16.8,396.0,377.34,288.31
2018,5,13,11,15,60.0,402.0,1.1,16.95,458.0,439.55,333.97
2018,5,13,11,30,85.0,440.0,1.1,17.1,520.0,502.4,378.99
2018,5,13,11,45,126.0,449.0,1.15,17.25,568.0,564.94,423.94
2018,5,13,12,0,167.0,458.0,1.2,17.4,616.0,614.51,459.26
2018,5,13,12,15,223.5,439.5,1.2,17.4,650.5,651.05,486.02
2018,5,13,12,30,280.0,421.0,1.2,17.4,685.0,697.95,519.51
2018,5,13,12,45,320.5,403.0,1.25,17.45,702.0,715.67,532.92
2018,5,13,13,0,361.0,385.0,1.3,17.5,719.0,730.93,544.94
2018,5,13,13,15,344.5,378.5,1.3,17.4,692.5,701.63,524.94
2018,5,13,13,30,328.0,372.0,1.3,17.3,666.0,671.43,504.6
2018,5,13,13,45,453.0,315.0,1.3,17.2,708.5,727.05,547.15
2018,5,13,14,0,578.0,258.0,1.3,17.1,751.0,766.5,577.24
2018,5,13,14,15,725.0,189.5,1.3,16.95,784.5,801.4,604.61
2018,5,13,14,30,872.0,121.0,1.3,16.8,818.0,813.95,614.23
2018,5,13,14,45,860.5,118.5,1.3,16.6,779.5,768.59,584.59
2018,5,13,15,0,849.0,116.0,1.3,16.4,741.0,725.13,555.81
2018,5,13,15,15,835.0,113.5,1.3,16.4,698.0,673.91,519.35
2018,5,13,15,30,821.0,111.0,1.3,16.4,655.0,621.58,481.11
2018,5,13,15,45,802.5,108.0,1.25,15.9,608.0,565.41,439.36
2018,5,13,16,0,784.0,105.0,1.2,15.4,561.0,509.17,396.15
2018,5,13,16,15,761.0,101.0,1.2,15.0,511.0,450.15,349.43
2018,5,13,16,30,738.0,97.0,1.2,14.6,461.0,390.71,300.7
2018,5,13,16,45,707.0,91.5,1.15,14.25,409.0,329.66,249.06
2018,5,13,17,0,676.0,86.0,1.1,13.9,357.0,271.24,198.42
2018,5,13,17,15,632.5,80.5,1.05,13.4,305.5,212.99,148.21
2018,5,13,17,30,589.0,75.0,1.0,12.9,254.0,159.48,103.27
2018,5,13,17,45,526.5,67.0,0.95,12.4,204.5,106.96,63.85
2018,5,13,18,0,464.0,59.0,0.9,11.9,155.0,62.13,38.0
2018,5,13,18,15,368.0,48.5,0.85,11.35,111.5,38.81,28.94
2018,5,13,18,30,272.0,38.0,0.8,10.8,68.0,29.66,20.02
2018,5,13,18,45,159.5,23.5,0.75,10.25,39.0,18.55,4.3
2018,5,13,19,0,47.0,9.0,0.7,9.7,10.0,8.19,0.0
2018,5,13,19,15,23.5,4.5,0.75,9.45,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,14,4,45,7.5,1.5,0.8,7.55,1.5,0.0,0.0
2018,5,14,5,0,15.0,3.0,0.8,7.6,3.0,2.73,0.0
2018,5,14,5,15,92.0,15.0,0.75,7.8,22.0,13.64,0.0
