Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,5,30,169.0,27.0,0.7,8.0,41.0,21.1,11.63
2018,5,14,5,45,227.0,35.5,0.7,8.2,68.5,27.3,18.76
2018,5,14,6,0,285.0,44.0,0.7,8.4,96.0,33.33,24.66
2018,5,14,6,15,200.0,52.0,0.65,8.8,94.0,54.23,34.84
2018,5,14,6,30,115.0,60.0,0.6,9.2,92.0,66.11,46.82
2018,5,14,6,45,79.0,94.5,0.55,9.65,118.5,97.65,75.48
2018,5,14,7,0,43.0,129.0,0.5,10.1,145.0,123.47,98.7
2018,5,14,7,15,46.5,150.0,0.5,10.6,170.0,146.51,117.57
2018,5,14,7,30,50.0,171.0,0.5,11.1,195.0,170.14,136.61
2018,5,14,7,45,59.5,195.0,0.45,11.6,226.5,199.54,159.83
2018,5,14,8,0,69.0,219.0,0.4,12.1,258.0,230.17,183.55
2018,5,14,8,15,190.5,222.5,0.45,12.6,342.5,307.93,244.69
2018,5,14,8,30,312.0,226.0,0.5,13.1,427.0,399.02,314.69
2018,5,14,8,45,386.0,215.0,0.55,13.6,481.0,460.36,360.63
2018,5,14,9,0,460.0,204.0,0.6,14.1,535.0,520.91,405.54
2018,5,14,9,15,515.0,213.5,0.65,14.5,602.5,592.35,456.81
2018,5,14,9,30,570.0,223.0,0.7,14.9,670.0,670.43,511.19
2018,5,14,9,45,688.5,189.5,0.75,15.3,752.5,757.08,571.78
2018,5,14,10,0,807.0,156.0,0.8,15.7,835.0,844.94,629.52
2018,5,14,10,15,858.5,136.5,0.85,15.95,879.5,888.12,656.1
2018,5,14,10,30,910.0,117.0,0.9,16.2,924.0,938.59,687.73
2018,5,14,10,45,914.5,118.0,0.95,16.5,944.0,964.65,703.21
2018,5,14,11,0,919.0,119.0,1.0,16.8,964.0,987.33,716.87
2018,5,14,11,15,921.5,119.5,1.05,16.95,976.5,1004.12,727.3
2018,5,14,11,30,924.0,120.0,1.1,17.1,989.0,1017.29,735.59
2018,5,14,11,45,925.0,119.5,1.15,17.2,993.5,1024.34,740.32
2018,5,14,12,0,926.0,119.0,1.2,17.3,998.0,1027.66,742.89
2018,5,14,12,15,925.5,119.5,1.25,17.3,995.5,1026.75,743.22
2018,5,14,12,30,925.0,120.0,1.3,17.3,993.0,1022.1,741.33
2018,5,14,12,45,922.5,119.5,1.35,17.3,982.5,1010.83,735.37
2018,5,14,13,0,920.0,119.0,1.4,17.3,972.0,995.9,727.19
2018,5,14,13,15,917.0,118.0,1.4,17.2,954.0,976.43,715.63
2018,5,14,13,30,914.0,117.0,1.4,17.1,936.0,953.46,701.87
2018,5,14,13,45,909.0,115.0,1.45,16.95,911.0,924.35,684.96
2018,5,14,14,0,904.0,113.0,1.5,16.8,886.0,892.07,665.83
2018,5,14,14,15,896.5,112.0,1.5,16.55,854.5,855.71,643.38
2018,5,14,14,30,889.0,111.0,1.5,16.3,823.0,816.68,618.9
2018,5,14,14,45,879.5,108.0,1.5,16.05,785.0,771.75,590.05
2018,5,14,15,0,870.0,105.0,1.5,15.8,747.0,724.74,559.15
2018,5,14,15,15,856.5,103.0,1.5,15.8,704.0,674.23,522.82
2018,5,14,15,30,843.0,101.0,1.5,15.8,661.0,624.43,485.95
2018,5,14,15,45,826.0,98.0,1.5,15.15,614.0,568.16,444.31
2018,5,14,16,0,809.0,95.0,1.5,14.5,567.0,511.62,400.9
2018,5,14,16,15,786.5,91.5,1.5,14.05,517.0,452.11,353.27
2018,5,14,16,30,764.0,88.0,1.5,13.6,467.0,393.56,304.62
2018,5,14,16,45,734.5,84.0,1.5,13.2,415.5,333.4,253.17
2018,5,14,17,0,705.0,80.0,1.5,12.8,364.0,273.54,200.79
2018,5,14,17,15,662.5,75.0,1.5,12.25,312.0,214.38,149.2
2018,5,14,17,30,620.0,70.0,1.5,11.7,260.0,159.76,102.82
2018,5,14,17,45,558.0,63.0,1.5,11.15,210.0,106.34,62.41
2018,5,14,18,0,496.0,56.0,1.5,10.6,160.0,60.48,36.11
2018,5,14,18,15,400.0,47.0,1.45,10.15,116.0,37.41,27.85
2018,5,14,18,30,304.0,38.0,1.4,9.7,72.0,31.31,21.61
2018,5,14,18,45,184.0,25.0,1.35,9.2,42.5,19.76,6.1
2018,5,14,19,0,64.0,12.0,1.3,8.7,13.0,10.91,0.0
2018,5,14,19,15,32.0,6.0,1.25,8.55,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,0.8,7.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,0.8,7.3,1.0,0.91,0.0
2018,5,15,5,15,0.0,5.0,0.8,7.65,5.0,4.55,0.0
2018,5,15,5,30,0.0,9.0,0.8,8.0,9.0,7.9,0.9
2018,5,15,5,45,0.0,16.0,0.8,8.4,16.0,14.06,6.95
2018,5,15,6,0,0.0,23.0,0.8,8.8,23.0,20.23,12.77
2018,5,15,6,15,0.0,35.0,0.75,9.2,35.0,30.84,21.38
2018,5,15,6,30,0.0,47.0,0.7,9.6,47.0,41.46,30.66
2018,5,15,6,45,1.0,76.0,0.65,10.0,76.5,67.07,52.65
2018,5,15,7,0,2.0,105.0,0.6,10.4,106.0,92.57,74.07
2018,5,15,7,15,7.0,131.5,0.55,10.8,135.0,117.56,94.5
2018,5,15,7,30,12.0,158.0,0.5,11.2,164.0,143.41,115.29
2018,5,15,7,45,32.0,192.5,0.45,11.65,210.0,185.5,148.75
2018,5,15,8,0,52.0,227.0,0.4,12.1,256.0,228.98,182.62
2018,5,15,8,15,41.5,233.0,0.4,12.55,257.5,232.9,184.75
2018,5,15,8,30,31.0,239.0,0.4,13.0,259.0,235.47,185.95
2018,5,15,8,45,28.0,252.0,0.35,13.45,271.0,248.06,194.82
2018,5,15,9,0,25.0,265.0,0.3,13.9,283.0,254.71,198.91
2018,5,15,9,15,58.0,306.0,0.35,14.3,351.0,324.74,252.33
2018,5,15,9,30,91.0,347.0,0.4,14.7,419.0,392.26,302.1
2018,5,15,9,45,248.5,342.0,0.45,15.1,549.0,536.13,408.71
2018,5,15,10,0,406.0,337.0,0.5,15.5,679.0,682.62,511.5
2018,5,15,10,15,503.0,305.5,0.6,15.85,743.0,751.94,559.12
2018,5,15,10,30,600.0,274.0,0.7,16.2,807.0,825.77,609.92
2018,5,15,10,45,732.0,210.5,0.75,16.5,875.0,901.37,660.43
2018,5,15,11,0,864.0,147.0,0.8,16.8,943.0,961.24,697.29
2018,5,15,11,15,897.0,130.5,0.9,16.95,966.5,990.12,715.84
2018,5,15,11,30,930.0,114.0,1.0,17.1,990.0,1015.94,732.94
2018,5,15,11,45,808.5,184.0,1.1,17.3,948.5,983.88,713.53
2018,5,15,12,0,687.0,254.0,1.2,17.5,907.0,944.63,689.93
2018,5,15,12,15,754.5,215.0,1.25,17.5,930.0,971.09,708.38
2018,5,15,12,30,822.0,176.0,1.3,17.5,953.0,986.69,718.98
2018,5,15,12,45,875.0,144.5,1.4,17.5,963.5,987.9,721.42
2018,5,15,13,0,928.0,113.0,1.5,17.5,974.0,996.38,728.78
2018,5,15,13,15,924.5,112.0,1.55,17.35,956.0,976.33,717.39
2018,5,15,13,30,921.0,111.0,1.6,17.2,938.0,952.78,704.01
2018,5,15,13,45,916.5,109.5,1.7,17.1,913.5,924.47,687.94
2018,5,15,14,0,912.0,108.0,1.8,17.0,889.0,892.94,669.5
2018,5,15,14,15,905.0,106.5,1.8,16.7,857.5,856.3,646.76
2018,5,15,14,30,898.0,105.0,1.8,16.4,826.0,816.94,621.94
2018,5,15,14,45,889.0,103.0,1.8,16.15,788.5,773.09,593.57
2018,5,15,15,0,880.0,101.0,1.8,15.9,751.0,727.09,563.24
2018,5,15,15,15,816.5,114.0,1.8,15.9,690.0,660.61,514.42
2018,5,15,15,30,753.0,127.0,1.8,15.9,629.0,594.05,464.63
2018,5,15,15,45,768.5,114.5,1.8,15.15,595.0,551.32,433.21
2018,5,15,16,0,784.0,102.0,1.8,14.4,561.0,505.15,397.49
2018,5,15,16,15,669.5,118.5,1.75,13.95,486.0,423.08,332.41
2018,5,15,16,30,555.0,135.0,1.7,13.5,411.0,352.39,275.47
2018,5,15,16,45,637.0,105.5,1.7,13.05,389.0,318.18,243.66
2018,5,15,17,0,719.0,76.0,1.7,12.6,367.0,275.56,202.41
2018,5,15,17,15,596.5,81.5,1.7,12.15,300.5,205.61,144.69
2018,5,15,17,30,474.0,87.0,1.7,11.7,234.0,149.81,101.03
2018,5,15,17,45,463.0,71.5,1.65,11.25,193.0,104.72,65.01
2018,5,15,18,0,452.0,56.0,1.6,10.8,152.0,59.01,35.71
2018,5,15,18,15,395.5,46.0,1.55,10.4,113.5,36.38,26.93
2018,5,15,18,30,339.0,36.0,1.5,10.0,75.0,29.36,19.96
2018,5,15,18,45,211.5,24.0,1.4,9.65,44.5,19.97,7.13
2018,5,15,19,0,84.0,12.0,1.3,9.3,14.0,10.91,0.0
2018,5,15,19,15,42.0,6.0,1.3,9.1,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,5,16,4,45,18.5,3.0,0.9,6.15,3.0,0.0,0.0
2018,5,16,5,0,37.0,6.0,0.9,6.3,6.0,5.46,0.0
2018,5,16,5,15,167.5,18.5,0.9,6.9,32.0,16.83,0.0
2018,5,16,5,30,298.0,31.0,0.9,7.5,58.0,25.71,15.89
2018,5,16,5,45,405.5,39.5,0.95,8.1,101.0,31.64,22.68
2018,5,16,6,0,513.0,48.0,1.0,8.7,144.0,37.46,28.38
2018,5,16,6,15,581.0,54.0,1.0,9.15,194.5,80.11,44.03
2018,5,16,6,30,649.0,60.0,1.0,9.6,245.0,132.78,79.7
2018,5,16,6,45,694.0,64.5,1.0,10.0,298.0,190.22,126.95
2018,5,16,7,0,739.0,69.0,1.0,10.4,351.0,249.97,179.03
2018,5,16,7,15,770.5,73.0,0.95,10.8,404.5,309.75,231.97
2018,5,16,7,30,802.0,77.0,0.9,11.2,458.0,372.24,286.04
2018,5,16,7,45,651.5,123.0,0.9,11.6,454.5,398.33,312.0
2018,5,16,8,0,501.0,169.0,0.9,12.0,451.0,404.07,319.35
2018,5,16,8,15,327.5,216.5,0.9,12.35,407.5,379.29,300.95
2018,5,16,8,30,154.0,264.0,0.9,12.7,364.0,335.52,265.85
2018,5,16,8,45,141.0,288.0,0.9,13.05,384.0,358.93,283.35
2018,5,16,9,0,128.0,312.0,0.9,13.4,404.0,380.91,298.89
2018,5,16,9,15,80.5,297.0,0.9,13.7,356.0,332.33,260.39
2018,5,16,9,30,33.0,282.0,0.9,14.0,308.0,286.03,223.49
2018,5,16,9,45,51.5,315.5,0.95,14.25,358.0,334.66,260.9
2018,5,16,10,0,70.0,349.0,1.0,14.5,408.0,384.78,298.24
2018,5,16,10,15,49.5,319.0,1.0,14.7,361.5,341.19,264.24
2018,5,16,10,30,29.0,289.0,1.0,14.9,315.0,296.13,229.42
2018,5,16,10,45,20.0,250.0,1.05,15.05,268.0,251.82,195.38
2018,5,16,11,0,11.0,211.0,1.1,15.2,221.0,200.42,155.34
2018,5,16,11,15,10.0,198.5,1.15,15.3,207.5,188.31,145.95
2018,5,16,11,30,9.0,186.0,1.2,15.4,194.0,176.12,136.34
2018,5,16,11,45,7.5,172.5,1.2,15.5,179.5,162.46,125.49
2018,5,16,12,0,6.0,159.0,1.2,15.6,165.0,148.74,114.6
2018,5,16,12,15,8.0,175.0,1.25,15.6,182.5,165.26,127.77
2018,5,16,12,30,10.0,191.0,1.3,15.6,200.0,181.73,140.79
2018,5,16,12,45,9.0,185.0,1.3,15.6,193.0,175.12,135.55
2018,5,16,13,0,8.0,179.0,1.3,15.6,186.0,168.48,130.38
2018,5,16,13,15,6.5,166.0,1.3,15.55,171.5,155.01,119.81
2018,5,16,13,30,5.0,153.0,1.3,15.5,157.0,141.59,109.28
2018,5,16,13,45,6.5,168.0,1.35,15.45,173.5,156.29,121.18
2018,5,16,14,0,8.0,183.0,1.4,15.4,190.0,170.87,132.93
2018,5,16,14,15,10.5,209.5,1.4,15.25,218.0,196.62,153.53
2018,5,16,14,30,13.0,236.0,1.4,15.1,246.0,222.16,173.88
2018,5,16,14,45,18.5,252.0,1.4,15.0,266.0,240.09,188.3
2018,5,16,15,0,24.0,268.0,1.4,14.9,286.0,257.42,202.28
2018,5,16,15,15,113.5,257.5,1.4,14.9,334.5,316.87,250.67
2018,5,16,15,30,203.0,247.0,1.4,14.9,383.0,360.16,285.17
2018,5,16,15,45,426.0,193.5,1.5,14.4,452.0,429.22,340.46
2018,5,16,16,0,649.0,140.0,1.6,13.9,521.0,471.42,372.32
2018,5,16,16,15,588.0,143.0,1.6,13.55,465.0,408.47,321.52
2018,5,16,16,30,527.0,146.0,1.6,13.2,409.0,347.83,272.28
2018,5,16,16,45,415.0,148.0,1.65,12.85,341.0,277.94,215.98
2018,5,16,17,0,303.0,150.0,1.7,12.5,273.0,218.41,168.39
2018,5,16,17,15,281.0,130.5,1.7,12.1,232.5,175.69,132.26
2018,5,16,17,30,259.0,111.0,1.7,11.7,192.0,135.66,98.76
2018,5,16,17,45,260.5,91.0,1.7,11.25,159.5,100.34,69.78
2018,5,16,18,0,262.0,71.0,1.7,10.8,127.0,63.56,43.62
2018,5,16,18,15,273.0,54.5,1.65,10.35,99.0,41.56,31.58
2018,5,16,18,30,284.0,38.0,1.6,9.9,71.0,29.58,20.23
2018,5,16,18,45,186.5,25.5,1.5,9.45,43.0,20.11,7.99
2018,5,16,19,0,89.0,13.0,1.4,9.0,15.0,11.82,0.0
2018,5,16,19,15,44.5,6.5,1.4,8.75,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,17,4,45,0.5,1.5,1.0,7.6,1.5,0.0,0.0
2018,5,17,5,0,1.0,3.0,1.0,7.7,3.0,2.73,0.0
2018,5,17,5,15,23.0,17.0,1.05,8.05,19.0,14.36,0.0
2018,5,17,5,30,45.0,31.0,1.1,8.4,35.0,25.73,16.01
2018,5,17,5,45,157.5,47.0,1.15,8.7,74.5,37.31,27.69
2018,5,17,6,0,270.0,63.0,1.2,9.0,114.0,47.53,37.43
2018,5,17,6,15,338.0,74.5,1.2,9.4,158.0,80.64,52.79
2018,5,17,6,30,406.0,86.0,1.2,9.8,202.0,123.09,82.35
2018,5,17,6,45,524.5,86.5,1.2,10.2,267.5,175.64,122.0
2018,5,17,7,0,643.0,87.0,1.2,10.6,333.0,240.15,174.41
2018,5,17,7,15,699.0,87.5,1.15,11.1,390.5,298.93,225.23
2018,5,17,7,30,755.0,88.0,1.1,11.6,448.0,365.0,281.32
2018,5,17,7,45,780.0,91.0,1.05,12.05,498.5,423.49,330.51
2018,5,17,8,0,805.0,94.0,1.0,12.5,549.0,483.34,378.92
2018,5,17,8,15,823.5,96.5,1.0,12.9,597.0,540.27,423.66
2018,5,17,8,30,842.0,99.0,1.0,13.3,645.0,597.21,466.77
2018,5,17,8,45,857.0,100.0,0.95,13.75,688.5,648.09,503.48
2018,5,17,9,0,872.0,101.0,0.9,14.2,732.0,699.47,539.15
2018,5,17,9,15,883.0,102.5,0.9,14.55,771.0,747.19,571.11
2018,5,17,9,30,894.0,104.0,0.9,14.9,810.0,793.07,600.04
2018,5,17,9,45,902.0,105.5,0.95,15.3,843.0,834.44,626.14
2018,5,17,10,0,910.0,107.0,1.0,15.7,876.0,873.28,650.32
2018,5,17,10,15,916.0,108.0,1.0,16.0,903.0,907.15,670.45
2018,5,17,10,30,922.0,109.0,1.0,16.3,930.0,937.97,688.48
2018,5,17,10,45,926.0,109.5,1.05,16.55,949.5,963.26,703.92
2018,5,17,11,0,930.0,110.0,1.1,16.8,969.0,985.12,717.24
2018,5,17,11,15,932.0,110.5,1.15,16.95,981.0,1001.55,727.45
2018,5,17,11,30,934.0,111.0,1.2,17.1,993.0,1014.31,735.5
2018,5,17,11,45,935.0,110.5,1.25,17.2,997.5,1021.41,740.24
2018,5,17,12,0,936.0,110.0,1.3,17.3,1002.0,1024.77,742.79
2018,5,17,12,15,935.0,110.5,1.35,17.3,999.0,1023.39,742.77
2018,5,17,12,30,934.0,111.0,1.4,17.3,996.0,1018.25,740.52
2018,5,17,12,45,931.5,110.5,1.5,17.3,985.0,1006.96,735.27
2018,5,17,13,0,929.0,110.0,1.6,17.3,974.0,992.0,727.68
2018,5,17,13,15,925.5,109.0,1.65,17.15,956.0,972.0,716.5
2018,5,17,13,30,922.0,108.0,1.7,17.0,938.0,948.51,703.04
2018,5,17,13,45,916.5,107.0,1.7,16.85,913.0,919.88,685.49
2018,5,17,14,0,911.0,106.0,1.7,16.7,888.0,888.09,665.8
2018,5,17,14,15,903.5,104.5,1.75,16.45,856.5,851.19,643.31
2018,5,17,14,30,896.0,103.0,1.8,16.2,825.0,811.62,618.68
2018,5,17,14,45,886.5,101.0,1.85,15.95,787.5,767.6,590.56
2018,5,17,15,0,877.0,99.0,1.9,15.7,750.0,721.5,560.38
2018,5,17,15,15,864.0,97.0,1.9,15.7,707.5,671.24,523.75
2018,5,17,15,30,851.0,95.0,1.9,15.7,665.0,619.71,485.19
2018,5,17,15,45,835.0,92.0,1.9,15.0,618.0,564.52,443.91
2018,5,17,16,0,819.0,89.0,1.9,14.3,571.0,509.28,401.02
2018,5,17,16,15,797.0,86.0,1.95,13.85,521.5,450.25,353.37
2018,5,17,16,30,775.0,83.0,2.0,13.4,472.0,392.07,304.62
2018,5,17,16,45,746.0,79.5,2.0,12.95,420.5,332.2,252.94
2018,5,17,17,0,717.0,76.0,2.0,12.5,369.0,274.62,201.97
2018,5,17,17,15,676.5,71.5,2.0,12.0,317.5,213.83,148.61
2018,5,17,17,30,636.0,67.0,2.0,11.5,266.0,159.37,101.99
2018,5,17,17,45,577.0,60.5,1.95,11.0,216.0,105.9,61.29
2018,5,17,18,0,518.0,54.0,1.9,10.5,166.0,59.53,34.7
2018,5,17,18,15,425.5,46.0,1.85,10.2,122.0,36.25,26.89
2018,5,17,18,30,333.0,38.0,1.8,9.9,78.0,30.98,21.51
2018,5,17,18,45,206.5,25.5,1.75,9.55,46.5,20.1,8.61
2018,5,17,19,0,80.0,13.0,1.7,9.2,15.0,11.82,0.0
2018,5,17,19,15,40.0,6.5,1.65,9.15,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,18,4,45,13.5,3.0,1.1,8.0,3.0,0.0,0.0
2018,5,18,5,0,27.0,6.0,1.1,8.0,6.0,5.46,0.0
2018,5,18,5,15,118.0,19.0,1.15,8.15,29.0,15.03,0.0
2018,5,18,5,30,209.0,32.0,1.2,8.3,52.0,25.01,15.55
2018,5,18,5,45,293.5,42.0,1.25,8.4,88.0,32.36,23.35
2018,5,18,6,0,378.0,52.0,1.3,8.5,124.0,40.3,30.99
2018,5,18,6,15,217.0,56.5,1.3,8.7,100.5,58.61,38.07
2018,5,18,6,30,56.0,61.0,1.3,8.9,77.0,60.35,44.56
2018,5,18,6,45,47.0,99.0,1.3,9.15,114.5,95.0,74.79
2018,5,18,7,0,38.0,137.0,1.3,9.4,152.0,128.67,103.72
2018,5,18,7,15,131.5,161.5,1.3,9.75,223.0,183.63,147.02
2018,5,18,7,30,225.0,186.0,1.3,10.1,294.0,251.23,201.17
2018,5,18,7,45,448.5,158.5,1.3,10.45,403.0,340.58,271.65
2018,5,18,8,0,672.0,131.0,1.3,10.8,512.0,453.15,360.35
2018,5,18,8,15,751.5,117.0,1.2,11.35,577.5,520.97,412.78
2018,5,18,8,30,831.0,103.0,1.1,11.9,643.0,593.94,467.59
2018,5,18,8,45,847.0,105.0,1.05,12.4,687.5,647.94,506.58
2018,5,18,9,0,863.0,107.0,1.0,12.9,732.0,698.25,541.72
2018,5,18,9,15,874.0,108.5,1.0,13.35,771.0,745.55,573.75
2018,5,18,9,30,885.0,110.0,1.0,13.8,810.0,791.03,602.48
2018,5,18,9,45,893.5,111.5,1.0,14.25,843.5,832.43,627.96
2018,5,18,10,0,902.0,113.0,1.0,14.7,877.0,871.36,651.44
2018,5,18,10,15,873.5,132.5,1.0,15.05,891.0,892.86,663.42
2018,5,18,10,30,845.0,152.0,1.0,15.4,905.0,918.18,678.09
2018,5,18,10,45,774.5,201.5,1.05,15.7,903.5,921.35,679.28
2018,5,18,11,0,704.0,251.0,1.1,16.0,902.0,926.23,681.72
2018,5,18,11,15,609.0,301.5,1.1,16.15,870.0,895.23,658.29
2018,5,18,11,30,514.0,352.0,1.1,16.3,838.0,860.31,632.54
2018,5,18,11,45,716.0,239.0,1.15,16.45,920.0,952.08,698.34
2018,5,18,12,0,918.0,126.0,1.2,16.6,1002.0,1021.52,741.81
2018,5,18,12,15,854.5,164.5,1.25,16.65,978.0,1007.47,732.72
2018,5,18,12,30,791.0,203.0,1.3,16.7,954.0,978.91,715.53
2018,5,18,12,45,760.5,218.5,1.35,16.75,934.0,965.09,707.93
2018,5,18,13,0,730.0,234.0,1.4,16.8,914.0,940.86,693.37
2018,5,18,13,15,651.5,268.0,1.45,16.7,866.5,887.18,658.3
2018,5,18,13,30,573.0,302.0,1.5,16.6,819.0,831.84,621.14
2018,5,18,13,45,546.5,314.5,1.55,16.45,796.5,804.39,603.63
2018,5,18,14,0,520.0,327.0,1.6,16.3,774.0,775.79,584.78
2018,5,18,14,15,500.5,318.5,1.65,16.1,736.0,732.58,556.22
2018,5,18,14,30,481.0,310.0,1.7,15.9,698.0,688.82,526.83
2018,5,18,14,45,518.0,278.5,1.7,15.7,679.0,665.57,512.35
2018,5,18,15,0,555.0,247.0,1.7,15.5,660.0,637.69,493.88
2018,5,18,15,15,643.0,194.5,1.7,15.5,646.5,622.32,484.33
2018,5,18,15,30,731.0,142.0,1.7,15.5,633.0,593.42,463.92
2018,5,18,15,45,767.5,119.5,1.75,14.8,602.5,553.92,435.09
2018,5,18,16,0,804.0,97.0,1.8,14.1,572.0,509.04,400.61
2018,5,18,16,15,780.5,93.5,1.85,13.6,521.5,449.65,352.87
2018,5,18,16,30,757.0,90.0,1.9,13.1,471.0,391.33,304.25
2018,5,18,16,45,726.0,86.5,1.95,12.6,420.0,331.83,253.21
2018,5,18,17,0,695.0,83.0,2.0,12.1,369.0,272.68,201.3
2018,5,18,17,15,654.0,78.0,1.95,11.6,317.5,214.68,150.35
2018,5,18,17,30,613.0,73.0,1.9,11.1,266.0,161.03,104.53
2018,5,18,17,45,553.5,66.0,1.9,10.55,216.5,108.48,64.56
2018,5,18,18,0,494.0,59.0,1.9,10.0,167.0,63.13,38.32
2018,5,18,18,15,403.5,50.0,1.85,9.7,123.0,39.66,30.02
2018,5,18,18,30,313.0,41.0,1.8,9.4,79.0,33.66,23.96
2018,5,18,18,45,193.5,27.5,1.75,9.1,47.5,21.66,10.3
2018,5,18,19,0,74.0,14.0,1.7,8.8,16.0,12.73,0.0
2018,5,18,19,15,37.0,7.0,1.65,8.7,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,45,9.5,3.5,1.55,7.8,3.5,0.0,0.0
2018,5,19,5,0,19.0,7.0,1.5,7.8,7.0,6.37,0.0
2018,5,19,5,15,80.0,19.0,1.55,7.85,26.0,15.52,0.0
2018,5,19,5,30,141.0,31.0,1.6,7.9,45.0,24.07,14.9
2018,5,19,5,45,206.0,42.0,1.6,7.9,75.0,32.11,23.19
2018,5,19,6,0,271.0,53.0,1.6,7.9,105.0,39.88,30.7
2018,5,19,6,15,164.5,64.5,1.6,8.0,99.0,63.26,44.04
2018,5,19,6,30,58.0,76.0,1.6,8.1,93.0,72.89,55.49
2018,5,19,6,45,49.0,107.0,1.6,8.25,123.0,101.91,80.88
2018,5,19,7,0,40.0,138.0,1.6,8.4,153.0,129.94,105.13
2018,5,19,7,15,98.5,170.0,1.6,8.65,215.0,180.51,145.96
2018,5,19,7,30,157.0,202.0,1.6,8.9,277.0,237.66,192.27
2018,5,19,7,45,318.0,194.5,1.6,9.2,368.0,313.43,252.65
2018,5,19,8,0,479.0,187.0,1.6,9.5,459.0,408.25,328.27
2018,5,19,8,15,648.0,151.0,1.65,9.95,553.0,496.84,398.4
2018,5,19,8,30,817.0,115.0,1.7,10.4,647.0,596.66,476.0
2018,5,19,8,45,836.0,116.0,1.7,10.85,692.5,650.94,516.44
2018,5,19,9,0,855.0,117.0,1.7,11.3,738.0,704.7,555.59
2018,5,19,9,15,868.0,118.5,1.65,11.75,778.0,749.83,586.97
2018,5,19,9,30,881.0,120.0,1.6,12.2,818.0,796.57,616.94
2018,5,19,9,45,890.5,121.5,1.6,12.7,852.0,838.6,643.44
2018,5,19,10,0,900.0,123.0,1.6,13.2,886.0,878.22,667.94
2018,5,19,10,15,907.0,124.0,1.6,13.45,913.5,912.58,689.22
2018,5,19,10,30,914.0,125.0,1.6,13.7,941.0,943.98,708.38
2018,5,19,10,45,918.5,126.0,1.6,14.0,961.5,969.97,723.74
2018,5,19,11,0,923.0,127.0,1.6,14.3,982.0,992.58,736.89
2018,5,19,11,15,924.0,128.5,1.65,14.4,994.0,1008.86,747.25
2018,5,19,11,30,925.0,130.0,1.7,14.5,1006.0,1021.48,755.39
2018,5,19,11,45,923.5,132.5,1.7,14.6,1010.5,1028.95,759.59
2018,5,19,12,0,922.0,135.0,1.7,14.7,1015.0,1032.7,761.54
2018,5,19,12,15,920.5,136.0,1.8,14.6,1012.5,1031.34,762.4
2018,5,19,12,30,919.0,137.0,1.9,14.5,1010.0,1026.3,760.98
2018,5,19,12,45,915.0,137.0,1.95,14.4,998.5,1014.27,754.39
2018,5,19,13,0,911.0,137.0,2.0,14.3,987.0,998.68,745.58
2018,5,19,13,15,908.0,136.0,2.05,14.15,969.5,979.58,734.62
2018,5,19,13,30,905.0,135.0,2.1,14.0,952.0,957.02,721.35
2018,5,19,13,45,900.5,132.5,2.15,13.8,927.0,928.38,704.06
2018,5,19,14,0,896.0,130.0,2.2,13.6,902.0,896.58,684.5
2018,5,19,14,15,887.0,128.5,2.2,13.4,869.5,859.04,660.33
2018,5,19,14,30,878.0,127.0,2.2,13.2,837.0,818.97,634.18
2018,5,19,14,45,866.5,125.5,2.25,12.95,799.0,774.71,605.25
2018,5,19,15,0,855.0,124.0,2.3,12.7,761.0,732.47,576.18
2018,5,19,15,15,840.5,121.0,2.3,12.7,717.5,680.55,537.75
2018,5,19,15,30,826.0,118.0,2.3,12.7,674.0,627.56,497.58
2018,5,19,15,45,803.5,116.0,2.25,12.2,625.5,570.26,453.6
2018,5,19,16,0,781.0,114.0,2.2,11.7,577.0,513.27,408.46
2018,5,19,16,15,749.0,113.0,2.2,11.4,525.5,452.35,358.71
2018,5,19,16,30,717.0,112.0,2.2,11.1,474.0,394.26,309.7
2018,5,19,16,45,677.5,108.0,2.15,10.8,421.0,333.19,257.12
2018,5,19,17,0,638.0,104.0,2.1,10.5,368.0,275.72,206.67
2018,5,19,17,15,554.5,96.5,2.1,10.05,303.5,209.39,150.73
2018,5,19,17,30,471.0,89.0,2.1,9.6,239.0,150.83,102.9
2018,5,19,17,45,307.0,65.0,2.05,9.2,156.0,82.99,53.43
2018,5,19,18,0,143.0,41.0,2.0,8.8,73.0,36.31,22.9
2018,5,19,18,15,110.5,32.5,1.95,8.5,53.5,26.44,18.29
2018,5,19,18,30,78.0,24.0,1.9,8.2,34.0,19.75,11.86
2018,5,19,18,45,42.5,14.5,1.8,7.9,19.5,12.11,3.57
2018,5,19,19,0,7.0,5.0,1.7,7.6,5.0,4.55,0.0
2018,5,19,19,15,3.5,2.5,1.7,7.55,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,1.45,7.3,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,1.5,7.3,4.0,3.64,0.0
2018,5,20,5,15,30.0,14.5,1.55,7.45,17.5,12.56,0.0
2018,5,20,5,30,58.0,25.0,1.6,7.6,31.0,20.42,11.9
2018,5,20,5,45,47.5,21.5,1.6,7.75,28.0,17.7,10.3
2018,5,20,6,0,37.0,18.0,1.6,7.9,25.0,14.79,7.87
2018,5,20,6,15,20.5,28.5,1.6,8.15,32.5,26.88,17.28
2018,5,20,6,30,4.0,39.0,1.6,8.4,40.0,34.87,24.82
2018,5,20,6,45,29.0,74.0,1.6,8.65,85.0,70.7,54.81
2018,5,20,7,0,54.0,109.0,1.6,8.9,130.0,109.07,86.76
2018,5,20,7,15,37.0,124.0,1.6,9.2,139.5,120.89,97.25
2018,5,20,7,30,20.0,139.0,1.6,9.5,149.0,129.68,104.77
2018,5,20,7,45,74.0,189.5,1.6,9.8,231.0,200.01,162.33
2018,5,20,8,0,128.0,240.0,1.6,10.1,313.0,279.58,226.28
2018,5,20,8,15,295.5,232.0,1.6,10.15,419.5,374.6,302.25
2018,5,20,8,30,463.0,224.0,1.6,10.2,526.0,488.21,391.38
2018,5,20,8,45,575.0,204.0,1.6,10.3,604.5,569.05,453.49
2018,5,20,9,0,687.0,184.0,1.6,10.4,683.0,655.5,518.65
2018,5,20,9,15,641.0,209.0,1.6,10.55,694.5,677.92,533.39
2018,5,20,9,30,595.0,234.0,1.6,10.7,706.0,694.35,543.86
2018,5,20,9,45,626.5,231.0,1.6,10.85,746.5,741.14,577.33
2018,5,20,10,0,658.0,228.0,1.6,11.0,787.0,787.76,609.78
2018,5,20,10,15,689.5,224.0,1.6,11.3,825.5,832.84,640.29
2018,5,20,10,30,721.0,220.0,1.6,11.6,864.0,876.93,669.42
2018,5,20,10,45,691.5,250.5,1.65,11.95,879.5,897.26,681.17
2018,5,20,11,0,662.0,281.0,1.7,12.3,895.0,913.0,689.83
2018,5,20,11,15,579.5,326.0,1.7,12.6,868.5,888.39,669.7
2018,5,20,11,30,497.0,371.0,1.7,12.9,842.0,860.06,647.4
2018,5,20,11,45,390.5,421.5,1.7,13.2,792.5,800.53,603.31
2018,5,20,12,0,284.0,472.0,1.7,13.5,743.0,748.41,563.86
2018,5,20,12,15,291.5,466.0,1.75,13.55,743.5,749.44,565.72
2018,5,20,12,30,299.0,460.0,1.8,13.6,744.0,748.81,565.95
2018,5,20,12,45,308.0,452.5,1.85,13.65,742.5,746.47,565.11
2018,5,20,13,0,317.0,445.0,1.9,13.7,741.0,742.36,563.08
2018,5,20,13,15,295.0,443.0,1.95,13.55,714.5,713.17,543.08
2018,5,20,13,30,273.0,441.0,2.0,13.4,688.0,683.38,522.67
2018,5,20,13,45,286.5,423.5,2.05,13.2,676.5,669.58,514.68
2018,5,20,14,0,300.0,406.0,2.1,13.0,665.0,653.92,505.12
2018,5,20,14,15,247.0,400.0,2.1,12.65,608.0,592.89,460.79
2018,5,20,14,30,194.0,394.0,2.1,12.3,551.0,526.4,412.03
2018,5,20,14,45,174.5,372.0,2.15,11.95,508.5,481.54,379.67
2018,5,20,15,0,155.0,350.0,2.2,11.6,466.0,437.81,347.43
2018,5,20,15,15,138.0,328.5,2.2,11.6,427.5,397.53,316.81
2018,5,20,15,30,121.0,307.0,2.2,11.6,389.0,358.55,286.82
2018,5,20,15,45,71.0,251.5,2.2,11.0,298.5,267.14,215.14
2018,5,20,16,0,21.0,196.0,2.2,10.4,208.0,184.34,148.74
2018,5,20,16,15,24.5,191.0,2.15,10.1,204.0,179.78,145.69
2018,5,20,16,30,28.0,186.0,2.1,9.8,200.0,176.14,143.1
2018,5,20,16,45,16.5,149.0,2.1,9.55,157.0,136.33,110.46
2018,5,20,17,0,5.0,112.0,2.1,9.3,114.0,99.74,80.21
2018,5,20,17,15,110.0,100.0,2.05,9.1,135.5,112.25,87.1
2018,5,20,17,30,215.0,88.0,2.0,8.9,157.0,109.75,79.83
2018,5,20,17,45,238.5,82.0,1.95,8.7,145.5,91.25,63.62
2018,5,20,18,0,262.0,76.0,1.9,8.5,134.0,67.58,47.39
2018,5,20,18,15,207.5,60.0,1.9,8.4,98.5,47.08,36.9
2018,5,20,18,30,153.0,44.0,1.9,8.3,63.0,34.98,25.35
2018,5,20,18,45,89.5,28.5,1.85,8.2,38.5,22.97,12.22
2018,5,20,19,0,26.0,13.0,1.8,8.1,14.0,11.82,0.0
2018,5,20,19,15,13.0,6.5,1.8,8.05,7.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,21,4,45,6.0,3.0,1.0,7.9,3.0,0.0,0.0
2018,5,21,5,0,12.0,6.0,1.0,7.9,6.0,5.46,0.0
2018,5,21,5,15,85.0,23.0,0.95,8.0,31.0,18.56,0.0
2018,5,21,5,30,158.0,40.0,0.9,8.1,56.0,31.77,21.71
2018,5,21,5,45,258.0,55.0,0.85,8.2,98.0,42.25,32.3
2018,5,21,6,0,358.0,70.0,0.8,8.3,140.0,52.99,42.54
2018,5,21,6,15,238.5,82.5,0.75,8.5,135.0,81.57,57.27
2018,5,21,6,30,119.0,95.0,0.7,8.7,130.0,95.54,72.02
2018,5,21,6,45,273.0,108.5,0.65,8.95,209.0,144.43,106.84
2018,5,21,7,0,427.0,122.0,0.6,9.2,288.0,213.96,160.52
2018,5,21,7,15,478.5,132.5,0.55,9.6,343.5,267.5,205.26
2018,5,21,7,30,530.0,143.0,0.5,10.0,399.0,326.54,254.0
2018,5,21,7,45,569.5,149.5,0.4,10.4,451.5,385.12,301.11
2018,5,21,8,0,609.0,156.0,0.3,10.8,504.0,444.21,346.98
2018,5,21,8,15,634.0,161.5,0.3,11.5,551.0,497.72,387.5
2018,5,21,8,30,659.0,167.0,0.3,12.2,598.0,552.38,427.47
2018,5,21,8,45,671.0,174.0,0.3,12.9,638.0,601.06,461.69
2018,5,21,9,0,683.0,181.0,0.3,13.6,678.0,649.06,494.31
2018,5,21,9,15,749.0,164.0,0.3,14.25,736.0,711.89,537.13
2018,5,21,9,30,815.0,147.0,0.3,14.9,794.0,775.43,578.85
2018,5,21,9,45,847.5,137.5,0.35,15.5,835.0,823.36,608.12
2018,5,21,10,0,880.0,128.0,0.4,16.1,876.0,864.12,632.54
2018,5,21,10,15,886.0,129.5,0.45,16.55,902.5,897.43,652.39
2018,5,21,10,30,892.0,131.0,0.5,17.0,929.0,927.79,670.36
2018,5,21,10,45,897.0,131.5,0.6,17.45,949.0,953.21,686.26
2018,5,21,11,0,902.0,132.0,0.7,17.9,969.0,975.35,700.19
2018,5,21,11,15,905.0,132.5,0.75,18.1,981.5,992.23,710.51
2018,5,21,11,30,908.0,133.0,0.8,18.3,994.0,1005.59,718.78
2018,5,21,11,45,909.0,133.0,0.9,18.5,999.0,1012.98,724.55
2018,5,21,12,0,910.0,133.0,1.0,18.7,1004.0,1016.76,728.2
2018,5,21,12,15,868.0,154.0,1.05,18.65,983.0,994.91,715.62
2018,5,21,12,30,826.0,175.0,1.1,18.6,962.0,982.34,709.21
2018,5,21,12,45,824.0,175.5,1.2,18.6,953.5,973.26,705.63
2018,5,21,13,0,822.0,176.0,1.3,18.6,945.0,960.82,699.8
2018,5,21,13,15,825.0,171.5,1.35,18.4,931.0,944.85,691.44
2018,5,21,13,30,828.0,167.0,1.4,18.2,917.0,925.45,680.87
2018,5,21,13,45,849.0,151.0,1.45,18.05,902.0,907.2,670.91
2018,5,21,14,0,870.0,135.0,1.5,17.9,887.0,877.43,653.23
2018,5,21,14,15,862.5,132.5,1.55,17.6,855.5,841.12,631.45
2018,5,21,14,30,855.0,130.0,1.6,17.3,824.0,802.27,607.63
2018,5,21,14,45,844.5,127.5,1.65,17.0,786.5,763.49,583.48
2018,5,21,15,0,834.0,125.0,1.7,16.7,749.0,717.4,552.46
2018,5,21,15,15,819.5,122.5,1.7,16.7,706.5,667.04,516.16
2018,5,21,15,30,805.0,120.0,1.7,16.7,664.0,615.66,478.16
2018,5,21,15,45,788.5,115.5,1.75,15.9,617.5,560.51,437.87
2018,5,21,16,0,772.0,111.0,1.8,15.1,571.0,505.13,395.74
2018,5,21,16,15,751.0,105.0,1.8,14.5,521.0,446.35,348.87
2018,5,21,16,30,730.0,99.0,1.8,13.9,471.0,386.79,299.7
2018,5,21,16,45,700.5,94.5,1.85,13.35,420.5,328.22,249.85
2018,5,21,17,0,671.0,90.0,1.9,12.8,370.0,272.04,200.78
2018,5,21,17,15,629.0,84.0,1.9,12.1,318.5,214.46,150.77
2018,5,21,17,30,587.0,78.0,1.9,11.4,267.0,161.39,105.84
2018,5,21,17,45,527.5,70.5,1.9,10.75,217.5,110.08,66.91
2018,5,21,18,0,468.0,63.0,1.9,10.1,168.0,66.0,41.1
2018,5,21,18,15,379.5,54.0,1.85,9.6,125.0,42.85,32.96
2018,5,21,18,30,291.0,45.0,1.8,9.1,82.0,34.91,25.25
2018,5,21,18,45,182.0,30.5,1.75,8.65,50.5,23.95,13.32
2018,5,21,19,0,73.0,16.0,1.7,8.2,19.0,14.55,0.0
2018,5,21,19,15,36.5,8.0,1.65,8.1,9.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,22,4,45,9.0,2.5,1.15,7.65,2.5,0.0,0.0
2018,5,22,5,0,18.0,5.0,1.2,7.7,5.0,4.55,0.0
2018,5,22,5,15,108.5,18.5,1.2,7.85,28.5,14.55,0.0
2018,5,22,5,30,199.0,32.0,1.2,8.0,52.0,24.89,15.88
2018,5,22,5,45,277.0,41.0,1.25,8.2,86.0,31.45,22.65
2018,5,22,6,0,355.0,50.0,1.3,8.4,120.0,38.15,29.11
2018,5,22,6,15,205.0,44.5,1.3,8.6,87.5,47.95,29.3
2018,5,22,6,30,55.0,39.0,1.3,8.8,55.0,41.48,28.21
2018,5,22,6,45,27.5,60.5,1.25,9.0,68.5,58.87,44.56
2018,5,22,7,0,0.0,82.0,1.2,9.2,82.0,72.36,57.17
2018,5,22,7,15,0.0,102.5,1.2,9.65,102.5,90.33,72.15
2018,5,22,7,30,0.0,123.0,1.2,10.1,123.0,108.44,86.99
2018,5,22,7,45,1.5,140.5,1.15,10.5,141.5,124.7,100.05
2018,5,22,8,0,3.0,158.0,1.1,10.9,160.0,141.24,113.16
2018,5,22,8,15,8.0,182.5,1.05,11.35,188.0,166.09,132.89
2018,5,22,8,30,13.0,207.0,1.0,11.8,216.0,191.62,152.85
2018,5,22,8,45,22.0,240.0,1.0,12.3,256.0,227.94,181.17
2018,5,22,9,0,31.0,273.0,1.0,12.8,296.0,270.59,213.89
2018,5,22,9,15,46.0,306.5,1.0,13.2,342.0,314.89,247.46
2018,5,22,9,30,61.0,340.0,1.0,13.6,388.0,360.66,281.51
2018,5,22,9,45,80.5,370.5,1.0,14.0,437.0,408.46,316.59
2018,5,22,10,0,100.0,401.0,1.0,14.4,486.0,457.64,351.99
2018,5,22,10,15,277.5,358.0,1.05,14.6,604.5,592.02,453.27
2018,5,22,10,30,455.0,315.0,1.1,14.8,723.0,727.3,550.61
2018,5,22,10,45,661.0,229.5,1.15,15.05,836.0,847.11,635.37
2018,5,22,11,0,867.0,144.0,1.2,15.3,949.0,952.89,703.65
2018,5,22,11,15,895.0,131.0,1.2,15.35,972.0,980.17,719.28
2018,5,22,11,30,923.0,118.0,1.2,15.4,995.0,1004.44,734.0
2018,5,22,11,45,924.0,118.5,1.25,15.45,1000.0,1012.44,739.33
2018,5,22,12,0,925.0,119.0,1.3,15.5,1005.0,1016.76,742.64
2018,5,22,12,15,923.5,120.0,1.3,15.5,1002.5,1015.47,741.78
2018,5,22,12,30,922.0,121.0,1.3,15.5,1000.0,1010.5,738.76
2018,5,22,12,45,918.0,122.0,1.35,15.45,989.5,999.51,733.02
2018,5,22,13,0,914.0,123.0,1.4,15.4,979.0,984.95,725.1
2018,5,22,13,15,910.0,122.5,1.4,15.25,961.0,965.47,713.52
2018,5,22,13,30,906.0,122.0,1.4,15.1,943.0,942.59,699.78
2018,5,22,13,45,901.0,120.0,1.4,15.0,918.0,914.1,682.22
2018,5,22,14,0,896.0,118.0,1.4,14.9,893.0,882.5,662.56
2018,5,22,14,15,888.5,116.5,1.45,14.7,862.0,846.38,640.59
2018,5,22,14,30,881.0,115.0,1.5,14.5,831.0,807.65,616.53
2018,5,22,14,45,871.5,113.0,1.5,14.3,794.0,764.52,588.52
2018,5,22,15,0,862.0,111.0,1.5,14.1,757.0,719.36,558.05
2018,5,22,15,15,849.0,108.5,1.5,14.1,714.5,669.61,521.98
2018,5,22,15,30,836.0,106.0,1.5,14.1,672.0,620.46,485.32
2018,5,22,15,45,819.5,103.0,1.5,13.6,626.0,565.39,444.03
2018,5,22,16,0,803.0,100.0,1.5,13.1,580.0,510.01,401.02
2018,5,22,16,15,780.5,97.0,1.5,12.75,530.5,451.88,354.11
2018,5,22,16,30,758.0,94.0,1.5,12.4,481.0,394.68,306.3
2018,5,22,16,45,728.0,89.5,1.5,12.05,429.5,332.8,253.43
2018,5,22,17,0,698.0,85.0,1.5,11.7,378.0,275.0,202.68
2018,5,22,17,15,655.5,80.0,1.5,11.25,326.0,216.71,151.8
2018,5,22,17,30,613.0,75.0,1.5,10.8,274.0,162.92,106.08
2018,5,22,17,45,523.5,70.5,1.55,10.35,219.5,109.78,66.86
2018,5,22,18,0,434.0,66.0,1.6,9.9,165.0,67.56,43.14
2018,5,22,18,15,253.5,54.0,1.55,9.55,108.5,40.85,31.2
2018,5,22,18,30,73.0,42.0,1.5,9.2,52.0,34.63,25.05
2018,5,22,18,45,39.5,26.0,1.45,8.85,31.0,21.86,11.93
2018,5,22,19,0,6.0,10.0,1.4,8.5,10.0,9.1,0.0
2018,5,22,19,15,3.0,5.0,1.4,8.45,5.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,23,4,45,20.0,4.0,1.0,7.75,4.5,0.0,0.0
2018,5,23,5,0,40.0,8.0,1.0,7.8,9.0,7.28,0.0
2018,5,23,5,15,127.5,22.5,1.0,7.9,34.0,17.76,1.76
2018,5,23,5,30,215.0,37.0,1.0,8.0,59.0,28.84,19.37
2018,5,23,5,45,340.0,47.0,1.05,8.15,104.5,37.67,28.26
2018,5,23,6,0,465.0,57.0,1.1,8.3,150.0,44.57,34.95
2018,5,23,6,15,374.0,73.0,1.05,8.55,161.5,80.83,52.07
2018,5,23,6,30,283.0,89.0,1.0,8.8,173.0,109.08,76.22
2018,5,23,6,45,188.0,123.0,1.0,9.0,183.5,140.2,106.97
2018,5,23,7,0,93.0,157.0,1.0,9.2,194.0,158.27,126.4
2018,5,23,7,15,70.5,172.0,1.05,9.5,202.0,171.64,138.36
2018,5,23,7,30,48.0,187.0,1.1,9.8,210.0,182.22,147.44
2018,5,23,7,45,53.0,210.0,1.1,10.15,238.0,208.68,168.65
2018,5,23,8,0,58.0,233.0,1.1,10.5,266.0,235.83,190.04
2018,5,23,8,15,54.5,249.0,1.1,10.85,282.0,252.85,202.98
2018,5,23,8,30,51.0,265.0,1.1,11.2,298.0,269.44,215.38
2018,5,23,8,45,49.0,279.5,1.15,11.5,313.0,285.17,227.1
2018,5,23,9,0,47.0,294.0,1.2,11.8,328.0,300.63,238.47
2018,5,23,9,15,43.0,296.0,1.2,12.25,328.5,302.74,239.16
2018,5,23,9,30,39.0,298.0,1.2,12.7,329.0,304.28,239.48
2018,5,23,9,45,53.0,312.5,1.2,13.15,356.5,331.4,259.94
2018,5,23,10,0,67.0,327.0,1.2,13.6,384.0,359.4,280.69
2018,5,23,10,15,213.5,288.5,1.2,13.9,478.5,469.14,366.56
2018,5,23,10,30,360.0,250.0,1.2,14.2,573.0,579.36,449.35
2018,5,23,10,45,361.5,278.5,1.2,14.5,609.0,618.39,474.92
2018,5,23,11,0,363.0,307.0,1.2,14.8,645.0,655.83,499.64
2018,5,23,11,15,327.5,317.0,1.2,15.0,625.0,638.79,485.82
2018,5,23,11,30,292.0,327.0,1.2,15.2,605.0,607.62,462.76
2018,5,23,11,45,388.0,304.0,1.2,15.4,675.0,691.95,524.06
2018,5,23,12,0,484.0,281.0,1.2,15.6,745.0,763.44,574.14
2018,5,23,12,15,613.0,237.0,1.2,15.7,823.0,846.77,632.34
2018,5,23,12,30,742.0,193.0,1.2,15.8,901.0,916.79,677.96
2018,5,23,12,45,800.5,163.0,1.2,15.9,919.5,936.6,689.92
2018,5,23,13,0,859.0,133.0,1.2,16.0,938.0,941.86,693.16
2018,5,23,13,15,857.0,132.5,1.2,16.0,923.0,925.2,682.7
2018,5,23,13,30,855.0,132.0,1.2,16.0,908.0,905.28,670.43
2018,5,23,13,45,820.5,139.0,1.25,15.95,867.5,860.74,642.71
2018,5,23,14,0,786.0,146.0,1.3,15.9,827.0,822.47,619.06
2018,5,23,14,15,858.0,118.5,1.3,15.8,837.5,822.69,620.74
2018,5,23,14,30,930.0,91.0,1.3,15.7,848.0,821.81,621.34
2018,5,23,14,45,921.5,89.0,1.3,15.6,810.5,777.65,592.41
2018,5,23,15,0,913.0,87.0,1.3,15.5,773.0,731.23,562.02
2018,5,23,15,15,901.5,85.5,1.3,15.5,730.5,681.33,526.53
2018,5,23,15,30,890.0,84.0,1.3,15.5,688.0,629.93,488.67
2018,5,23,15,45,875.0,82.0,1.3,15.05,641.5,574.84,447.64
2018,5,23,16,0,860.0,80.0,1.3,14.6,595.0,519.14,404.62
2018,5,23,16,15,841.0,77.0,1.35,14.25,545.0,460.33,357.66
2018,5,23,16,30,822.0,74.0,1.4,13.9,495.0,400.84,308.3
2018,5,23,16,45,796.0,71.0,1.4,13.55,443.5,340.3,256.33
2018,5,23,17,0,770.0,68.0,1.4,13.2,392.0,281.59,204.57
2018,5,23,17,15,733.0,64.0,1.45,12.65,339.5,221.66,152.04
2018,5,23,17,30,696.0,60.0,1.5,12.1,287.0,165.49,104.01
2018,5,23,17,45,642.5,55.0,1.55,11.6,236.0,110.83,62.39
2018,5,23,18,0,589.0,50.0,1.6,11.1,185.0,59.45,32.37
2018,5,23,18,15,504.5,43.5,1.6,10.55,139.0,33.8,24.78
2018,5,23,18,30,420.0,37.0,1.6,10.0,93.0,29.64,20.61
2018,5,23,18,45,284.5,27.0,1.6,9.45,58.0,22.1,12.32
2018,5,23,19,0,149.0,17.0,1.6,8.9,23.0,15.46,0.0
2018,5,23,19,15,74.5,8.5,1.6,8.65,11.5,7.73,0.0
2018,5,23,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
