Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,3,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,24,4,45,23.0,4.0,0.85,6.8,4.5,0.0,0.0
2018,5,24,5,0,46.0,8.0,0.8,6.9,9.0,7.28,0.0
2018,5,24,5,15,161.0,21.5,0.8,7.25,36.5,16.97,2.39
2018,5,24,5,30,276.0,35.0,0.8,7.6,64.0,28.7,19.37
2018,5,24,5,45,305.5,37.0,0.8,7.95,85.0,28.58,20.16
2018,5,24,6,0,335.0,39.0,0.8,8.3,106.0,28.87,20.74
2018,5,24,6,15,167.5,29.5,0.75,8.8,63.0,33.59,18.1
2018,5,24,6,30,0.0,20.0,0.7,9.3,20.0,17.59,9.82
2018,5,24,6,45,0.0,35.0,0.65,9.75,35.0,30.84,21.36
2018,5,24,7,0,0.0,50.0,0.6,10.2,50.0,44.13,32.73
2018,5,24,7,15,0.5,73.0,0.55,10.65,73.0,64.71,50.13
2018,5,24,7,30,1.0,96.0,0.5,11.1,96.0,85.24,67.13
2018,5,24,7,45,1.0,104.0,0.5,11.6,104.5,92.44,72.71
2018,5,24,8,0,1.0,112.0,0.5,12.1,113.0,99.67,78.29
2018,5,24,8,15,2.0,132.0,0.5,12.55,133.5,118.08,93.0
2018,5,24,8,30,3.0,152.0,0.5,13.0,154.0,136.7,107.64
2018,5,24,8,45,5.5,171.0,0.55,13.45,175.0,155.58,122.35
2018,5,24,9,0,8.0,190.0,0.6,13.9,196.0,174.78,137.17
2018,5,24,9,15,7.0,182.5,0.6,14.25,188.0,167.87,131.13
2018,5,24,9,30,6.0,175.0,0.6,14.6,180.0,160.81,125.14
2018,5,24,9,45,8.0,193.0,0.65,15.0,200.0,179.06,139.26
2018,5,24,10,0,10.0,211.0,0.7,15.4,220.0,197.5,153.29
2018,5,24,10,15,10.5,210.5,0.75,15.7,220.0,197.98,153.29
2018,5,24,10,30,11.0,210.0,0.8,16.0,220.0,198.42,153.39
2018,5,24,10,45,6.5,161.5,0.85,16.25,167.5,150.65,115.72
2018,5,24,11,0,2.0,113.0,0.9,16.5,115.0,102.86,77.71
2018,5,24,11,15,1.0,107.5,0.95,16.6,108.5,97.05,73.07
2018,5,24,11,30,0.0,102.0,1.0,16.7,102.0,91.2,68.3
2018,5,24,11,45,4.5,144.0,1.1,16.8,148.5,133.52,102.14
2018,5,24,12,0,9.0,186.0,1.2,16.9,195.0,176.1,135.61
2018,5,24,12,15,15.0,237.5,1.3,16.65,252.0,229.03,176.94
2018,5,24,12,30,21.0,289.0,1.4,16.4,309.0,291.2,224.75
2018,5,24,12,45,44.0,349.0,1.5,16.15,390.5,370.22,285.12
2018,5,24,13,0,67.0,409.0,1.6,15.9,472.0,448.74,343.96
2018,5,24,13,15,85.0,412.5,1.65,15.45,491.0,466.85,358.26
2018,5,24,13,30,103.0,416.0,1.7,15.0,510.0,483.81,372.15
2018,5,24,13,45,76.0,394.0,1.8,14.5,462.5,435.52,336.91
2018,5,24,14,0,49.0,372.0,1.9,14.0,415.0,388.47,302.31
2018,5,24,14,15,41.5,350.0,1.85,13.6,385.5,358.87,280.61
2018,5,24,14,30,34.0,328.0,1.8,13.2,356.0,329.77,258.98
2018,5,24,14,45,31.5,304.5,1.8,12.8,329.5,303.55,239.59
2018,5,24,15,0,29.0,281.0,1.8,12.4,303.0,277.62,220.18
2018,5,24,15,15,19.5,235.0,1.8,12.4,249.5,222.51,176.93
2018,5,24,15,30,10.0,189.0,1.8,12.4,196.0,174.19,138.5
2018,5,24,15,45,12.0,184.5,1.75,11.95,192.0,170.48,136.2
2018,5,24,16,0,14.0,180.0,1.7,11.5,188.0,166.5,133.52
2018,5,24,16,15,31.5,175.5,1.65,11.3,192.0,171.01,137.64
2018,5,24,16,30,49.0,171.0,1.6,11.1,196.0,171.15,137.86
2018,5,24,16,45,98.0,159.5,1.5,10.9,203.0,175.39,140.5
2018,5,24,17,0,147.0,148.0,1.4,10.7,210.0,171.41,135.33
2018,5,24,17,15,121.5,125.0,1.4,10.5,171.5,135.51,105.54
2018,5,24,17,30,96.0,102.0,1.4,10.3,133.0,103.0,78.88
2018,5,24,17,45,57.5,91.0,1.35,10.05,108.5,82.94,63.8
2018,5,24,18,0,19.0,80.0,1.3,9.8,84.0,67.04,52.09
2018,5,24,18,15,10.0,60.0,1.25,9.6,62.0,50.83,40.2
2018,5,24,18,30,1.0,40.0,1.2,9.4,40.0,34.48,24.98
2018,5,24,18,45,6.5,25.5,1.2,9.2,25.5,22.23,12.65
2018,5,24,19,0,12.0,11.0,1.2,9.0,11.0,10.01,0.0
2018,5,24,19,15,6.0,5.5,1.15,8.9,5.5,5.0,0.0
2018,5,24,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,0.7,7.85,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,0.7,7.9,2.0,1.82,0.0
2018,5,25,5,15,0.0,9.0,0.7,8.15,9.0,7.9,0.0
2018,5,25,5,30,0.0,16.0,0.7,8.4,16.0,14.07,6.63
2018,5,25,5,45,0.0,27.0,0.7,8.65,27.0,23.78,15.81
2018,5,25,6,0,0.0,38.0,0.7,8.9,38.0,33.51,24.91
2018,5,25,6,15,13.0,53.0,0.7,9.15,57.0,47.29,35.31
2018,5,25,6,30,26.0,68.0,0.7,9.4,76.0,62.76,47.95
2018,5,25,6,45,21.5,87.0,0.7,9.7,94.5,80.14,62.95
2018,5,25,7,0,17.0,106.0,0.7,10.0,113.0,97.05,77.34
2018,5,25,7,15,21.5,140.5,0.75,10.45,150.5,129.47,104.14
2018,5,25,7,30,26.0,175.0,0.8,10.9,188.0,163.73,131.93
2018,5,25,7,45,17.5,166.5,0.8,11.35,175.5,154.07,123.48
2018,5,25,8,0,9.0,158.0,0.8,11.8,163.0,144.01,114.8
2018,5,25,8,15,9.5,173.0,0.8,12.1,179.0,158.36,126.06
2018,5,25,8,30,10.0,188.0,0.8,12.4,195.0,172.8,137.19
2018,5,25,8,45,13.0,186.0,0.85,12.7,195.5,173.67,137.47
2018,5,25,9,0,16.0,184.0,0.9,13.0,196.0,174.74,138.0
2018,5,25,9,15,18.0,204.0,0.95,13.15,218.0,199.29,157.27
2018,5,25,9,30,20.0,224.0,1.0,13.3,240.0,220.61,173.71
2018,5,25,9,45,28.0,280.0,1.0,13.45,303.5,280.62,220.05
2018,5,25,10,0,36.0,336.0,1.0,13.6,367.0,341.81,266.04
2018,5,25,10,15,33.5,329.0,1.05,13.65,358.5,334.96,260.22
2018,5,25,10,30,31.0,322.0,1.1,13.7,350.0,327.73,254.58
2018,5,25,10,45,26.5,319.0,1.15,13.75,343.0,322.16,250.11
2018,5,25,11,0,22.0,316.0,1.2,13.8,336.0,316.2,245.36
2018,5,25,11,15,21.0,290.5,1.25,13.8,310.0,291.68,226.73
2018,5,25,11,30,20.0,265.0,1.3,13.8,284.0,266.95,207.91
2018,5,25,11,45,16.0,243.5,1.3,13.75,259.0,235.39,183.49
2018,5,25,12,0,12.0,222.0,1.3,13.7,234.0,211.89,165.19
2018,5,25,12,15,16.0,268.0,1.3,13.7,283.5,258.03,201.24
2018,5,25,12,30,20.0,314.0,1.3,13.7,333.0,304.28,236.61
2018,5,25,12,45,19.5,309.0,1.3,13.7,327.5,298.84,232.28
2018,5,25,13,0,19.0,304.0,1.3,13.7,322.0,293.3,228.16
2018,5,25,13,15,15.0,258.0,1.3,13.7,272.0,246.67,192.35
2018,5,25,13,30,11.0,212.0,1.3,13.7,222.0,200.47,156.53
2018,5,25,13,45,24.5,189.0,1.3,13.7,210.5,195.98,153.9
2018,5,25,14,0,38.0,166.0,1.3,13.7,199.0,184.9,145.86
2018,5,25,14,15,89.5,201.0,1.25,13.65,275.0,264.9,210.53
2018,5,25,14,30,141.0,236.0,1.2,13.6,351.0,334.17,264.97
2018,5,25,14,45,89.5,210.5,1.2,13.55,282.5,265.52,210.47
2018,5,25,15,0,38.0,185.0,1.2,13.5,214.0,195.26,154.41
2018,5,25,15,15,51.0,171.5,1.2,13.5,208.0,189.22,150.39
2018,5,25,15,30,64.0,158.0,1.2,13.5,202.0,186.29,148.46
2018,5,25,15,45,54.0,173.0,1.15,13.35,208.0,186.21,148.35
2018,5,25,16,0,44.0,188.0,1.1,13.2,214.0,191.04,152.29
2018,5,25,16,15,48.5,192.0,1.1,13.05,218.5,193.21,154.26
2018,5,25,16,30,53.0,196.0,1.1,12.9,223.0,194.38,155.36
2018,5,25,16,45,223.0,167.0,1.1,12.75,264.0,225.59,177.48
2018,5,25,17,0,393.0,138.0,1.1,12.6,305.0,234.02,177.78
2018,5,25,17,15,443.0,113.5,1.05,12.35,278.5,197.34,143.18
2018,5,25,17,30,493.0,89.0,1.0,12.1,252.0,156.43,105.26
2018,5,25,17,45,447.5,77.5,0.95,11.85,206.0,107.33,67.42
2018,5,25,18,0,402.0,66.0,0.9,11.6,160.0,65.46,41.47
2018,5,25,18,15,386.5,53.5,0.85,11.05,126.0,41.96,32.07
2018,5,25,18,30,371.0,41.0,0.8,10.5,92.0,32.97,23.59
2018,5,25,18,45,248.5,29.0,0.75,9.95,57.5,23.74,14.04
2018,5,25,19,0,126.0,17.0,0.7,9.4,23.0,13.46,0.0
2018,5,25,19,15,63.0,8.5,0.75,9.15,11.5,7.73,0.0
2018,5,25,19,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,26,4,45,2.5,2.5,1.2,8.15,2.5,0.0,0.0
2018,5,26,5,0,5.0,5.0,1.2,8.2,5.0,4.55,0.0
2018,5,26,5,15,2.5,12.5,1.25,8.35,12.5,11.0,0.46
2018,5,26,5,30,0.0,20.0,1.3,8.5,20.0,17.6,9.72
2018,5,26,5,45,42.0,35.0,1.3,8.6,43.5,29.77,21.18
2018,5,26,6,0,84.0,50.0,1.3,8.7,67.0,41.8,32.42
2018,5,26,6,15,51.0,69.5,1.3,8.85,80.5,62.69,47.39
2018,5,26,6,30,18.0,89.0,1.3,9.0,94.0,78.74,62.15
2018,5,26,6,45,14.0,83.5,1.3,9.1,88.0,75.88,59.74
2018,5,26,7,0,10.0,78.0,1.3,9.2,82.0,71.36,55.9
2018,5,26,7,15,5.0,83.0,1.25,9.45,85.0,74.92,58.92
2018,5,26,7,30,0.0,88.0,1.2,9.7,88.0,77.88,61.27
2018,5,26,7,45,0.0,101.0,1.2,9.95,101.0,89.38,70.69
2018,5,26,8,0,0.0,114.0,1.2,10.2,114.0,100.95,80.04
2018,5,26,8,15,0.0,114.0,1.15,10.45,114.0,101.06,79.76
2018,5,26,8,30,0.0,114.0,1.1,10.7,114.0,101.15,79.51
2018,5,26,8,45,0.5,124.5,1.1,11.0,125.0,110.9,87.25
2018,5,26,9,0,1.0,135.0,1.1,11.3,136.0,120.73,94.99
2018,5,26,9,15,4.0,158.5,1.05,11.55,162.0,144.1,113.74
2018,5,26,9,30,7.0,182.0,1.0,11.8,188.0,167.83,132.52
2018,5,26,9,45,10.0,213.5,1.0,12.05,222.0,199.15,157.11
2018,5,26,10,0,13.0,245.0,1.0,12.3,256.0,230.85,181.63
2018,5,26,10,15,17.0,275.5,1.0,12.7,290.5,262.84,205.96
2018,5,26,10,30,21.0,306.0,1.0,13.1,325.0,295.17,230.2
2018,5,26,10,45,22.0,318.5,1.0,13.5,338.5,308.4,239.56
2018,5,26,11,0,23.0,331.0,1.0,13.9,352.0,331.32,256.27
2018,5,26,11,15,28.0,359.0,1.0,14.2,385.0,363.81,280.12
2018,5,26,11,30,33.0,387.0,1.0,14.5,418.0,396.4,303.69
2018,5,26,11,45,58.5,422.5,1.05,14.8,478.5,455.93,347.57
2018,5,26,12,0,84.0,458.0,1.1,15.1,539.0,515.52,390.49
2018,5,26,12,15,82.5,457.0,1.15,15.25,536.5,512.98,388.19
2018,5,26,12,30,81.0,456.0,1.2,15.4,534.0,509.9,386.08
2018,5,26,12,45,60.5,425.0,1.25,15.5,483.0,459.04,349.14
2018,5,26,13,0,40.0,394.0,1.3,15.6,432.0,408.44,312.14
2018,5,26,13,15,37.5,379.5,1.4,15.65,414.5,390.81,299.86
2018,5,26,13,30,35.0,365.0,1.5,15.7,397.0,373.12,287.19
2018,5,26,13,45,37.0,364.0,1.55,15.7,397.0,372.23,287.07
2018,5,26,14,0,39.0,363.0,1.6,15.7,397.0,371.01,286.64
2018,5,26,14,15,83.5,333.5,1.65,15.55,403.0,377.05,293.37
2018,5,26,14,30,128.0,304.0,1.7,15.4,409.0,387.99,303.55
2018,5,26,14,45,461.0,215.0,1.7,15.3,567.0,558.84,438.67
2018,5,26,15,0,794.0,126.0,1.7,15.2,725.0,687.78,535.84
2018,5,26,15,15,827.0,113.0,1.7,15.2,706.5,660.41,514.51
2018,5,26,15,30,860.0,100.0,1.7,15.2,688.0,626.18,488.9
2018,5,26,15,45,812.0,107.5,1.75,14.8,632.0,564.4,442.31
2018,5,26,16,0,764.0,115.0,1.8,14.4,576.0,503.67,395.28
2018,5,26,16,15,642.5,133.0,1.8,14.1,498.5,421.2,330.24
2018,5,26,16,30,521.0,151.0,1.8,13.8,421.0,347.93,271.66
2018,5,26,16,45,336.0,138.0,1.8,13.5,305.0,240.82,187.16
2018,5,26,17,0,151.0,125.0,1.8,13.2,189.0,153.1,118.84
2018,5,26,17,15,244.0,101.5,1.8,12.75,189.5,142.82,106.15
2018,5,26,17,30,337.0,78.0,1.8,12.3,190.0,120.6,82.43
2018,5,26,17,45,339.5,77.5,1.8,11.9,173.5,96.78,63.15
2018,5,26,18,0,342.0,77.0,1.8,11.5,157.0,71.91,48.34
2018,5,26,18,15,258.5,57.5,1.75,11.0,109.5,43.36,33.32
2018,5,26,18,30,175.0,38.0,1.7,10.5,62.0,29.03,20.1
2018,5,26,18,45,111.5,27.5,1.7,10.05,40.5,22.38,13.04
2018,5,26,19,0,48.0,17.0,1.7,9.6,19.0,13.93,0.0
2018,5,26,19,15,24.0,8.5,1.65,9.4,9.5,7.73,0.0
2018,5,26,19,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,5,27,4,45,23.0,5.5,0.7,7.9,6.0,0.0,0.0
2018,5,27,5,0,46.0,11.0,0.7,8.1,12.0,10.01,0.0
2018,5,27,5,15,151.5,25.5,0.65,8.55,40.0,20.13,6.18
2018,5,27,5,30,257.0,40.0,0.6,9.0,68.0,31.2,21.59
2018,5,27,5,45,353.0,50.0,0.6,9.45,110.0,38.46,28.91
2018,5,27,6,0,449.0,60.0,0.6,9.9,152.0,46.87,36.86
2018,5,27,6,15,508.0,67.5,0.55,10.45,199.0,84.81,50.81
2018,5,27,6,30,567.0,75.0,0.5,11.0,246.0,132.52,82.63
2018,5,27,6,45,623.0,79.5,0.45,11.6,300.0,184.03,123.23
2018,5,27,7,0,679.0,84.0,0.4,12.2,354.0,241.82,171.55
2018,5,27,7,15,714.5,88.0,0.45,12.85,406.5,298.9,220.7
2018,5,27,7,30,750.0,92.0,0.5,13.5,459.0,361.12,273.13
2018,5,27,7,45,760.5,98.5,0.5,14.2,505.0,415.91,318.42
2018,5,27,8,0,771.0,105.0,0.5,14.9,551.0,470.53,361.77
2018,5,27,8,15,762.5,119.0,0.55,15.45,590.5,521.84,401.46
2018,5,27,8,30,754.0,133.0,0.6,16.0,630.0,570.31,437.53
2018,5,27,8,45,815.5,116.5,0.65,16.55,687.0,631.29,482.05
2018,5,27,9,0,877.0,100.0,0.7,17.1,744.0,692.61,525.58
2018,5,27,9,15,888.5,101.0,0.75,17.5,783.0,739.94,557.64
2018,5,27,9,30,900.0,102.0,0.8,17.9,822.0,785.48,586.56
2018,5,27,9,45,909.5,102.5,0.85,18.3,855.5,826.91,612.4
2018,5,27,10,0,919.0,103.0,0.9,18.7,889.0,865.92,636.4
2018,5,27,10,15,924.5,104.0,0.95,19.0,915.5,899.35,656.85
2018,5,27,10,30,930.0,105.0,1.0,19.3,942.0,929.72,675.28
2018,5,27,10,45,934.0,105.5,1.05,19.6,961.5,955.03,690.46
2018,5,27,11,0,938.0,106.0,1.1,19.9,981.0,976.93,703.54
2018,5,27,11,15,940.5,106.0,1.15,20.1,993.5,993.42,713.55
2018,5,27,11,30,943.0,106.0,1.2,20.3,1006.0,1006.28,721.42
2018,5,27,11,45,943.5,106.5,1.2,20.5,1010.5,1014.02,725.33
2018,5,27,12,0,944.0,107.0,1.2,20.7,1015.0,1018.03,727.08
2018,5,27,12,15,943.0,107.0,1.25,20.8,1012.0,1016.37,726.63
2018,5,27,12,30,942.0,107.0,1.3,20.9,1009.0,1011.0,724.02
2018,5,27,12,45,940.0,106.0,1.35,21.0,998.5,999.99,717.98
2018,5,27,13,0,938.0,105.0,1.4,21.1,988.0,985.3,709.73
2018,5,27,13,15,935.0,104.5,1.4,21.1,971.0,966.57,698.48
2018,5,27,13,30,932.0,104.0,1.4,21.1,954.0,944.32,685.07
2018,5,27,13,45,926.5,103.0,1.4,21.1,929.0,916.0,667.76
2018,5,27,14,0,921.0,102.0,1.4,21.1,904.0,884.52,648.39
2018,5,27,14,15,914.0,100.5,1.45,21.0,873.0,848.34,626.68
2018,5,27,14,30,907.0,99.0,1.5,20.9,842.0,809.45,602.87
2018,5,27,14,45,898.0,98.0,1.5,20.85,805.5,767.05,575.72
2018,5,27,15,0,889.0,97.0,1.5,20.8,769.0,722.49,546.55
2018,5,27,15,15,877.0,95.0,1.5,20.8,727.0,673.09,511.57
2018,5,27,15,30,865.0,93.0,1.5,20.8,685.0,622.29,474.64
2018,5,27,15,45,850.5,90.0,1.45,20.45,639.0,567.99,434.34
2018,5,27,16,0,836.0,87.0,1.4,20.1,593.0,513.08,392.25
2018,5,27,16,15,817.0,84.5,1.4,19.8,544.5,455.76,347.04
2018,5,27,16,30,798.0,82.0,1.4,19.5,496.0,398.86,300.51
2018,5,27,16,45,771.5,78.0,1.35,19.15,444.5,338.75,250.07
2018,5,27,17,0,745.0,74.0,1.3,18.8,393.0,280.56,200.02
2018,5,27,17,15,708.5,70.0,1.25,18.2,341.5,222.39,150.21
2018,5,27,17,30,672.0,66.0,1.2,17.6,290.0,165.21,102.51
2018,5,27,17,45,620.0,60.5,1.15,16.95,240.0,111.52,62.35
2018,5,27,18,0,568.0,55.0,1.1,16.3,190.0,63.91,35.3
2018,5,27,18,15,487.5,48.0,1.0,15.35,144.0,37.29,27.41
2018,5,27,18,30,407.0,41.0,0.9,14.4,98.0,32.87,23.16
2018,5,27,18,45,282.5,30.5,0.8,13.45,63.0,25.02,15.15
2018,5,27,19,0,158.0,20.0,0.7,12.5,28.0,15.87,0.0
2018,5,27,19,15,79.0,10.0,0.7,12.15,14.0,9.1,0.0
2018,5,27,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,5,28,4,45,47.5,6.0,0.7,9.3,7.0,0.0,0.0
2018,5,28,5,0,95.0,12.0,0.7,9.4,14.0,10.91,0.0
2018,5,28,5,15,231.0,22.5,0.65,10.0,44.0,18.62,5.74
2018,5,28,5,30,367.0,33.0,0.6,10.6,74.0,26.75,17.62
2018,5,28,5,45,460.0,40.5,0.55,11.15,118.0,31.85,22.85
2018,5,28,6,0,553.0,48.0,0.5,11.7,162.0,36.87,27.65
2018,5,28,6,15,612.0,53.5,0.5,12.45,212.0,78.75,41.91
2018,5,28,6,30,671.0,59.0,0.5,13.2,262.0,133.61,78.29
2018,5,28,6,45,712.0,62.5,0.45,13.95,314.0,187.22,120.95
2018,5,28,7,0,753.0,66.0,0.4,14.7,366.0,245.21,170.01
2018,5,28,7,15,781.5,68.5,0.4,15.65,417.5,302.57,219.29
2018,5,28,7,30,810.0,71.0,0.4,16.6,469.0,362.22,269.29
2018,5,28,7,45,831.5,73.5,0.4,17.55,519.5,421.98,317.71
2018,5,28,8,0,853.0,76.0,0.4,18.5,570.0,481.06,363.61
2018,5,28,8,15,869.0,78.5,0.45,19.2,617.5,537.8,406.7
2018,5,28,8,30,885.0,81.0,0.5,19.9,665.0,594.21,447.92
2018,5,28,8,45,897.5,82.5,0.55,20.65,709.0,646.83,484.95
2018,5,28,9,0,910.0,84.0,0.6,21.4,753.0,698.2,519.89
2018,5,28,9,15,916.5,87.0,0.6,22.05,790.5,745.26,549.43
2018,5,28,9,30,923.0,90.0,0.6,22.7,828.0,790.06,575.82
2018,5,28,9,45,926.5,93.0,0.65,23.35,860.0,830.01,599.43
2018,5,28,10,0,930.0,96.0,0.7,24.0,892.0,867.07,620.96
2018,5,28,10,15,935.5,97.5,0.75,24.3,919.0,901.32,641.39
2018,5,28,10,30,941.0,99.0,0.8,24.6,946.0,932.47,659.8
2018,5,28,10,45,945.0,99.0,0.85,24.95,965.5,957.55,674.29
2018,5,28,11,0,949.0,99.0,0.9,25.3,985.0,979.18,686.73
2018,5,28,11,15,951.5,99.5,0.95,25.4,998.0,996.34,697.19
2018,5,28,11,30,954.0,100.0,1.0,25.5,1011.0,1009.83,705.54
2018,5,28,11,45,955.0,100.0,1.05,25.6,1016.0,1017.67,710.6
2018,5,28,12,0,956.0,100.0,1.1,25.7,1021.0,1021.74,713.54
2018,5,28,12,15,955.5,100.0,1.15,25.7,1018.5,1020.59,713.73
2018,5,28,12,30,955.0,100.0,1.2,25.7,1016.0,1015.67,711.76
2018,5,28,12,45,952.5,100.5,1.25,25.7,1006.0,1005.56,706.74
2018,5,28,13,0,950.0,101.0,1.3,25.7,996.0,991.76,699.54
2018,5,28,13,15,946.5,100.5,1.3,25.65,978.5,972.42,688.3
2018,5,28,13,30,943.0,100.0,1.3,25.6,961.0,949.54,674.95
2018,5,28,13,45,938.5,99.0,1.35,25.5,936.5,921.88,659.44
2018,5,28,14,0,934.0,98.0,1.4,25.4,912.0,890.97,641.75
2018,5,28,14,15,927.0,97.0,1.4,25.3,881.0,854.94,619.94
2018,5,28,14,30,920.0,96.0,1.4,25.2,850.0,816.15,596.17
2018,5,28,14,45,911.0,94.5,1.4,25.1,813.0,772.84,569.12
2018,5,28,15,0,902.0,93.0,1.4,25.0,776.0,727.34,540.21
2018,5,28,15,15,890.5,91.0,1.4,25.0,734.0,677.77,505.83
2018,5,28,15,30,879.0,89.0,1.4,25.0,692.0,626.73,469.45
2018,5,28,15,45,863.5,87.0,1.35,24.65,645.5,572.24,429.75
2018,5,28,16,0,848.0,85.0,1.3,24.3,599.0,517.2,388.32
2018,5,28,16,15,828.5,82.0,1.3,23.9,549.5,458.53,343.11
2018,5,28,16,30,809.0,79.0,1.3,23.5,500.0,400.41,296.61
2018,5,28,16,45,783.0,76.0,1.3,23.15,449.0,340.87,247.5
2018,5,28,17,0,757.0,73.0,1.3,22.8,398.0,283.17,198.61
2018,5,28,17,15,722.0,69.0,1.2,22.0,346.5,224.66,149.26
2018,5,28,17,30,687.0,65.0,1.1,21.2,295.0,169.67,103.96
2018,5,28,17,45,635.0,59.5,1.05,20.4,244.0,112.44,61.55
2018,5,28,18,0,583.0,54.0,1.0,19.6,193.0,63.94,34.32
2018,5,28,18,15,504.0,47.0,0.9,18.55,147.0,36.42,26.27
2018,5,28,18,30,425.0,40.0,0.8,17.5,101.0,31.93,22.05
2018,5,28,18,45,300.0,30.0,0.7,16.4,65.0,24.49,14.61
2018,5,28,19,0,175.0,20.0,0.6,15.3,29.0,16.78,0.0
2018,5,28,19,15,87.5,10.0,0.65,14.95,14.5,9.1,0.0
2018,5,28,19,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,29,4,45,41.0,6.0,0.7,10.0,7.0,0.0,0.0
2018,5,29,5,0,82.0,12.0,0.7,10.2,14.0,10.91,0.0
2018,5,29,5,15,210.0,24.0,0.75,10.75,44.0,19.98,6.99
2018,5,29,5,30,338.0,36.0,0.8,11.3,74.0,29.43,19.9
2018,5,29,5,45,430.0,44.0,0.8,11.85,117.0,34.8,25.39
2018,5,29,6,0,522.0,52.0,0.8,12.4,160.0,40.07,30.42
2018,5,29,6,15,582.5,57.0,0.75,13.05,209.0,79.57,43.57
2018,5,29,6,30,643.0,62.0,0.7,13.7,258.0,129.63,76.11
2018,5,29,6,45,684.5,66.5,0.7,14.4,309.5,185.37,120.61
2018,5,29,7,0,726.0,71.0,0.7,15.1,361.0,242.73,169.21
2018,5,29,7,15,755.0,75.0,0.7,15.75,412.5,300.04,218.75
2018,5,29,7,30,784.0,79.0,0.7,16.4,464.0,359.77,269.28
2018,5,29,7,45,806.5,81.5,0.7,17.05,514.0,417.46,316.83
2018,5,29,8,0,829.0,84.0,0.7,17.7,564.0,476.18,363.35
2018,5,29,8,15,845.5,86.5,0.7,18.4,611.5,532.33,406.09
2018,5,29,8,30,862.0,89.0,0.7,19.1,659.0,587.84,446.65
2018,5,29,8,45,875.0,91.0,0.7,19.75,702.5,640.15,483.48
2018,5,29,9,0,888.0,93.0,0.7,20.4,746.0,691.31,518.18
2018,5,29,9,15,900.5,93.0,0.75,20.95,785.0,738.76,549.6
2018,5,29,9,30,913.0,93.0,0.8,21.5,824.0,784.47,577.93
2018,5,29,9,45,923.5,92.5,0.85,22.0,858.0,826.11,603.31
2018,5,29,10,0,934.0,92.0,0.9,22.5,892.0,865.38,626.89
2018,5,29,10,15,939.5,92.5,0.95,22.85,918.5,898.75,646.86
2018,5,29,10,30,945.0,93.0,1.0,23.2,945.0,929.02,664.82
2018,5,29,10,45,948.5,94.5,1.05,23.55,965.0,955.22,680.18
2018,5,29,11,0,952.0,96.0,1.1,23.9,985.0,977.94,693.41
2018,5,29,11,15,953.5,96.5,1.1,24.1,997.0,994.23,702.22
2018,5,29,11,30,955.0,97.0,1.1,24.3,1009.0,1006.81,708.89
2018,5,29,11,45,955.0,97.5,1.15,24.5,1013.5,1014.22,713.42
2018,5,29,12,0,955.0,98.0,1.2,24.7,1018.0,1017.85,715.8
2018,5,29,12,15,952.5,99.0,1.25,24.7,1015.0,1015.79,715.38
2018,5,29,12,30,950.0,100.0,1.3,24.7,1012.0,1009.99,712.81
2018,5,29,12,45,946.0,101.5,1.35,24.65,1001.5,999.53,707.62
2018,5,29,13,0,942.0,103.0,1.4,24.6,991.0,985.44,700.25
2018,5,29,13,15,938.0,103.0,1.45,24.4,973.5,966.31,690.17
2018,5,29,13,30,934.0,103.0,1.5,24.2,956.0,943.71,677.89
2018,5,29,13,45,928.5,102.0,1.55,24.0,931.5,915.46,661.93
2018,5,29,14,0,923.0,101.0,1.6,23.8,907.0,884.05,643.8
2018,5,29,14,15,916.5,100.0,1.6,23.45,876.5,848.84,622.78
2018,5,29,14,30,910.0,99.0,1.6,23.1,846.0,810.86,599.72
2018,5,29,14,45,900.5,97.5,1.65,22.75,809.0,767.63,573.26
2018,5,29,15,0,891.0,96.0,1.7,22.4,772.0,722.28,544.68
2018,5,29,15,15,879.0,94.5,1.7,22.4,730.5,673.41,510.08
2018,5,29,15,30,867.0,93.0,1.7,22.4,689.0,623.14,473.53
2018,5,29,15,45,852.5,90.0,1.7,21.4,643.0,568.88,434.7
2018,5,29,16,0,838.0,87.0,1.7,20.4,597.0,514.01,393.78
2018,5,29,16,15,818.5,85.0,1.65,19.65,548.5,456.92,348.95
2018,5,29,16,30,799.0,83.0,1.6,18.9,500.0,400.34,302.83
2018,5,29,16,45,773.5,79.0,1.6,18.2,449.0,340.62,252.88
2018,5,29,17,0,748.0,75.0,1.6,17.5,398.0,282.7,203.04
2018,5,29,17,15,712.0,71.0,1.6,16.6,346.5,224.53,153.05
2018,5,29,17,30,676.0,67.0,1.6,15.7,295.0,167.26,104.95
2018,5,29,17,45,623.5,62.0,1.6,14.85,245.0,113.74,64.56
2018,5,29,18,0,571.0,57.0,1.6,14.0,195.0,66.34,37.32
2018,5,29,18,15,489.5,50.0,1.65,13.25,148.5,38.86,29.07
2018,5,29,18,30,408.0,43.0,1.7,12.5,102.0,34.51,24.83
2018,5,29,18,45,282.0,32.5,1.75,11.8,66.0,26.73,16.91
2018,5,29,19,0,156.0,22.0,1.8,11.1,30.0,17.44,0.0
2018,5,29,19,15,78.0,11.0,1.75,10.75,15.0,10.01,0.0
2018,5,29,19,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,30,4,45,6.5,5.0,1.65,7.75,5.0,0.0,0.0
2018,5,30,5,0,13.0,10.0,1.7,7.8,10.0,9.1,0.0
2018,5,30,5,15,57.5,23.5,1.75,8.0,29.5,19.07,6.89
2018,5,30,5,30,102.0,37.0,1.8,8.2,49.0,29.64,20.36
2018,5,30,5,45,130.5,52.0,1.85,8.35,74.5,41.02,31.33
2018,5,30,6,0,159.0,67.0,1.9,8.5,100.0,52.09,41.76
2018,5,30,6,15,188.5,83.0,1.9,8.8,133.0,77.78,55.92
2018,5,30,6,30,218.0,99.0,1.9,9.1,166.0,108.6,78.77
2018,5,30,6,45,181.5,128.5,1.9,9.35,191.0,142.48,109.15
2018,5,30,7,0,145.0,158.0,1.9,9.6,216.0,171.28,135.45
2018,5,30,7,15,145.5,183.5,1.9,9.85,248.5,204.0,163.25
2018,5,30,7,30,146.0,209.0,1.9,10.1,281.0,236.96,190.77
2018,5,30,7,45,192.0,230.0,1.9,10.4,335.0,285.12,229.57
2018,5,30,8,0,238.0,251.0,1.9,10.7,389.0,338.23,271.97
2018,5,30,8,15,238.0,270.5,1.9,11.05,418.0,374.45,300.36
2018,5,30,8,30,238.0,290.0,1.9,11.4,447.0,407.07,325.38
2018,5,30,8,45,333.5,289.5,1.9,11.75,526.0,480.41,382.28
2018,5,30,9,0,429.0,289.0,1.9,12.1,605.0,567.56,448.09
2018,5,30,9,15,388.5,311.5,1.9,12.35,609.0,574.53,451.57
2018,5,30,9,30,348.0,334.0,1.9,12.6,613.0,583.06,456.37
2018,5,30,9,45,431.0,321.0,1.9,12.85,680.5,659.02,512.58
2018,5,30,10,0,514.0,308.0,1.9,13.1,748.0,732.36,565.29
2018,5,30,10,15,687.5,230.0,1.9,13.4,838.0,826.54,634.02
2018,5,30,10,30,861.0,152.0,1.9,13.7,928.0,918.8,695.9
2018,5,30,10,45,799.5,198.0,1.9,14.0,931.0,927.52,699.32
2018,5,30,11,0,738.0,244.0,1.9,14.3,934.0,937.69,704.75
2018,5,30,11,15,702.5,266.5,1.9,14.5,930.5,938.02,703.27
2018,5,30,11,30,667.0,289.0,1.9,14.7,927.0,934.11,698.91
2018,5,30,11,45,791.0,212.5,1.85,14.85,972.5,976.84,727.68
2018,5,30,12,0,915.0,136.0,1.8,15.0,1018.0,1014.74,750.82
2018,5,30,12,15,921.5,131.5,1.85,15.05,1018.0,1016.2,751.88
2018,5,30,12,30,928.0,127.0,1.9,15.1,1018.0,1013.99,751.09
2018,5,30,12,45,925.5,126.5,1.95,15.15,1007.5,1003.28,744.87
2018,5,30,13,0,923.0,126.0,2.0,15.2,997.0,988.98,736.44
2018,5,30,13,15,920.0,125.0,2.05,15.05,980.0,970.22,725.66
2018,5,30,13,30,917.0,124.0,2.1,14.9,963.0,948.0,712.59
2018,5,30,13,45,913.0,122.5,2.15,14.8,939.0,921.07,696.17
2018,5,30,14,0,909.0,121.0,2.2,14.7,915.0,890.95,677.49
2018,5,30,14,15,902.5,118.5,2.2,14.45,884.0,854.81,654.42
2018,5,30,14,30,896.0,116.0,2.2,14.2,853.0,815.94,629.27
2018,5,30,14,45,886.5,114.5,2.25,14.0,816.0,773.26,601.4
2018,5,30,15,0,877.0,113.0,2.3,13.8,779.0,728.5,570.8
2018,5,30,15,15,864.5,110.5,2.3,13.8,737.0,678.98,534.18
2018,5,30,15,30,852.0,108.0,2.3,13.8,695.0,629.83,496.85
2018,5,30,15,45,836.5,105.5,2.3,13.3,649.0,575.57,455.48
2018,5,30,16,0,821.0,103.0,2.3,12.8,603.0,520.83,412.31
2018,5,30,16,15,800.0,100.0,2.35,12.4,554.0,462.93,365.16
2018,5,30,16,30,779.0,97.0,2.4,12.0,505.0,405.73,316.9
2018,5,30,16,45,749.0,93.5,2.4,11.65,453.0,346.0,265.14
2018,5,30,17,0,719.0,90.0,2.4,11.3,401.0,286.17,212.3
2018,5,30,17,15,675.5,86.0,2.4,10.8,348.5,227.6,160.85
2018,5,30,17,30,632.0,82.0,2.4,10.3,296.0,173.57,114.63
2018,5,30,17,45,569.5,76.0,2.4,9.8,244.5,120.71,74.15
2018,5,30,18,0,507.0,70.0,2.4,9.3,193.0,75.36,47.26
2018,5,30,18,15,415.5,61.5,2.35,8.95,147.0,48.74,38.52
2018,5,30,18,30,324.0,53.0,2.3,8.6,101.0,40.89,30.96
2018,5,30,18,45,207.0,38.5,2.25,8.2,65.0,30.08,20.17
2018,5,30,19,0,90.0,24.0,2.2,7.8,29.0,19.31,0.0
2018,5,30,19,15,45.0,12.0,2.2,7.75,14.5,10.91,0.0
2018,5,30,19,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,31,4,45,0.5,3.5,1.5,7.95,3.5,0.0,0.0
2018,5,31,5,0,1.0,7.0,1.5,7.9,7.0,6.37,0.0
2018,5,31,5,15,5.0,20.5,1.5,8.05,21.0,17.92,6.43
2018,5,31,5,30,9.0,34.0,1.5,8.2,35.0,29.42,20.21
2018,5,31,5,45,46.0,53.0,1.55,8.35,62.0,44.37,34.36
2018,5,31,6,0,83.0,72.0,1.6,8.5,89.0,57.55,46.71
2018,5,31,6,15,55.0,71.0,1.6,8.75,83.5,62.65,47.28
2018,5,31,6,30,27.0,70.0,1.6,9.0,78.0,64.43,49.39
2018,5,31,6,45,13.5,57.5,1.65,9.3,61.5,53.6,40.49
2018,5,31,7,0,0.0,45.0,1.7,9.6,45.0,39.7,28.89
2018,5,31,7,15,0.0,66.5,1.7,9.95,66.5,58.78,45.15
2018,5,31,7,30,0.0,88.0,1.7,10.3,88.0,77.88,61.14
2018,5,31,7,45,6.5,130.5,1.7,10.65,134.5,117.91,94.38
2018,5,31,8,0,13.0,173.0,1.7,11.0,181.0,158.9,127.8
2018,5,31,8,15,18.0,205.5,1.7,11.3,217.0,191.31,153.68
2018,5,31,8,30,23.0,238.0,1.7,11.6,253.0,224.48,179.81
2018,5,31,8,45,40.5,271.0,1.75,11.95,300.0,270.73,216.16
2018,5,31,9,0,58.0,304.0,1.8,12.3,347.0,315.66,250.89
2018,5,31,9,15,75.5,330.0,1.8,12.5,389.0,355.86,281.57
2018,5,31,9,30,93.0,356.0,1.8,12.7,431.0,397.5,312.98
2018,5,31,9,45,108.5,383.0,1.85,12.95,473.5,447.54,350.22
2018,5,31,10,0,124.0,410.0,1.9,13.2,516.0,491.26,382.2
2018,5,31,10,15,163.5,427.0,1.95,13.3,571.5,546.6,423.35
2018,5,31,10,30,203.0,444.0,2.0,13.4,627.0,603.57,465.03
2018,5,31,10,45,326.5,398.5,2.05,13.5,700.5,686.8,527.8
2018,5,31,11,0,450.0,353.0,2.1,13.6,774.0,773.97,591.82
2018,5,31,11,15,687.0,239.0,2.15,13.65,891.5,896.45,682.41
2018,5,31,11,30,924.0,125.0,2.2,13.7,1009.0,1002.36,752.59
2018,5,31,11,45,935.5,119.5,2.25,13.75,1018.5,1014.85,759.92
2018,5,31,12,0,947.0,114.0,2.3,13.8,1028.0,1023.75,766.03
2018,5,31,12,15,942.5,117.0,2.3,13.75,1024.5,1021.75,764.76
2018,5,31,12,30,938.0,120.0,2.3,13.7,1021.0,1016.06,761.28
2018,5,31,12,45,931.5,122.5,2.3,13.65,1010.0,1004.37,753.96
2018,5,31,13,0,925.0,125.0,2.3,13.6,999.0,989.16,744.43
2018,5,31,13,15,922.5,124.0,2.3,13.6,982.0,970.87,732.8
2018,5,31,13,30,920.0,123.0,2.3,13.6,965.0,949.11,718.89
2018,5,31,13,45,915.5,121.5,2.25,13.55,941.0,921.73,700.83
2018,5,31,14,0,911.0,120.0,2.2,13.5,917.0,891.19,680.63
2018,5,31,14,15,905.0,118.0,2.15,13.4,886.5,855.92,657.25
2018,5,31,14,30,899.0,116.0,2.1,13.3,856.0,817.9,631.85
2018,5,31,14,45,891.0,114.0,2.1,13.2,820.0,775.82,603.79
2018,5,31,15,0,883.0,112.0,2.1,13.1,784.0,731.51,573.07
2018,5,31,15,15,870.0,110.0,2.1,13.1,741.5,681.94,536.49
2018,5,31,15,30,857.0,108.0,2.1,13.1,699.0,632.76,499.2
2018,5,31,15,45,841.5,104.5,2.1,12.75,652.5,577.34,456.82
2018,5,31,16,0,826.0,101.0,2.1,12.4,606.0,521.46,412.66
2018,5,31,16,15,804.0,98.5,2.1,12.1,556.5,463.39,365.19
2018,5,31,16,30,782.0,96.0,2.1,11.8,507.0,406.12,316.77
2018,5,31,16,45,752.5,92.5,2.1,11.5,455.0,346.45,265.14
2018,5,31,17,0,723.0,89.0,2.1,11.2,403.0,286.62,212.35
2018,5,31,17,15,683.5,84.5,2.1,10.85,351.0,228.31,160.95
2018,5,31,17,30,644.0,80.0,2.1,10.5,299.0,174.05,114.34
2018,5,31,17,45,586.5,74.0,2.05,10.1,248.0,121.0,73.49
2018,5,31,18,0,529.0,68.0,2.0,9.7,197.0,74.79,45.97
2018,5,31,18,15,442.5,59.5,1.9,9.35,150.5,46.9,36.82
2018,5,31,18,30,356.0,51.0,1.8,9.0,104.0,39.39,29.61
2018,5,31,18,45,236.5,37.5,1.7,8.65,67.5,29.31,19.58
2018,5,31,19,0,117.0,24.0,1.6,8.3,31.0,18.98,1.25
2018,5,31,19,15,58.5,12.0,1.6,8.2,15.5,10.91,0.0
2018,5,31,19,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,4,45,34.0,6.5,1.05,7.7,7.5,0.0,0.0
2018,6,1,5,0,68.0,13.0,1.1,7.8,15.0,11.82,0.0
2018,6,1,5,15,187.5,27.0,1.1,8.05,45.5,21.3,9.02
2018,6,1,5,30,307.0,41.0,1.1,8.3,76.0,32.0,22.51
2018,6,1,5,45,402.5,49.5,1.1,8.55,119.5,39.54,30.03
2018,6,1,6,0,498.0,58.0,1.1,8.8,163.0,45.02,35.36
2018,6,1,6,15,561.5,64.0,1.05,9.25,212.5,83.13,48.34
2018,6,1,6,30,625.0,70.0,1.0,9.7,262.0,132.98,81.08
2018,6,1,6,45,670.0,74.5,0.95,10.2,314.0,185.61,123.4
2018,6,1,7,0,715.0,79.0,0.9,10.7,366.0,243.12,172.77
2018,6,1,7,15,747.0,82.0,0.85,11.3,418.0,302.2,224.37
2018,6,1,7,30,779.0,85.0,0.8,11.9,470.0,361.49,275.23
2018,6,1,7,45,804.0,87.5,0.75,12.55,521.0,419.84,323.85
2018,6,1,8,0,829.0,90.0,0.7,13.2,572.0,479.5,371.51
2018,6,1,8,15,847.5,92.0,0.7,14.0,620.0,536.06,415.09
2018,6,1,8,30,866.0,94.0,0.7,14.8,668.0,592.25,456.62
2018,6,1,8,45,880.0,95.5,0.7,15.65,712.0,644.82,493.86
2018,6,1,9,0,894.0,97.0,0.7,16.5,756.0,696.33,528.94
2018,6,1,9,15,907.5,97.0,0.75,17.15,796.0,744.69,561.45
2018,6,1,9,30,921.0,97.0,0.8,17.8,836.0,791.38,590.57
2018,6,1,9,45,933.0,95.5,0.8,18.45,870.5,833.49,615.42
2018,6,1,10,0,945.0,94.0,0.8,19.1,905.0,873.29,638.36
2018,6,1,10,15,950.5,95.0,0.8,19.55,932.0,907.48,657.85
2018,6,1,10,30,956.0,96.0,0.8,20.0,959.0,938.54,675.21
2018,6,1,10,45,960.5,96.5,0.85,20.5,979.5,964.92,690.38
2018,6,1,11,0,965.0,97.0,0.9,21.0,1000.0,987.84,703.41
2018,6,1,11,15,967.5,97.5,0.95,21.25,1013.0,1005.31,713.79
2018,6,1,11,30,970.0,98.0,1.0,21.5,1026.0,1019.06,722.01
2018,6,1,11,45,970.5,97.5,1.05,21.8,1030.5,1026.15,726.13
2018,6,1,12,0,971.0,97.0,1.1,22.1,1035.0,1029.44,728.09
2018,6,1,12,15,969.0,98.5,1.15,22.25,1032.5,1028.46,727.98
2018,6,1,12,30,967.0,100.0,1.2,22.4,1030.0,1023.67,725.67
2018,6,1,12,45,963.0,101.0,1.25,22.5,1019.0,1012.73,719.81
2018,6,1,13,0,959.0,102.0,1.3,22.6,1008.0,998.09,711.76
2018,6,1,13,15,955.5,101.5,1.35,22.6,990.5,978.82,701.13
2018,6,1,13,30,952.0,101.0,1.4,22.6,973.0,956.0,688.26
2018,6,1,13,45,947.0,100.0,1.4,22.6,948.5,927.94,671.29
2018,6,1,14,0,942.0,99.0,1.4,22.6,924.0,896.63,652.22
2018,6,1,14,15,935.5,97.5,1.45,22.45,893.0,860.53,630.91
2018,6,1,14,30,929.0,96.0,1.5,22.3,862.0,821.62,607.45
2018,6,1,14,45,920.0,95.0,1.55,22.2,825.0,778.73,580.84
2018,6,1,15,0,911.0,94.0,1.6,22.1,788.0,733.63,552.18
2018,6,1,15,15,899.5,92.0,1.6,22.1,746.0,683.94,517.17
2018,6,1,15,30,888.0,90.0,1.6,22.1,704.0,632.75,480.13
2018,6,1,15,45,873.5,87.5,1.65,21.6,657.5,578.16,440.62
2018,6,1,16,0,859.0,85.0,1.7,21.1,611.0,522.89,399.03
2018,6,1,16,15,840.0,82.0,1.7,20.65,561.5,464.71,353.34
2018,6,1,16,30,821.0,79.0,1.7,20.2,512.0,405.73,305.36
2018,6,1,16,45,795.5,76.0,1.7,19.75,460.5,345.9,255.21
2018,6,1,17,0,770.0,73.0,1.7,19.3,409.0,287.81,205.19
2018,6,1,17,15,735.0,69.0,1.7,18.6,357.0,228.71,154.49
2018,6,1,17,30,700.0,65.0,1.7,17.9,305.0,173.07,107.82
2018,6,1,17,45,650.0,60.0,1.65,17.2,254.0,115.77,64.39
2018,6,1,18,0,600.0,55.0,1.6,16.5,203.0,66.91,36.15
2018,6,1,18,15,524.5,48.5,1.5,15.6,156.5,37.48,27.6
2018,6,1,18,30,449.0,42.0,1.4,14.7,110.0,33.46,23.75
2018,6,1,18,45,325.0,32.0,1.3,13.85,72.0,26.07,16.47
2018,6,1,19,0,201.0,22.0,1.2,13.0,34.0,18.41,2.13
2018,6,1,19,15,100.5,11.0,1.15,12.5,17.0,10.01,0.0
2018,6,1,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,6,2,4,45,51.0,6.5,0.4,9.75,8.0,0.0,0.0
2018,6,2,5,0,102.0,13.0,0.4,9.9,16.0,11.82,0.0
2018,6,2,5,15,238.0,24.5,0.35,10.45,47.5,20.31,8.49
2018,6,2,5,30,374.0,36.0,0.3,11.0,79.0,29.31,19.99
2018,6,2,5,45,464.5,43.5,0.3,11.55,123.5,34.3,25.07
2018,6,2,6,0,555.0,51.0,0.3,12.1,168.0,39.21,29.75
2018,6,2,6,15,613.5,55.5,0.25,12.9,217.5,78.49,42.16
2018,6,2,6,30,672.0,60.0,0.2,13.7,267.0,132.27,76.95
2018,6,2,6,45,712.0,64.0,0.15,14.5,319.0,185.89,119.0
2018,6,2,7,0,752.0,68.0,0.1,15.3,371.0,243.78,167.36
2018,6,2,7,15,780.5,71.5,0.15,16.35,423.0,301.74,216.62
2018,6,2,7,30,809.0,75.0,0.2,17.4,475.0,362.01,266.71
2018,6,2,7,45,830.0,77.5,0.25,18.5,525.0,421.34,314.51
2018,6,2,8,0,851.0,80.0,0.3,19.6,575.0,479.9,359.85
2018,6,2,8,15,867.0,82.0,0.4,20.55,622.5,535.86,402.22
2018,6,2,8,30,883.0,84.0,0.5,21.5,670.0,591.5,442.83
2018,6,2,8,45,895.5,86.0,0.55,22.5,714.0,644.35,479.39
2018,6,2,9,0,908.0,88.0,0.6,23.5,758.0,695.98,513.8
2018,6,2,9,15,915.5,91.0,0.65,24.1,796.5,743.55,544.65
2018,6,2,9,30,923.0,94.0,0.7,24.7,835.0,788.96,572.17
2018,6,2,9,45,928.0,96.5,0.75,25.3,867.5,829.54,596.18
2018,6,2,10,0,933.0,99.0,0.8,25.9,900.0,867.35,618.19
2018,6,2,10,15,938.5,100.0,0.8,26.3,927.0,901.17,637.12
2018,6,2,10,30,944.0,101.0,0.8,26.7,954.0,931.91,653.98
2018,6,2,10,45,947.0,102.5,0.85,27.15,974.0,957.65,668.49
2018,6,2,11,0,950.0,104.0,0.9,27.6,994.0,979.9,680.91
2018,6,2,11,15,952.5,104.5,0.95,27.85,1006.5,997.15,690.9
2018,6,2,11,30,955.0,105.0,1.0,28.1,1019.0,1010.74,698.81
2018,6,2,11,45,955.5,105.0,1.0,28.35,1024.0,1018.24,702.23
2018,6,2,12,0,956.0,105.0,1.0,28.6,1029.0,1021.99,703.58
2018,6,2,12,15,956.5,104.0,1.05,28.7,1026.5,1021.02,703.64
2018,6,2,12,30,957.0,103.0,1.1,28.8,1024.0,1016.29,701.58
2018,6,2,12,45,956.5,102.0,1.1,28.9,1014.5,1006.85,695.91
2018,6,2,13,0,956.0,101.0,1.1,29.0,1005.0,993.66,688.13
2018,6,2,13,15,952.5,100.5,1.15,28.95,987.5,974.51,678.1
2018,6,2,13,30,949.0,100.0,1.2,28.9,970.0,951.81,665.92
2018,6,2,13,45,944.0,99.5,1.25,28.85,946.0,924.37,650.73
2018,6,2,14,0,939.0,99.0,1.3,28.8,922.0,893.69,633.42
2018,6,2,14,15,932.0,98.0,1.3,28.6,891.0,857.84,612.36
2018,6,2,14,30,925.0,97.0,1.3,28.4,860.0,819.21,589.34
2018,6,2,14,45,916.0,95.5,1.35,28.2,823.0,776.05,563.62
2018,6,2,15,0,907.0,94.0,1.4,28.0,786.0,730.69,535.86
2018,6,2,15,15,895.5,92.0,1.4,28.0,744.0,681.24,501.99
2018,6,2,15,30,884.0,90.0,1.4,28.0,702.0,630.3,466.15
2018,6,2,15,45,869.0,88.0,1.45,27.3,656.0,576.17,428.43
2018,6,2,16,0,854.0,86.0,1.5,26.6,610.0,521.42,388.64
2018,6,2,16,15,835.0,83.0,1.45,26.05,560.5,463.56,344.28
2018,6,2,16,30,816.0,80.0,1.4,25.5,511.0,404.9,297.75
2018,6,2,16,45,790.5,77.0,1.4,24.95,460.0,345.4,249.24
2018,6,2,17,0,765.0,74.0,1.4,24.4,409.0,287.63,200.79
2018,6,2,17,15,730.5,70.0,1.35,23.45,357.0,228.96,151.7
2018,6,2,17,30,696.0,66.0,1.3,22.5,305.0,173.7,106.39
2018,6,2,17,45,646.5,61.0,1.2,21.55,254.5,116.66,64.0
2018,6,2,18,0,597.0,56.0,1.1,20.6,204.0,68.03,36.31
2018,6,2,18,15,521.0,49.0,1.0,19.45,157.0,37.83,27.45
2018,6,2,18,30,445.0,42.0,0.9,18.3,110.0,33.38,23.33
2018,6,2,18,45,322.5,32.5,0.8,17.1,72.5,26.45,16.61
2018,6,2,19,0,200.0,23.0,0.7,15.9,35.0,19.31,3.49
2018,6,2,19,15,100.0,11.5,0.7,15.5,17.5,10.46,0.0
2018,6,2,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
