Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,1,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,3,4,45,53.5,6.5,0.65,10.05,8.0,0.0,0.0
2018,6,3,5,0,107.0,13.0,0.6,10.3,16.0,11.82,0.0
2018,6,3,5,15,246.5,24.5,0.6,10.9,48.5,20.29,8.63
2018,6,3,5,30,386.0,36.0,0.6,11.5,81.0,29.3,19.92
2018,6,3,5,45,476.0,43.0,0.6,12.1,125.5,33.87,24.6
2018,6,3,6,0,566.0,50.0,0.6,12.7,170.0,38.39,28.91
2018,6,3,6,15,624.0,55.0,0.55,13.45,220.0,78.21,41.63
2018,6,3,6,30,682.0,60.0,0.5,14.2,270.0,132.93,77.08
2018,6,3,6,45,721.0,64.0,0.5,14.9,322.0,186.91,119.67
2018,6,3,7,0,760.0,68.0,0.5,15.6,374.0,245.03,168.74
2018,6,3,7,15,788.0,70.5,0.5,16.45,425.5,302.33,217.96
2018,6,3,7,30,816.0,73.0,0.5,17.3,477.0,361.84,267.97
2018,6,3,7,45,837.5,76.0,0.55,18.15,528.0,422.24,317.35
2018,6,3,8,0,859.0,79.0,0.6,19.0,579.0,481.86,364.31
2018,6,3,8,15,874.5,81.0,0.6,19.7,626.5,537.94,406.75
2018,6,3,8,30,890.0,83.0,0.6,20.4,674.0,593.63,447.15
2018,6,3,8,45,902.0,85.0,0.65,21.1,717.5,646.48,484.55
2018,6,3,9,0,914.0,87.0,0.7,21.8,761.0,698.05,519.82
2018,6,3,9,15,920.0,90.0,0.75,22.3,799.0,744.8,550.64
2018,6,3,9,30,926.0,93.0,0.8,22.8,837.0,789.26,578.05
2018,6,3,9,45,929.0,97.0,0.85,23.3,869.0,829.83,602.57
2018,6,3,10,0,932.0,101.0,0.9,23.8,901.0,867.49,624.98
2018,6,3,10,15,937.5,102.0,0.95,24.1,928.0,901.29,645.24
2018,6,3,10,30,943.0,103.0,1.0,24.4,955.0,932.01,663.5
2018,6,3,10,45,947.0,104.0,1.05,24.7,975.5,958.15,678.85
2018,6,3,11,0,951.0,105.0,1.1,25.0,996.0,980.85,692.12
2018,6,3,11,15,953.5,105.0,1.15,25.2,1008.5,997.66,702.09
2018,6,3,11,30,956.0,105.0,1.2,25.4,1021.0,1010.8,709.95
2018,6,3,11,45,957.0,105.5,1.25,25.6,1026.5,1019.3,715.09
2018,6,3,12,0,958.0,106.0,1.3,25.8,1032.0,1024.05,718.08
2018,6,3,12,15,957.0,105.5,1.3,25.8,1029.0,1022.17,716.89
2018,6,3,12,30,956.0,105.0,1.3,25.8,1026.0,1016.55,713.59
2018,6,3,12,45,953.5,106.0,1.35,25.8,1016.5,1007.22,708.98
2018,6,3,13,0,951.0,107.0,1.4,25.8,1007.0,994.2,702.19
2018,6,3,13,15,948.0,106.0,1.4,25.65,989.5,975.17,691.37
2018,6,3,13,30,945.0,105.0,1.4,25.5,972.0,952.59,678.41
2018,6,3,13,45,940.5,104.0,1.4,25.35,948.0,925.26,662.46
2018,6,3,14,0,936.0,103.0,1.4,25.2,924.0,894.69,644.4
2018,6,3,14,15,930.0,101.5,1.4,25.0,893.5,859.32,623.27
2018,6,3,14,30,924.0,100.0,1.4,24.8,863.0,821.11,600.1
2018,6,3,14,45,912.5,99.0,1.4,24.55,825.0,776.69,572.64
2018,6,3,15,0,901.0,98.0,1.4,24.3,787.0,730.27,543.2
2018,6,3,15,15,884.5,98.0,1.4,24.3,743.5,679.79,508.09
2018,6,3,15,30,868.0,98.0,1.4,24.3,700.0,628.26,471.28
2018,6,3,15,45,857.0,93.0,1.4,23.65,654.0,574.32,432.84
2018,6,3,16,0,846.0,88.0,1.4,23.0,608.0,519.4,392.16
2018,6,3,16,15,833.0,84.0,1.35,22.45,561.0,463.15,348.44
2018,6,3,16,30,820.0,80.0,1.3,21.9,514.0,406.75,302.96
2018,6,3,16,45,799.0,75.5,1.3,21.4,463.5,347.19,253.68
2018,6,3,17,0,778.0,71.0,1.3,20.9,413.0,288.88,204.02
2018,6,3,17,15,745.0,67.0,1.25,20.05,361.0,229.84,153.84
2018,6,3,17,30,712.0,63.0,1.2,19.2,309.0,174.02,107.32
2018,6,3,17,45,665.5,58.0,1.2,18.4,258.5,119.36,66.21
2018,6,3,18,0,619.0,53.0,1.2,17.6,208.0,66.9,35.08
2018,6,3,18,15,480.0,48.5,1.1,16.7,152.5,37.19,27.24
2018,6,3,18,30,341.0,44.0,1.0,15.8,97.0,34.8,24.86
2018,6,3,18,45,245.5,32.5,0.9,14.9,63.5,25.31,15.89
2018,6,3,19,0,150.0,21.0,0.8,14.0,30.0,16.54,3.03
2018,6,3,19,15,78.0,11.0,0.8,13.5,15.5,10.01,0.0
2018,6,3,19,30,6.0,1.0,0.8,13.0,1.0,0.0,0.0
2018,6,3,19,45,3.0,0.5,0.8,12.55,0.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,4,4,45,62.0,7.0,1.15,9.1,8.5,0.0,0.0
2018,6,4,5,0,124.0,14.0,1.2,9.3,17.0,12.73,0.0
2018,6,4,5,15,268.5,23.5,1.25,9.7,49.5,19.33,8.17
2018,6,4,5,30,413.0,33.0,1.3,10.1,82.0,26.58,17.65
2018,6,4,5,45,500.0,40.0,1.3,10.55,127.0,31.32,22.45
2018,6,4,6,0,587.0,47.0,1.3,11.0,172.0,35.97,26.91
2018,6,4,6,15,643.0,51.5,1.35,11.6,222.0,78.84,42.04
2018,6,4,6,30,699.0,56.0,1.4,12.2,272.0,130.78,75.34
2018,6,4,6,45,737.5,59.5,1.45,12.8,324.0,185.15,119.05
2018,6,4,7,0,776.0,63.0,1.5,13.4,376.0,243.56,169.61
2018,6,4,7,15,802.5,66.5,1.55,13.95,428.0,302.17,221.65
2018,6,4,7,30,829.0,70.0,1.6,14.5,480.0,364.55,276.0
2018,6,4,7,45,849.0,72.5,1.6,15.0,530.5,422.88,325.8
2018,6,4,8,0,869.0,75.0,1.6,15.5,581.0,481.87,374.39
2018,6,4,8,15,884.5,76.5,1.6,15.9,628.5,537.92,419.17
2018,6,4,8,30,900.0,78.0,1.6,16.3,676.0,593.57,462.03
2018,6,4,8,45,911.5,80.0,1.65,16.7,719.5,646.55,501.76
2018,6,4,9,0,923.0,82.0,1.7,17.1,763.0,698.18,539.31
2018,6,4,9,15,928.5,86.0,1.7,17.35,801.5,745.93,572.27
2018,6,4,9,30,934.0,90.0,1.7,17.6,840.0,791.33,601.7
2018,6,4,9,45,936.0,94.0,1.7,17.85,872.0,831.43,627.08
2018,6,4,10,0,938.0,98.0,1.7,18.1,904.0,868.52,650.18
2018,6,4,10,15,944.0,98.5,1.75,18.2,931.0,902.44,671.91
2018,6,4,10,30,950.0,99.0,1.8,18.3,958.0,933.3,691.55
2018,6,4,10,45,955.0,99.5,1.8,18.4,979.0,960.03,707.84
2018,6,4,11,0,960.0,100.0,1.8,18.5,1000.0,983.35,721.91
2018,6,4,11,15,963.0,100.5,1.85,18.45,1013.5,1001.27,733.6
2018,6,4,11,30,966.0,101.0,1.9,18.4,1027.0,1015.52,743.06
2018,6,4,11,45,967.5,101.0,1.9,18.4,1032.5,1024.12,748.22
2018,6,4,12,0,969.0,101.0,1.9,18.4,1038.0,1028.95,751.12
2018,6,4,12,15,969.0,100.5,1.95,18.3,1036.0,1028.06,751.46
2018,6,4,12,30,969.0,100.0,2.0,18.2,1034.0,1023.38,749.51
2018,6,4,12,45,967.0,100.0,2.05,18.15,1024.0,1013.49,744.18
2018,6,4,13,0,965.0,100.0,2.1,18.1,1014.0,999.86,736.53
2018,6,4,13,15,962.5,99.0,2.1,17.95,997.0,981.1,725.28
2018,6,4,13,30,960.0,98.0,2.1,17.8,980.0,958.73,711.73
2018,6,4,13,45,956.0,97.0,2.15,17.6,956.0,931.53,695.64
2018,6,4,14,0,952.0,96.0,2.2,17.4,932.0,901.01,677.22
2018,6,4,14,15,946.0,94.5,2.2,17.2,901.0,865.2,654.58
2018,6,4,14,30,940.0,93.0,2.2,17.0,870.0,826.52,629.79
2018,6,4,14,45,932.0,91.0,2.2,16.75,833.0,783.18,601.59
2018,6,4,15,0,924.0,89.0,2.2,16.5,796.0,737.53,571.39
2018,6,4,15,15,913.0,87.0,2.2,16.5,754.0,687.81,535.17
2018,6,4,15,30,902.0,85.0,2.2,16.5,712.0,636.52,496.73
2018,6,4,15,45,887.5,83.5,2.15,15.95,666.0,582.42,455.75
2018,6,4,16,0,873.0,82.0,2.1,15.4,620.0,527.61,412.81
2018,6,4,16,15,854.5,79.0,2.1,15.0,570.0,469.11,365.48
2018,6,4,16,30,836.0,76.0,2.1,14.6,520.0,410.9,316.67
2018,6,4,16,45,811.5,73.5,2.1,14.2,469.0,349.93,264.21
2018,6,4,17,0,787.0,71.0,2.1,13.8,418.0,291.83,212.78
2018,6,4,17,15,752.5,67.5,2.05,13.25,365.5,232.41,160.37
2018,6,4,17,30,718.0,64.0,2.0,12.7,313.0,176.36,112.08
2018,6,4,17,45,668.5,59.0,2.0,12.2,261.5,121.04,69.21
2018,6,4,18,0,619.0,54.0,2.0,11.7,210.0,68.2,36.88
2018,6,4,18,15,542.0,48.0,1.95,11.15,162.5,36.94,27.67
2018,6,4,18,30,465.0,42.0,1.9,10.6,115.0,33.29,24.09
2018,6,4,18,45,342.5,33.5,1.8,10.1,77.0,27.26,17.98
2018,6,4,19,0,220.0,25.0,1.7,9.6,39.0,21.13,6.48
2018,6,4,19,15,115.0,13.5,1.65,9.4,20.5,12.28,0.0
2018,6,4,19,30,10.0,2.0,1.6,9.2,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,1.55,9.0,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,6,5,4,45,40.0,7.0,1.55,8.0,8.0,0.0,0.0
2018,6,5,5,0,80.0,14.0,1.6,8.1,16.0,12.73,0.0
2018,6,5,5,15,204.5,27.5,1.65,8.3,48.0,21.69,10.08
2018,6,5,5,30,329.0,41.0,1.7,8.5,80.0,33.84,24.16
2018,6,5,5,45,422.0,50.0,1.8,8.75,124.5,39.91,30.34
2018,6,5,6,0,515.0,59.0,1.9,9.0,169.0,45.83,36.06
2018,6,5,6,15,575.5,65.5,1.9,9.3,219.0,83.44,48.7
2018,6,5,6,30,636.0,72.0,1.9,9.6,269.0,133.93,81.67
2018,6,5,6,45,677.5,78.0,1.9,9.85,321.5,187.68,125.21
2018,6,5,7,0,719.0,84.0,1.9,10.1,374.0,245.94,175.91
2018,6,5,7,15,750.5,87.5,1.85,10.55,426.5,305.56,228.81
2018,6,5,7,30,782.0,91.0,1.8,11.0,479.0,365.16,281.09
2018,6,5,7,45,754.5,107.0,1.8,11.45,513.0,412.86,323.51
2018,6,5,8,0,727.0,123.0,1.8,11.9,547.0,458.41,362.3
2018,6,5,8,15,662.5,157.0,1.8,12.3,567.5,497.18,393.93
2018,6,5,8,30,598.0,191.0,1.8,12.7,588.0,527.65,417.5
2018,6,5,8,45,574.0,218.5,1.75,13.1,620.0,566.56,446.22
2018,6,5,9,0,550.0,246.0,1.7,13.5,652.0,604.87,473.26
2018,6,5,9,15,683.5,200.5,1.7,13.8,732.0,686.06,533.84
2018,6,5,9,30,817.0,155.0,1.7,14.1,812.0,769.74,594.52
2018,6,5,9,45,877.5,131.5,1.65,14.45,863.0,820.36,627.17
2018,6,5,10,0,938.0,108.0,1.6,14.8,914.0,877.25,663.14
2018,6,5,10,15,956.5,101.0,1.6,15.1,945.0,914.52,685.91
2018,6,5,10,30,975.0,94.0,1.6,15.4,976.0,949.33,707.02
2018,6,5,10,45,979.5,93.5,1.6,15.7,996.0,975.23,722.14
2018,6,5,11,0,984.0,93.0,1.6,16.0,1016.0,997.62,735.02
2018,6,5,11,15,963.5,108.5,1.6,16.1,1022.0,1008.6,741.13
2018,6,5,11,30,943.0,124.0,1.6,16.2,1028.0,1014.95,744.48
2018,6,5,11,45,967.5,108.5,1.6,16.3,1040.5,1030.55,753.93
2018,6,5,12,0,992.0,93.0,1.6,16.4,1053.0,1042.38,760.89
2018,6,5,12,15,989.0,94.5,1.65,16.35,1050.0,1040.61,760.56
2018,6,5,12,30,986.0,96.0,1.7,16.3,1047.0,1034.98,758.0
2018,6,5,12,45,980.0,99.0,1.7,16.2,1036.0,1024.16,751.63
2018,6,5,13,0,974.0,102.0,1.7,16.1,1025.0,1009.62,743.01
2018,6,5,13,15,972.0,100.5,1.75,15.95,1008.0,990.75,732.5
2018,6,5,13,30,970.0,99.0,1.8,15.8,991.0,968.21,719.6
2018,6,5,13,45,966.0,97.0,1.85,15.6,966.0,939.87,702.93
2018,6,5,14,0,962.0,95.0,1.9,15.4,941.0,908.16,683.9
2018,6,5,14,15,957.0,93.5,1.9,15.15,910.5,872.92,661.87
2018,6,5,14,30,952.0,92.0,1.9,14.9,880.0,834.7,637.6
2018,6,5,14,45,945.0,89.5,1.9,14.7,843.0,791.23,609.28
2018,6,5,15,0,938.0,87.0,1.9,14.5,806.0,745.32,578.89
2018,6,5,15,15,927.0,85.5,1.9,14.5,764.0,695.56,542.79
2018,6,5,15,30,916.0,84.0,1.9,14.5,722.0,644.17,504.3
2018,6,5,15,45,903.0,81.5,1.9,14.0,675.5,589.33,462.95
2018,6,5,16,0,890.0,79.0,1.9,13.5,629.0,533.61,419.37
2018,6,5,16,15,872.0,76.5,1.85,13.2,579.0,474.99,371.47
2018,6,5,16,30,854.0,74.0,1.8,12.9,529.0,416.56,322.08
2018,6,5,16,45,830.0,71.0,1.8,12.65,477.0,356.08,269.68
2018,6,5,17,0,806.0,68.0,1.8,12.4,425.0,294.86,215.46
2018,6,5,17,15,771.5,65.0,1.8,11.95,372.0,234.85,162.29
2018,6,5,17,30,737.0,62.0,1.8,11.5,319.0,178.16,113.19
2018,6,5,17,45,687.0,58.0,1.75,11.05,267.0,122.56,69.92
2018,6,5,18,0,637.0,54.0,1.7,10.6,215.0,72.75,40.26
2018,6,5,18,15,560.0,48.5,1.65,10.1,167.0,37.37,28.19
2018,6,5,18,30,483.0,43.0,1.6,9.6,119.0,34.16,25.0
2018,6,5,18,45,360.0,34.5,1.5,9.15,80.0,28.15,18.89
2018,6,5,19,0,237.0,26.0,1.4,8.7,41.0,22.05,7.83
2018,6,5,19,15,125.0,14.0,1.4,8.5,21.5,12.73,0.0
2018,6,5,19,30,13.0,2.0,1.4,8.3,2.0,0.0,0.0
2018,6,5,19,45,6.5,1.0,1.35,8.15,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,6,4,45,11.0,5.0,1.3,8.25,5.5,0.0,0.0
2018,6,6,5,0,22.0,10.0,1.3,8.3,11.0,9.1,0.0
2018,6,6,5,15,65.5,25.0,1.35,8.45,32.0,20.26,9.16
2018,6,6,5,30,109.0,40.0,1.4,8.6,53.0,31.91,22.48
2018,6,6,5,45,151.0,56.0,1.4,8.75,83.0,43.99,34.03
2018,6,6,6,0,193.0,72.0,1.4,8.9,113.0,55.76,45.06
2018,6,6,6,15,302.5,81.5,1.4,9.15,165.5,79.74,54.25
2018,6,6,6,30,412.0,91.0,1.4,9.4,218.0,122.02,81.52
2018,6,6,6,45,404.5,107.0,1.4,9.6,250.5,162.08,115.56
2018,6,6,7,0,397.0,123.0,1.4,9.8,283.0,201.16,150.55
2018,6,6,7,15,233.5,123.0,1.35,10.1,220.5,178.13,138.81
2018,6,6,7,30,70.0,123.0,1.3,10.4,158.0,135.06,107.66
2018,6,6,7,45,75.5,176.0,1.3,10.75,217.0,186.72,150.37
2018,6,6,8,0,81.0,229.0,1.3,11.1,276.0,240.92,193.8
2018,6,6,8,15,176.0,237.0,1.3,11.55,350.5,306.43,245.64
2018,6,6,8,30,271.0,245.0,1.3,12.0,425.0,382.28,304.9
2018,6,6,8,45,470.0,218.5,1.3,12.45,555.5,501.8,397.19
2018,6,6,9,0,669.0,192.0,1.3,12.9,686.0,636.11,496.98
2018,6,6,9,15,740.5,170.5,1.3,13.3,744.0,697.13,540.27
2018,6,6,9,30,812.0,149.0,1.3,13.7,802.0,759.44,584.21
2018,6,6,9,45,805.5,161.0,1.3,14.1,831.0,796.83,607.98
2018,6,6,10,0,799.0,173.0,1.3,14.5,860.0,830.98,629.07
2018,6,6,10,15,851.5,149.0,1.35,14.7,901.5,877.49,659.4
2018,6,6,10,30,904.0,125.0,1.4,14.9,943.0,916.22,684.1
2018,6,6,10,45,908.0,126.0,1.45,15.1,962.5,941.49,699.86
2018,6,6,11,0,912.0,127.0,1.5,15.3,982.0,963.46,713.63
2018,6,6,11,15,914.5,127.5,1.5,15.4,995.0,980.19,723.56
2018,6,6,11,30,917.0,128.0,1.5,15.5,1008.0,993.41,731.33
2018,6,6,11,45,917.5,128.5,1.55,15.55,1013.0,1001.21,736.62
2018,6,6,12,0,918.0,129.0,1.6,15.6,1018.0,1005.43,739.77
2018,6,6,12,15,913.0,132.0,1.65,15.55,1014.5,1003.16,739.14
2018,6,6,12,30,908.0,135.0,1.7,15.5,1011.0,997.36,736.38
2018,6,6,12,45,900.0,138.5,1.7,15.4,999.5,985.71,729.36
2018,6,6,13,0,892.0,142.0,1.7,15.3,988.0,970.71,720.29
2018,6,6,13,15,888.5,141.5,1.75,15.2,971.5,952.88,710.1
2018,6,6,13,30,885.0,141.0,1.8,15.1,955.0,931.75,697.71
2018,6,6,13,45,879.5,139.5,1.8,15.0,931.0,904.74,680.77
2018,6,6,14,0,874.0,138.0,1.8,14.9,907.0,874.73,661.79
2018,6,6,14,15,866.0,136.5,1.8,14.75,876.5,839.85,639.5
2018,6,6,14,30,858.0,135.0,1.8,14.6,846.0,802.45,615.29
2018,6,6,14,45,847.5,133.0,1.8,14.5,809.5,765.01,590.72
2018,6,6,15,0,837.0,131.0,1.8,14.4,773.0,720.31,559.08
2018,6,6,15,15,823.5,128.0,1.8,14.4,731.5,671.03,523.21
2018,6,6,15,30,810.0,125.0,1.8,14.4,690.0,620.61,485.58
2018,6,6,15,45,792.0,121.5,1.8,14.0,643.5,566.34,444.66
2018,6,6,16,0,774.0,118.0,1.8,13.6,597.0,511.94,402.29
2018,6,6,16,15,749.5,115.0,1.85,13.25,548.0,453.74,355.68
2018,6,6,16,30,725.0,112.0,1.9,12.9,499.0,397.75,309.21
2018,6,6,16,45,694.0,107.5,1.9,12.6,448.0,339.6,259.6
2018,6,6,17,0,663.0,103.0,1.9,12.3,397.0,283.96,211.05
2018,6,6,17,15,621.0,97.5,1.9,11.85,346.0,227.75,162.31
2018,6,6,17,30,579.0,92.0,1.9,11.4,295.0,175.95,118.39
2018,6,6,17,45,521.0,85.0,1.9,11.0,245.5,125.86,79.87
2018,6,6,18,0,463.0,78.0,1.9,10.6,196.0,80.75,51.61
2018,6,6,18,15,383.0,67.5,1.85,10.15,150.5,50.94,40.41
2018,6,6,18,30,303.0,57.0,1.8,9.7,105.0,43.69,33.5
2018,6,6,18,45,203.5,42.0,1.7,9.3,69.5,32.63,22.81
2018,6,6,19,0,104.0,27.0,1.6,8.9,34.0,21.72,8.25
2018,6,6,19,15,53.0,14.0,1.6,8.8,17.5,12.73,0.0
2018,6,6,19,30,2.0,1.0,1.6,8.7,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,1.55,8.6,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,7,4,45,11.5,5.5,1.3,7.75,6.0,0.0,0.0
2018,6,7,5,0,23.0,11.0,1.3,7.8,12.0,10.01,0.0
2018,6,7,5,15,113.0,29.0,1.35,8.05,41.5,23.3,11.52
2018,6,7,5,30,203.0,47.0,1.4,8.3,71.0,36.44,26.5
2018,6,7,5,45,294.0,60.0,1.45,8.5,113.0,45.82,35.7
2018,6,7,6,0,385.0,73.0,1.5,8.7,155.0,54.92,44.34
2018,6,7,6,15,443.5,83.0,1.5,9.05,201.5,88.27,57.33
2018,6,7,6,30,502.0,93.0,1.5,9.4,248.0,133.6,87.41
2018,6,7,6,45,536.5,102.0,1.5,9.75,295.0,182.76,127.05
2018,6,7,7,0,571.0,111.0,1.5,10.1,342.0,233.67,170.76
2018,6,7,7,15,631.5,113.0,1.5,10.6,400.0,289.61,218.52
2018,6,7,7,30,692.0,115.0,1.5,11.1,458.0,351.76,271.24
2018,6,7,7,45,721.5,118.5,1.45,11.6,509.0,408.41,319.06
2018,6,7,8,0,751.0,122.0,1.4,12.1,560.0,467.02,366.89
2018,6,7,8,15,772.0,125.0,1.35,12.5,607.5,523.37,411.5
2018,6,7,8,30,793.0,128.0,1.3,12.9,655.0,578.79,453.8
2018,6,7,8,45,810.0,130.0,1.25,13.35,699.0,630.91,492.09
2018,6,7,9,0,827.0,132.0,1.2,13.8,743.0,682.44,528.61
2018,6,7,9,15,847.0,130.5,1.25,14.2,784.5,731.83,563.65
2018,6,7,9,30,867.0,129.0,1.3,14.6,826.0,775.76,593.63
2018,6,7,9,45,887.5,124.0,1.3,15.0,863.0,819.42,621.2
2018,6,7,10,0,908.0,119.0,1.3,15.4,900.0,861.44,647.24
2018,6,7,10,15,914.0,121.0,1.35,15.6,927.5,895.93,669.1
2018,6,7,10,30,920.0,123.0,1.4,15.8,955.0,927.44,688.97
2018,6,7,10,45,924.0,123.5,1.5,16.05,975.0,952.63,705.26
2018,6,7,11,0,928.0,124.0,1.6,16.3,995.0,974.48,719.44
2018,6,7,11,15,931.0,125.0,1.65,16.35,1008.5,992.42,730.98
2018,6,7,11,30,934.0,126.0,1.7,16.4,1022.0,1006.81,740.34
2018,6,7,11,45,935.5,126.0,1.75,16.45,1028.0,1015.26,745.98
2018,6,7,12,0,937.0,126.0,1.8,16.5,1034.0,1020.08,749.46
2018,6,7,12,15,936.0,127.0,1.85,16.5,1032.0,1019.81,749.93
2018,6,7,12,30,935.0,128.0,1.9,16.5,1030.0,1015.9,748.2
2018,6,7,12,45,932.5,127.5,1.9,16.5,1020.0,1005.56,741.75
2018,6,7,13,0,930.0,127.0,1.9,16.5,1010.0,991.62,733.12
2018,6,7,13,15,928.0,126.0,1.9,16.5,994.0,974.12,722.27
2018,6,7,13,30,926.0,125.0,1.9,16.5,978.0,953.12,709.17
2018,6,7,13,45,923.0,123.0,1.95,16.5,954.5,926.88,693.22
2018,6,7,14,0,920.0,121.0,2.0,16.5,931.0,897.37,675.0
2018,6,7,14,15,915.0,118.5,1.95,16.45,901.0,862.62,652.23
2018,6,7,14,30,910.0,116.0,1.9,16.4,871.0,825.01,627.43
2018,6,7,14,45,902.5,113.0,1.9,16.35,834.5,782.4,599.43
2018,6,7,15,0,895.0,110.0,1.9,16.3,798.0,737.49,568.86
2018,6,7,15,15,882.5,108.5,1.9,16.3,756.0,688.65,533.46
2018,6,7,15,30,870.0,107.0,1.9,16.3,714.0,638.39,496.1
2018,6,7,15,45,857.0,103.5,1.9,15.8,668.5,585.75,456.75
2018,6,7,16,0,844.0,100.0,1.9,15.3,623.0,530.76,414.24
2018,6,7,16,15,828.0,95.5,1.85,14.95,574.0,472.96,367.63
2018,6,7,16,30,812.0,91.0,1.8,14.6,525.0,415.26,319.51
2018,6,7,16,45,788.0,86.5,1.8,14.25,473.5,355.2,268.24
2018,6,7,17,0,764.0,82.0,1.8,13.9,422.0,296.72,217.01
2018,6,7,17,15,729.5,77.5,1.75,13.35,369.5,237.72,165.38
2018,6,7,17,30,695.0,73.0,1.7,12.8,317.0,179.15,115.27
2018,6,7,17,45,645.5,67.0,1.65,12.3,265.5,123.95,72.4
2018,6,7,18,0,596.0,61.0,1.6,11.8,214.0,74.48,42.19
2018,6,7,18,15,520.0,54.5,1.5,11.25,166.5,42.19,32.4
2018,6,7,18,30,444.0,48.0,1.4,10.7,119.0,38.4,28.7
2018,6,7,18,45,327.5,38.0,1.35,10.1,80.5,31.23,21.58
2018,6,7,19,0,211.0,28.0,1.3,9.5,42.0,22.16,9.06
2018,6,7,19,15,110.5,15.0,1.25,9.15,22.0,13.64,0.0
2018,6,7,19,30,10.0,2.0,1.2,8.8,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,1.15,8.45,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,6,8,4,45,48.0,6.5,1.05,7.7,8.0,0.0,0.0
2018,6,8,5,0,96.0,13.0,1.1,8.1,16.0,11.82,0.0
2018,6,8,5,15,218.5,25.5,1.1,8.6,47.5,21.08,9.94
2018,6,8,5,30,341.0,38.0,1.1,9.1,79.0,30.94,21.62
2018,6,8,5,45,425.5,47.5,1.1,9.6,122.5,37.6,28.2
2018,6,8,6,0,510.0,57.0,1.1,10.1,166.0,44.02,34.3
2018,6,8,6,15,568.0,63.5,1.1,10.55,215.0,79.84,46.09
2018,6,8,6,30,626.0,70.0,1.1,11.0,264.0,129.36,77.82
2018,6,8,6,45,667.0,75.0,1.1,11.5,315.0,181.35,119.18
2018,6,8,7,0,708.0,80.0,1.1,12.0,366.0,237.74,167.48
2018,6,8,7,15,738.5,84.0,1.1,12.55,418.0,296.64,218.95
2018,6,8,7,30,769.0,88.0,1.1,13.1,470.0,355.49,269.74
2018,6,8,7,45,792.5,91.0,1.1,13.65,520.0,412.86,318.17
2018,6,8,8,0,816.0,94.0,1.1,14.2,570.0,471.42,365.85
2018,6,8,8,15,833.5,97.0,1.15,14.7,618.0,527.77,410.54
2018,6,8,8,30,851.0,100.0,1.2,15.2,666.0,583.24,453.07
2018,6,8,8,45,865.0,102.0,1.2,15.65,709.5,635.45,491.54
2018,6,8,9,0,879.0,104.0,1.2,16.1,753.0,686.65,528.02
2018,6,8,9,15,890.0,105.0,1.25,16.5,792.0,733.51,560.97
2018,6,8,9,30,901.0,106.0,1.3,16.9,831.0,778.57,590.48
2018,6,8,9,45,910.0,107.0,1.35,17.35,864.5,820.03,616.77
2018,6,8,10,0,919.0,108.0,1.4,17.8,898.0,859.08,641.16
2018,6,8,10,15,924.0,108.5,1.45,18.1,924.0,891.64,661.4
2018,6,8,10,30,929.0,109.0,1.5,18.4,950.0,921.16,679.61
2018,6,8,10,45,933.0,110.0,1.5,18.75,970.0,947.07,694.6
2018,6,8,11,0,937.0,111.0,1.5,19.1,990.0,969.61,707.39
2018,6,8,11,15,940.0,110.5,1.55,19.35,1002.5,986.32,717.46
2018,6,8,11,30,943.0,110.0,1.6,19.6,1015.0,999.46,725.38
2018,6,8,11,45,944.5,109.0,1.65,19.9,1020.0,1007.08,729.76
2018,6,8,12,0,946.0,108.0,1.7,20.2,1025.0,1011.02,731.96
2018,6,8,12,15,945.0,108.5,1.7,20.35,1022.5,1010.34,731.07
2018,6,8,12,30,944.0,109.0,1.7,20.5,1020.0,1005.99,728.0
2018,6,8,12,45,940.5,109.5,1.75,20.65,1010.0,995.61,721.93
2018,6,8,13,0,937.0,110.0,1.8,20.8,1000.0,981.63,713.68
2018,6,8,13,15,934.0,109.0,1.85,20.75,983.0,963.13,703.11
2018,6,8,13,30,931.0,108.0,1.9,20.7,966.0,941.15,690.29
2018,6,8,13,45,926.5,106.5,1.9,20.65,942.0,913.99,673.5
2018,6,8,14,0,922.0,105.0,1.9,20.6,918.0,883.64,654.57
2018,6,8,14,15,916.0,103.5,1.9,20.45,888.0,849.02,632.95
2018,6,8,14,30,910.0,102.0,1.9,20.3,858.0,811.62,609.27
2018,6,8,14,45,902.5,99.5,1.9,20.15,822.0,769.55,582.15
2018,6,8,15,0,895.0,97.0,1.9,20.0,786.0,725.19,552.87
2018,6,8,15,15,883.5,95.0,1.9,20.0,744.5,676.64,518.05
2018,6,8,15,30,872.0,93.0,1.9,20.0,703.0,626.6,481.23
2018,6,8,15,45,859.0,90.5,1.9,19.4,658.0,574.03,442.48
2018,6,8,16,0,846.0,88.0,1.9,18.8,613.0,520.65,401.67
2018,6,8,16,15,830.5,84.0,1.9,18.35,565.0,464.17,356.77
2018,6,8,16,30,815.0,80.0,1.9,17.9,517.0,406.46,309.28
2018,6,8,16,45,792.5,76.0,1.85,17.45,466.5,347.35,259.12
2018,6,8,17,0,770.0,72.0,1.8,17.0,416.0,289.64,208.86
2018,6,8,17,15,738.0,68.5,1.75,16.35,365.0,231.89,158.6
2018,6,8,17,30,706.0,65.0,1.7,15.7,314.0,177.2,111.97
2018,6,8,17,45,661.5,59.5,1.6,15.1,263.5,122.69,69.82
2018,6,8,18,0,617.0,54.0,1.5,14.5,213.0,70.09,37.21
2018,6,8,18,15,550.0,48.0,1.4,13.85,166.5,36.76,27.23
2018,6,8,18,30,483.0,42.0,1.3,13.2,120.0,33.1,23.73
2018,6,8,18,45,375.5,33.5,1.2,12.55,82.0,27.06,17.79
2018,6,8,19,0,268.0,25.0,1.1,11.9,44.0,20.87,8.54
2018,6,8,19,15,143.0,13.5,1.05,11.55,23.0,12.28,0.0
2018,6,8,19,30,18.0,2.0,1.0,11.2,2.0,0.0,0.0
2018,6,8,19,45,9.0,1.0,0.95,10.85,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,9,4,45,0.0,3.0,0.85,9.45,3.0,0.0,0.0
2018,6,9,5,0,0.0,6.0,0.9,9.6,6.0,5.46,0.0
2018,6,9,5,15,0.0,16.0,1.0,9.9,16.0,14.08,4.77
2018,6,9,5,30,0.0,26.0,1.1,10.2,26.0,22.91,14.49
2018,6,9,5,45,0.0,39.0,1.2,10.5,39.0,34.36,25.21
2018,6,9,6,0,0.0,52.0,1.3,10.8,52.0,45.49,35.51
2018,6,9,6,15,13.5,76.5,1.35,11.15,80.5,66.57,51.61
2018,6,9,6,30,27.0,101.0,1.4,11.5,109.0,88.75,69.68
2018,6,9,6,45,40.5,126.0,1.45,11.85,141.0,114.48,90.59
2018,6,9,7,0,54.0,151.0,1.5,12.2,173.0,142.3,113.16
2018,6,9,7,15,90.5,175.5,1.55,12.5,218.0,178.41,141.86
2018,6,9,7,30,127.0,200.0,1.6,12.8,263.0,220.44,175.48
2018,6,9,7,45,91.5,215.5,1.65,13.05,263.5,226.89,181.21
2018,6,9,8,0,56.0,231.0,1.7,13.3,264.0,230.69,184.24
2018,6,9,8,15,59.0,252.5,1.7,13.45,289.5,255.69,203.79
2018,6,9,8,30,62.0,274.0,1.7,13.6,315.0,281.05,223.3
2018,6,9,8,45,85.0,277.5,1.7,13.8,338.0,302.72,240.06
2018,6,9,9,0,108.0,281.0,1.7,14.0,361.0,331.73,262.47
2018,6,9,9,15,107.5,309.5,1.75,14.3,392.5,363.97,286.47
2018,6,9,9,30,107.0,338.0,1.8,14.6,424.0,396.06,310.0
2018,6,9,9,45,163.5,372.0,1.85,14.85,509.5,477.5,371.47
2018,6,9,10,0,220.0,406.0,1.9,15.1,595.0,562.63,433.92
2018,6,9,10,15,248.5,416.5,1.95,15.35,636.5,613.1,469.7
2018,6,9,10,30,277.0,427.0,2.0,15.6,678.0,656.63,500.41
2018,6,9,10,45,334.0,424.5,2.05,15.9,733.5,713.52,540.95
2018,6,9,11,0,391.0,422.0,2.1,16.2,789.0,771.29,581.38
2018,6,9,11,15,395.5,426.0,2.15,16.3,801.5,786.77,591.51
2018,6,9,11,30,400.0,430.0,2.2,16.4,814.0,800.56,600.86
2018,6,9,11,45,414.5,431.0,2.2,16.55,831.0,819.12,613.27
2018,6,9,12,0,429.0,432.0,2.2,16.7,848.0,842.98,629.04
2018,6,9,12,15,372.5,447.0,2.25,16.65,807.5,796.45,596.27
2018,6,9,12,30,316.0,462.0,2.3,16.6,767.0,755.37,567.33
2018,6,9,12,45,342.5,447.0,2.35,16.55,775.0,762.46,574.03
2018,6,9,13,0,369.0,432.0,2.4,16.5,783.0,767.38,578.83
2018,6,9,13,15,456.0,386.5,2.4,16.3,812.5,803.95,607.26
2018,6,9,13,30,543.0,341.0,2.4,16.1,842.0,828.44,627.02
2018,6,9,13,45,543.0,334.5,2.45,15.95,824.5,807.61,613.48
2018,6,9,14,0,543.0,328.0,2.5,15.8,807.0,784.6,598.65
2018,6,9,14,15,561.5,306.0,2.5,15.6,786.5,760.16,583.05
2018,6,9,14,30,580.0,284.0,2.5,15.4,766.0,732.54,564.91
2018,6,9,14,45,530.0,284.5,2.5,15.25,710.5,671.83,521.2
2018,6,9,15,0,480.0,285.0,2.5,15.1,655.0,613.1,478.37
2018,6,9,15,15,451.0,277.5,2.5,15.1,610.0,563.46,441.61
2018,6,9,15,30,422.0,270.0,2.5,15.1,565.0,515.05,405.07
2018,6,9,15,45,422.0,250.0,2.5,14.55,529.0,473.45,374.13
2018,6,9,16,0,422.0,230.0,2.5,14.0,493.0,430.95,341.51
2018,6,9,16,15,465.0,197.5,2.5,13.7,465.5,396.36,313.64
2018,6,9,16,30,508.0,165.0,2.5,13.4,438.0,356.49,280.04
2018,6,9,16,45,475.0,154.5,2.45,13.1,390.0,304.2,236.11
2018,6,9,17,0,442.0,144.0,2.4,12.8,342.0,255.01,194.2
2018,6,9,17,15,457.5,122.0,2.35,12.4,305.0,210.62,154.45
2018,6,9,17,30,473.0,100.0,2.3,12.0,268.0,164.32,113.26
2018,6,9,17,45,380.0,94.0,2.25,11.6,215.0,117.38,78.53
2018,6,9,18,0,287.0,88.0,2.2,11.2,162.0,81.27,56.41
2018,6,9,18,15,274.5,70.0,2.2,10.8,128.5,52.31,41.56
2018,6,9,18,30,262.0,52.0,2.2,10.4,95.0,39.62,29.83
2018,6,9,18,45,194.5,39.0,2.15,9.95,65.0,30.17,20.74
2018,6,9,19,0,127.0,26.0,2.1,9.5,35.0,20.41,8.71
2018,6,9,19,15,68.5,14.0,2.05,9.25,18.5,12.73,0.0
2018,6,9,19,30,10.0,2.0,2.0,9.0,2.0,0.0,0.0
2018,6,9,19,45,5.0,1.0,2.0,8.75,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,6,10,4,45,42.0,6.5,1.35,7.1,8.0,0.0,0.0
2018,6,10,5,0,84.0,13.0,1.4,7.3,16.0,11.82,0.0
2018,6,10,5,15,209.0,26.5,1.4,7.8,48.0,20.87,9.93
2018,6,10,5,30,334.0,40.0,1.4,8.3,80.0,32.79,23.32
2018,6,10,5,45,391.5,49.5,1.45,8.8,117.5,39.28,29.8
2018,6,10,6,0,449.0,59.0,1.5,9.3,155.0,45.5,35.74
2018,6,10,6,15,472.5,70.0,1.45,9.95,195.0,79.43,49.07
2018,6,10,6,30,496.0,81.0,1.4,10.6,235.0,123.05,78.43
2018,6,10,6,45,519.5,93.0,1.4,11.2,280.0,170.29,116.6
2018,6,10,7,0,543.0,105.0,1.4,11.8,325.0,220.09,159.37
2018,6,10,7,15,539.0,123.0,1.4,12.45,365.5,269.56,203.17
2018,6,10,7,30,535.0,141.0,1.4,13.1,406.0,315.41,243.14
2018,6,10,7,45,544.0,155.0,1.4,13.7,449.0,364.32,284.1
2018,6,10,8,0,553.0,169.0,1.4,14.3,492.0,413.41,323.86
2018,6,10,8,15,593.0,173.0,1.4,14.8,545.0,472.34,369.86
2018,6,10,8,30,633.0,177.0,1.4,15.3,598.0,531.17,414.5
2018,6,10,8,45,618.5,199.5,1.45,15.8,633.0,575.91,447.29
2018,6,10,9,0,604.0,222.0,1.5,16.3,668.0,617.62,476.94
2018,6,10,9,15,632.5,224.0,1.5,16.7,713.0,667.97,512.52
2018,6,10,9,30,661.0,226.0,1.5,17.1,758.0,718.65,547.4
2018,6,10,9,45,767.5,179.0,1.5,17.55,821.0,780.76,591.32
2018,6,10,10,0,874.0,132.0,1.5,18.0,884.0,843.47,631.87
2018,6,10,10,15,904.0,119.0,1.5,18.3,917.5,883.17,656.12
2018,6,10,10,30,934.0,106.0,1.5,18.6,951.0,921.07,679.13
2018,6,10,10,45,938.0,106.0,1.55,18.85,970.5,946.19,694.46
2018,6,10,11,0,942.0,106.0,1.6,19.1,990.0,967.95,707.74
2018,6,10,11,15,944.5,106.0,1.6,19.3,1002.5,984.83,717.37
2018,6,10,11,30,947.0,106.0,1.6,19.5,1015.0,998.11,724.8
2018,6,10,11,45,947.5,106.0,1.65,19.65,1020.0,1005.85,729.68
2018,6,10,12,0,948.0,106.0,1.7,19.8,1025.0,1009.91,732.36
2018,6,10,12,15,948.0,105.5,1.75,19.8,1023.0,1009.32,732.65
2018,6,10,12,30,948.0,105.0,1.8,19.8,1021.0,1005.05,730.72
2018,6,10,12,45,946.5,104.0,1.85,19.8,1011.0,995.18,725.32
2018,6,10,13,0,945.0,103.0,1.9,19.8,1001.0,981.66,717.67
2018,6,10,13,15,942.0,102.0,1.95,19.7,984.0,963.14,707.1
2018,6,10,13,30,939.0,101.0,2.0,19.6,967.0,941.1,694.26
2018,6,10,13,45,934.5,100.0,2.0,19.45,943.5,914.35,677.87
2018,6,10,14,0,930.0,99.0,2.0,19.3,920.0,884.38,659.29
2018,6,10,14,15,923.0,97.5,2.05,19.05,889.0,848.83,637.56
2018,6,10,14,30,916.0,96.0,2.1,18.8,858.0,810.54,613.69
2018,6,10,14,45,907.5,94.5,2.1,18.6,822.0,768.6,586.45
2018,6,10,15,0,899.0,93.0,2.1,18.4,786.0,724.43,557.23
2018,6,10,15,15,888.0,91.0,2.1,18.4,745.0,676.15,522.21
2018,6,10,15,30,877.0,89.0,2.1,18.4,704.0,626.35,485.15
2018,6,10,15,45,862.5,86.5,2.15,17.65,658.0,572.81,445.74
2018,6,10,16,0,848.0,84.0,2.2,16.9,612.0,518.61,404.25
2018,6,10,16,15,830.0,81.0,2.2,16.45,563.5,461.94,358.63
2018,6,10,16,30,812.0,78.0,2.2,16.0,515.0,404.23,310.61
2018,6,10,16,45,789.5,74.5,2.2,15.5,465.0,345.85,260.61
2018,6,10,17,0,767.0,71.0,2.2,15.0,415.0,288.86,210.47
2018,6,10,17,15,735.5,67.0,2.2,14.4,364.0,230.99,159.55
2018,6,10,17,30,704.0,63.0,2.2,13.8,313.0,176.12,112.2
2018,6,10,17,45,660.0,58.5,2.15,13.25,263.5,122.69,70.35
2018,6,10,18,0,616.0,54.0,2.1,12.7,214.0,71.11,37.95
2018,6,10,18,15,549.5,47.5,2.0,12.15,167.5,36.25,26.98
2018,6,10,18,30,483.0,41.0,1.9,11.6,121.0,32.13,23.05
2018,6,10,18,45,377.0,33.0,1.8,11.0,83.0,26.49,17.48
2018,6,10,19,0,271.0,25.0,1.7,10.4,45.0,20.74,9.24
2018,6,10,19,15,144.5,13.5,1.65,10.1,23.5,12.28,0.0
2018,6,10,19,30,18.0,2.0,1.6,9.8,2.0,0.0,0.0
2018,6,10,19,45,9.0,1.0,1.55,9.5,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,11,4,45,57.5,7.0,0.95,8.35,8.5,0.0,0.0
2018,6,11,5,0,115.0,14.0,0.9,8.6,17.0,12.73,0.0
2018,6,11,5,15,254.0,24.5,0.95,9.1,49.5,20.15,9.36
2018,6,11,5,30,393.0,35.0,1.0,9.6,82.0,28.26,19.23
2018,6,11,5,45,480.5,41.5,1.0,10.15,126.0,32.47,23.56
2018,6,11,6,0,568.0,48.0,1.0,10.7,170.0,36.66,27.59
2018,6,11,6,15,623.0,53.0,1.05,11.3,219.0,75.43,41.09
2018,6,11,6,30,678.0,58.0,1.1,11.9,268.0,126.01,72.59
2018,6,11,6,45,715.5,61.5,1.1,12.5,319.0,178.57,114.23
2018,6,11,7,0,753.0,65.0,1.1,13.1,370.0,235.07,162.75
2018,6,11,7,15,780.0,68.5,1.1,13.7,421.0,292.19,213.08
2018,6,11,7,30,807.0,72.0,1.1,14.3,472.0,351.46,264.48
2018,6,11,7,45,827.0,74.5,1.1,14.9,521.5,410.16,314.1
2018,6,11,8,0,847.0,77.0,1.1,15.5,571.0,467.76,361.13
2018,6,11,8,15,862.5,79.0,1.1,16.05,618.0,523.0,404.72
2018,6,11,8,30,878.0,81.0,1.1,16.6,665.0,577.91,446.39
2018,6,11,8,45,890.5,83.0,1.1,17.2,708.5,630.37,484.65
2018,6,11,9,0,903.0,85.0,1.1,17.8,752.0,681.65,520.71
2018,6,11,9,15,902.5,92.0,1.1,18.35,788.0,727.26,551.51
2018,6,11,9,30,902.0,99.0,1.1,18.9,824.0,770.09,578.04
2018,6,11,9,45,897.5,107.5,1.1,19.45,854.0,808.31,601.04
2018,6,11,10,0,893.0,116.0,1.1,20.0,884.0,843.16,621.51
2018,6,11,10,15,900.0,117.0,1.1,20.5,911.5,877.17,641.31
2018,6,11,10,30,907.0,118.0,1.1,21.0,939.0,908.33,659.04
2018,6,11,10,45,912.0,119.0,1.15,21.45,960.0,934.7,674.52
2018,6,11,11,0,917.0,120.0,1.2,21.9,981.0,957.82,687.95
2018,6,11,11,15,920.0,120.0,1.25,22.25,994.0,974.8,697.81
2018,6,11,11,30,923.0,120.0,1.3,22.6,1007.0,988.29,705.6
2018,6,11,11,45,924.5,120.5,1.3,22.95,1013.0,997.29,709.89
2018,6,11,12,0,926.0,121.0,1.3,23.3,1019.0,1002.71,712.08
2018,6,11,12,15,930.0,118.0,1.35,23.45,1018.5,1003.64,713.0
2018,6,11,12,30,934.0,115.0,1.4,23.6,1018.0,1000.93,711.79
2018,6,11,12,45,938.5,111.0,1.45,23.75,1011.0,994.04,708.11
2018,6,11,13,0,943.0,107.0,1.5,23.9,1004.0,983.38,702.16
2018,6,11,13,15,940.0,106.5,1.55,23.9,987.5,965.44,692.12
2018,6,11,13,30,937.0,106.0,1.6,23.9,971.0,944.0,679.9
2018,6,11,13,45,932.5,105.0,1.65,23.9,947.5,917.36,664.32
2018,6,11,14,0,928.0,104.0,1.7,23.9,924.0,887.51,646.58
2018,6,11,14,15,922.5,102.5,1.7,23.75,894.5,853.3,625.66
2018,6,11,14,30,917.0,101.0,1.7,23.6,865.0,816.25,602.7
2018,6,11,14,45,908.5,99.5,1.75,23.45,829.0,774.32,576.67
2018,6,11,15,0,900.0,98.0,1.8,23.3,793.0,730.16,548.48
2018,6,11,15,15,889.0,96.0,1.8,23.3,751.5,681.88,514.43
2018,6,11,15,30,878.0,94.0,1.8,23.3,710.0,632.05,478.37
2018,6,11,15,45,864.5,91.5,1.8,22.75,665.0,579.05,439.89
2018,6,11,16,0,851.0,89.0,1.8,22.2,620.0,525.27,399.42
2018,6,11,16,15,833.5,86.5,1.8,21.75,572.0,468.47,355.03
2018,6,11,16,30,816.0,84.0,1.8,21.3,524.0,412.01,309.27
2018,6,11,16,45,791.0,80.5,1.8,20.85,473.0,352.51,259.76
2018,6,11,17,0,766.0,77.0,1.8,20.4,422.0,294.66,210.32
2018,6,11,17,15,733.0,73.0,1.75,19.7,370.5,236.45,160.52
2018,6,11,17,30,700.0,69.0,1.7,19.0,319.0,181.43,114.28
2018,6,11,17,45,652.0,64.5,1.6,18.3,268.5,124.61,70.72
2018,6,11,18,0,604.0,60.0,1.5,17.6,218.0,76.05,41.43
2018,6,11,18,15,532.0,53.0,1.45,16.7,170.5,40.72,30.4
2018,6,11,18,30,460.0,46.0,1.4,15.8,123.0,36.39,26.37
2018,6,11,18,45,347.5,37.0,1.3,14.9,84.0,30.04,20.25
2018,6,11,19,0,235.0,28.0,1.2,14.0,45.0,23.55,11.36
2018,6,11,19,15,124.0,15.0,1.15,13.5,23.5,13.64,0.0
2018,6,11,19,30,13.0,2.0,1.1,13.0,2.0,0.0,0.0
2018,6,11,19,45,6.5,1.0,1.05,12.45,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,6,12,4,45,59.0,6.5,0.25,10.0,8.5,0.0,0.0
2018,6,12,5,0,118.0,13.0,0.2,10.2,17.0,11.82,0.0
2018,6,12,5,15,260.0,24.5,0.2,10.75,50.5,20.15,9.33
2018,6,12,5,30,402.0,36.0,0.2,11.3,84.0,29.19,19.97
2018,6,12,5,45,491.5,42.0,0.2,11.8,128.5,32.94,23.88
2018,6,12,6,0,581.0,48.0,0.2,12.3,173.0,36.71,27.52
2018,6,12,6,15,637.0,52.5,0.25,13.1,222.5,75.12,40.35
2018,6,12,6,30,693.0,57.0,0.3,13.9,272.0,126.15,71.35
2018,6,12,6,45,731.5,60.5,0.3,14.7,323.5,179.73,112.88
2018,6,12,7,0,770.0,64.0,0.3,15.5,375.0,237.37,161.15
2018,6,12,7,15,797.5,67.0,0.35,16.5,427.0,295.12,210.64
2018,6,12,7,30,825.0,70.0,0.4,17.5,479.0,356.91,262.43
2018,6,12,7,45,845.5,72.5,0.45,18.55,529.5,414.97,309.89
2018,6,12,8,0,866.0,75.0,0.5,19.6,580.0,473.76,356.07
2018,6,12,8,15,881.0,77.0,0.6,20.3,627.0,529.72,399.33
2018,6,12,8,30,896.0,79.0,0.7,21.0,674.0,585.26,440.78
2018,6,12,8,45,908.0,80.0,0.75,21.75,717.5,637.3,477.81
2018,6,12,9,0,920.0,81.0,0.8,22.5,761.0,688.07,512.71
2018,6,12,9,15,929.5,82.5,0.9,23.05,800.0,736.06,545.27
2018,6,12,9,30,939.0,84.0,1.0,23.6,839.0,782.05,574.35
2018,6,12,9,45,946.5,85.0,1.05,24.1,872.5,823.77,599.73
2018,6,12,10,0,954.0,86.0,1.1,24.6,906.0,862.89,623.16
2018,6,12,10,15,959.0,86.5,1.15,24.95,933.0,896.6,643.29
2018,6,12,10,30,964.0,87.0,1.2,25.3,960.0,927.18,661.37
2018,6,12,10,45,967.0,88.0,1.25,25.6,980.0,953.17,676.65
2018,6,12,11,0,970.0,89.0,1.3,25.9,1000.0,975.66,689.79
2018,6,12,11,15,972.0,89.5,1.35,26.0,1013.0,993.11,700.41
2018,6,12,11,30,974.0,90.0,1.4,26.1,1026.0,1006.85,708.86
2018,6,12,11,45,975.0,90.5,1.45,26.25,1032.0,1015.88,714.41
2018,6,12,12,0,976.0,91.0,1.5,26.4,1038.0,1021.11,717.76
2018,6,12,12,15,974.0,92.0,1.55,26.4,1035.5,1020.18,717.88
2018,6,12,12,30,972.0,93.0,1.6,26.4,1033.0,1015.46,715.83
2018,6,12,12,45,968.5,94.0,1.65,26.4,1023.0,1005.56,710.68
2018,6,12,13,0,965.0,95.0,1.7,26.4,1013.0,991.96,703.33
2018,6,12,13,15,962.0,94.5,1.7,26.25,996.5,973.71,692.88
2018,6,12,13,30,959.0,94.0,1.7,26.1,980.0,951.87,680.24
2018,6,12,13,45,954.5,93.0,1.75,25.95,956.0,924.77,664.86
2018,6,12,14,0,950.0,92.0,1.8,25.8,932.0,894.37,647.25
2018,6,12,14,15,944.0,92.0,1.8,25.5,903.0,860.61,627.14
2018,6,12,14,30,938.0,92.0,1.8,25.2,874.0,823.96,604.95
2018,6,12,14,45,930.0,90.5,1.8,24.95,838.0,781.69,578.62
2018,6,12,15,0,922.0,89.0,1.8,24.7,802.0,737.09,550.38
2018,6,12,15,15,911.5,87.5,1.8,24.7,760.5,688.75,516.64
2018,6,12,15,30,901.0,86.0,1.8,24.7,719.0,638.77,480.67
2018,6,12,15,45,888.0,83.5,1.8,24.0,673.5,585.02,442.15
2018,6,12,16,0,875.0,81.0,1.8,23.3,628.0,530.41,401.49
2018,6,12,16,15,858.0,78.5,1.75,22.8,579.5,473.34,356.94
2018,6,12,16,30,841.0,76.0,1.7,22.3,531.0,416.36,310.84
2018,6,12,16,45,819.5,72.5,1.65,21.75,480.0,355.43,260.33
2018,6,12,17,0,798.0,69.0,1.6,21.2,429.0,297.06,210.47
2018,6,12,17,15,767.0,65.5,1.55,20.35,377.5,238.0,160.01
2018,6,12,17,30,736.0,62.0,1.5,19.5,326.0,181.82,112.78
2018,6,12,17,45,691.5,58.0,1.5,18.65,275.0,126.85,70.73
2018,6,12,18,0,647.0,54.0,1.5,17.8,224.0,76.95,40.7
2018,6,12,18,15,580.0,48.0,1.4,16.9,176.0,36.7,26.83
2018,6,12,18,30,513.0,42.0,1.3,16.0,128.0,32.99,23.39
2018,6,12,18,45,395.0,34.5,1.25,15.05,88.0,27.79,18.33
2018,6,12,19,0,277.0,27.0,1.2,14.1,48.0,22.56,10.91
2018,6,12,19,15,148.5,15.0,1.15,13.55,25.5,13.64,0.0
2018,6,12,19,30,20.0,3.0,1.1,13.0,3.0,0.0,0.0
2018,6,12,19,45,10.0,1.5,1.1,12.45,1.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
