Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,0,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,6,13,4,45,61.5,7.0,0.95,8.65,9.0,0.0,0.0
2018,6,13,5,0,123.0,14.0,1.0,8.9,18.0,12.73,0.0
2018,6,13,5,15,269.0,25.0,0.95,9.45,52.0,20.64,9.71
2018,6,13,5,30,415.0,36.0,0.9,10.0,86.0,29.22,20.04
2018,6,13,5,45,505.0,42.0,0.9,10.5,131.0,32.98,23.98
2018,6,13,6,0,595.0,48.0,0.9,11.0,176.0,36.77,27.65
2018,6,13,6,15,652.0,52.5,0.9,11.55,226.5,75.3,40.53
2018,6,13,6,30,709.0,57.0,0.9,12.1,277.0,127.28,72.34
2018,6,13,6,45,748.5,60.0,0.9,12.7,329.5,181.5,114.94
2018,6,13,7,0,788.0,63.0,0.9,13.3,382.0,239.87,164.8
2018,6,13,7,15,815.5,66.0,0.9,13.9,434.5,298.63,216.38
2018,6,13,7,30,843.0,69.0,0.9,14.5,487.0,361.45,270.44
2018,6,13,7,45,864.0,71.0,0.9,15.15,538.0,420.22,319.88
2018,6,13,8,0,885.0,73.0,0.9,15.8,589.0,479.74,368.07
2018,6,13,8,15,900.0,75.0,0.95,16.4,637.0,536.68,412.89
2018,6,13,8,30,915.0,77.0,1.0,17.0,685.0,593.16,455.72
2018,6,13,8,45,926.0,78.5,1.0,17.6,728.5,645.99,493.96
2018,6,13,9,0,937.0,80.0,1.0,18.2,772.0,697.42,529.83
2018,6,13,9,15,943.5,82.5,1.05,18.65,810.5,745.03,562.34
2018,6,13,9,30,950.0,85.0,1.1,19.1,849.0,790.37,591.1
2018,6,13,9,45,954.0,87.5,1.15,19.55,881.5,831.28,616.53
2018,6,13,10,0,958.0,90.0,1.2,20.0,914.0,869.32,639.81
2018,6,13,10,15,963.0,91.5,1.25,20.35,941.5,904.16,661.08
2018,6,13,10,30,968.0,93.0,1.3,20.7,969.0,935.86,680.21
2018,6,13,10,45,971.5,94.0,1.35,21.05,989.5,962.42,695.99
2018,6,13,11,0,975.0,95.0,1.4,21.4,1010.0,985.47,709.58
2018,6,13,11,15,976.5,95.0,1.4,21.65,1022.5,1002.09,718.64
2018,6,13,11,30,978.0,95.0,1.4,21.9,1035.0,1014.96,725.48
2018,6,13,11,45,979.0,95.0,1.45,22.1,1040.5,1023.58,730.73
2018,6,13,12,0,980.0,95.0,1.5,22.3,1046.0,1028.39,733.74
2018,6,13,12,15,978.0,96.5,1.55,22.45,1044.0,1027.99,733.79
2018,6,13,12,30,976.0,98.0,1.6,22.6,1042.0,1023.79,731.62
2018,6,13,12,45,972.5,98.5,1.6,22.75,1031.5,1013.43,724.97
2018,6,13,13,0,969.0,99.0,1.6,22.9,1021.0,999.36,716.15
2018,6,13,13,15,965.5,99.0,1.6,22.8,1004.5,981.15,705.51
2018,6,13,13,30,962.0,99.0,1.6,22.7,988.0,959.35,692.67
2018,6,13,13,45,957.5,98.0,1.65,22.65,964.0,932.25,676.95
2018,6,13,14,0,953.0,97.0,1.7,22.6,940.0,901.84,659.0
2018,6,13,14,15,946.0,96.0,1.7,22.35,909.0,866.25,637.42
2018,6,13,14,30,939.0,95.0,1.7,22.1,878.0,827.84,613.79
2018,6,13,14,45,930.5,94.0,1.75,21.85,842.0,785.7,587.82
2018,6,13,15,0,922.0,93.0,1.8,21.6,806.0,741.26,559.82
2018,6,13,15,15,911.0,90.5,1.8,21.6,764.0,691.67,524.77
2018,6,13,15,30,900.0,88.0,1.8,21.6,722.0,640.48,487.59
2018,6,13,15,45,885.0,86.5,1.8,20.75,676.0,586.65,448.82
2018,6,13,16,0,870.0,85.0,1.8,19.9,630.0,532.13,407.97
2018,6,13,16,15,850.5,83.0,1.8,19.35,580.5,474.65,362.85
2018,6,13,16,30,831.0,81.0,1.8,18.8,531.0,416.27,315.37
2018,6,13,16,45,806.0,78.5,1.8,18.25,480.0,356.94,265.6
2018,6,13,17,0,781.0,76.0,1.8,17.7,429.0,299.21,215.79
2018,6,13,17,15,748.5,72.0,1.75,16.95,377.0,240.27,164.83
2018,6,13,17,30,716.0,68.0,1.7,16.2,325.0,184.43,117.34
2018,6,13,17,45,670.5,63.0,1.65,15.5,274.0,126.53,72.22
2018,6,13,18,0,625.0,58.0,1.6,14.8,223.0,76.55,41.28
2018,6,13,18,15,556.5,52.0,1.55,14.05,175.5,39.88,30.01
2018,6,13,18,30,488.0,46.0,1.5,13.3,128.0,36.37,26.66
2018,6,13,18,45,380.0,36.5,1.5,12.55,88.0,29.54,20.08
2018,6,13,19,0,272.0,27.0,1.5,11.8,48.0,22.5,11.23
2018,6,13,19,15,151.5,16.0,1.45,11.4,26.0,14.55,0.0
2018,6,13,19,30,31.0,5.0,1.4,11.0,4.0,0.0,0.0
2018,6,13,19,45,15.5,2.5,1.4,10.55,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,6,14,4,45,48.5,7.0,1.45,8.5,8.5,0.0,0.0
2018,6,14,5,0,97.0,14.0,1.5,8.6,17.0,12.73,0.0
2018,6,14,5,15,231.0,26.5,1.55,8.9,50.0,22.04,10.74
2018,6,14,5,30,365.0,39.0,1.6,9.2,83.0,31.92,22.45
2018,6,14,5,45,458.5,47.0,1.65,9.45,128.0,37.24,27.88
2018,6,14,6,0,552.0,55.0,1.7,9.7,173.0,42.47,32.93
2018,6,14,6,15,611.5,60.0,1.65,10.1,223.0,75.86,42.64
2018,6,14,6,30,671.0,65.0,1.6,10.5,273.0,126.47,73.91
2018,6,14,6,45,713.0,68.5,1.55,10.9,325.0,182.47,118.35
2018,6,14,7,0,755.0,72.0,1.5,11.3,377.0,239.8,167.71
2018,6,14,7,15,785.0,75.0,1.45,11.8,429.5,297.42,218.82
2018,6,14,7,30,815.0,78.0,1.4,12.3,482.0,357.54,271.39
2018,6,14,7,45,838.5,80.0,1.35,12.8,533.0,416.27,321.58
2018,6,14,8,0,862.0,82.0,1.3,13.3,584.0,476.93,371.44
2018,6,14,8,15,877.5,84.0,1.3,13.85,631.5,532.99,416.17
2018,6,14,8,30,893.0,86.0,1.3,14.4,679.0,588.68,458.93
2018,6,14,8,45,905.5,87.5,1.25,14.95,723.0,641.41,497.56
2018,6,14,9,0,918.0,89.0,1.2,15.5,767.0,692.94,533.83
2018,6,14,9,15,928.5,89.5,1.2,15.95,806.0,740.62,566.77
2018,6,14,9,30,939.0,90.0,1.2,16.4,845.0,786.38,595.7
2018,6,14,9,45,947.5,90.5,1.2,16.9,879.0,828.44,621.52
2018,6,14,10,0,956.0,91.0,1.2,17.4,913.0,867.97,645.27
2018,6,14,10,15,959.0,93.5,1.2,17.75,940.0,902.08,665.53
2018,6,14,10,30,962.0,96.0,1.2,18.1,967.0,932.94,683.53
2018,6,14,10,45,963.5,98.0,1.2,18.45,986.5,958.59,698.07
2018,6,14,11,0,965.0,100.0,1.2,18.8,1006.0,980.66,710.34
2018,6,14,11,15,965.0,102.0,1.25,19.0,1018.5,997.7,720.72
2018,6,14,11,30,965.0,104.0,1.3,19.2,1031.0,1010.99,728.86
2018,6,14,11,45,963.0,106.0,1.35,19.4,1036.0,1018.62,733.56
2018,6,14,12,0,961.0,108.0,1.4,19.6,1041.0,1022.47,736.06
2018,6,14,12,15,959.5,109.0,1.45,19.6,1039.0,1022.1,736.59
2018,6,14,12,30,958.0,110.0,1.5,19.6,1037.0,1018.01,734.92
2018,6,14,12,45,955.0,110.0,1.55,19.6,1026.5,1007.85,729.53
2018,6,14,13,0,952.0,110.0,1.6,19.6,1016.0,994.04,721.92
2018,6,14,13,15,946.5,110.5,1.6,19.45,998.5,974.82,710.61
2018,6,14,13,30,941.0,111.0,1.6,19.3,981.0,952.16,697.14
2018,6,14,13,45,933.5,111.5,1.65,19.15,956.5,924.45,681.03
2018,6,14,14,0,926.0,112.0,1.7,19.0,932.0,893.66,662.78
2018,6,14,14,15,919.0,111.5,1.7,18.8,902.0,859.43,641.61
2018,6,14,14,30,912.0,111.0,1.7,18.6,872.0,822.45,618.41
2018,6,14,14,45,903.5,108.5,1.65,18.35,835.5,779.9,590.79
2018,6,14,15,0,895.0,106.0,1.6,18.1,799.0,735.13,560.92
2018,6,14,15,15,883.5,104.0,1.6,18.1,757.5,686.86,526.48
2018,6,14,15,30,872.0,102.0,1.6,18.1,716.0,637.09,490.02
2018,6,14,15,45,860.0,98.0,1.6,17.6,671.0,583.91,450.88
2018,6,14,16,0,848.0,94.0,1.6,17.1,626.0,529.83,409.63
2018,6,14,16,15,834.5,89.0,1.55,16.8,578.0,472.82,364.13
2018,6,14,16,30,821.0,84.0,1.5,16.5,530.0,415.63,316.9
2018,6,14,16,45,800.0,80.0,1.5,16.15,479.5,356.84,267.17
2018,6,14,17,0,779.0,76.0,1.5,15.8,429.0,299.23,217.06
2018,6,14,17,15,748.5,71.5,1.45,15.35,377.5,240.42,165.75
2018,6,14,17,30,718.0,67.0,1.4,14.9,326.0,184.47,117.76
2018,6,14,17,45,675.0,61.5,1.35,14.4,275.0,129.34,74.58
2018,6,14,18,0,632.0,56.0,1.3,13.9,224.0,75.83,40.38
2018,6,14,18,15,564.5,50.0,1.25,13.3,176.5,38.21,28.62
2018,6,14,18,30,497.0,44.0,1.2,12.7,129.0,34.59,25.18
2018,6,14,18,45,390.0,35.5,1.15,12.1,89.0,28.59,19.34
2018,6,14,19,0,283.0,27.0,1.1,11.5,49.0,22.46,11.43
2018,6,14,19,15,158.5,16.0,1.1,11.15,26.5,14.55,0.0
2018,6,14,19,30,34.0,5.0,1.1,10.8,4.0,0.0,0.0
2018,6,14,19,45,17.0,2.5,1.1,10.4,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,15,4,45,44.5,7.0,1.0,8.9,8.5,0.0,0.0
2018,6,15,5,0,89.0,14.0,1.0,9.0,17.0,12.73,0.0
2018,6,15,5,15,218.5,27.0,1.05,9.25,49.5,22.51,11.05
2018,6,15,5,30,348.0,40.0,1.1,9.5,82.0,32.84,23.24
2018,6,15,5,45,420.5,47.0,1.15,9.8,121.0,37.14,27.76
2018,6,15,6,0,493.0,54.0,1.2,10.1,160.0,41.4,31.93
2018,6,15,6,15,412.0,67.0,1.2,10.4,171.0,71.65,44.85
2018,6,15,6,30,331.0,80.0,1.2,10.7,182.0,100.67,66.76
2018,6,15,6,45,351.5,89.5,1.2,11.05,215.5,134.86,94.22
2018,6,15,7,0,372.0,99.0,1.2,11.4,249.0,171.27,125.47
2018,6,15,7,15,394.5,116.0,1.2,11.9,294.5,216.87,164.7
2018,6,15,7,30,417.0,133.0,1.2,12.4,340.0,264.88,205.48
2018,6,15,7,45,429.0,144.0,1.2,12.95,376.0,305.52,239.77
2018,6,15,8,0,441.0,155.0,1.2,13.5,412.0,346.84,273.69
2018,6,15,8,15,452.0,167.5,1.2,13.95,449.5,389.51,307.74
2018,6,15,8,30,463.0,180.0,1.2,14.4,487.0,432.43,340.99
2018,6,15,8,45,471.0,191.0,1.2,14.8,521.0,472.21,371.02
2018,6,15,9,0,479.0,202.0,1.2,15.2,555.0,511.56,399.95
2018,6,15,9,15,578.5,187.5,1.25,15.55,636.5,593.47,460.8
2018,6,15,9,30,678.0,173.0,1.3,15.9,718.0,678.24,521.9
2018,6,15,9,45,716.5,172.0,1.35,16.2,769.0,733.92,560.45
2018,6,15,10,0,755.0,171.0,1.4,16.5,820.0,786.94,596.36
2018,6,15,10,15,781.0,169.0,1.4,16.7,858.5,830.82,624.37
2018,6,15,10,30,807.0,167.0,1.4,16.9,897.0,873.28,651.16
2018,6,15,10,45,861.0,144.0,1.45,17.05,938.5,910.15,674.73
2018,6,15,11,0,915.0,121.0,1.5,17.2,980.0,954.71,703.25
2018,6,15,11,15,929.5,115.5,1.5,17.25,998.5,977.28,716.75
2018,6,15,11,30,944.0,110.0,1.5,17.3,1017.0,996.62,728.46
2018,6,15,11,45,944.0,111.0,1.55,17.35,1022.5,1005.05,734.03
2018,6,15,12,0,944.0,112.0,1.6,17.4,1028.0,1009.81,737.48
2018,6,15,12,15,941.5,112.5,1.6,17.4,1025.0,1008.06,736.3
2018,6,15,12,30,939.0,113.0,1.6,17.4,1022.0,1002.68,732.97
2018,6,15,12,45,934.5,115.0,1.65,17.35,1012.5,993.22,728.02
2018,6,15,13,0,930.0,117.0,1.7,17.3,1003.0,980.21,720.87
2018,6,15,13,15,927.5,115.5,1.7,17.15,986.5,962.24,710.15
2018,6,15,13,30,925.0,114.0,1.7,17.0,970.0,940.79,697.22
2018,6,15,13,45,920.5,113.0,1.7,16.9,946.5,914.68,681.1
2018,6,15,14,0,916.0,112.0,1.7,16.8,923.0,885.39,662.84
2018,6,15,14,15,909.5,110.0,1.75,16.55,892.5,850.49,641.62
2018,6,15,14,30,903.0,108.0,1.8,16.3,862.0,812.85,618.25
2018,6,15,14,45,895.0,105.5,1.85,16.0,826.0,771.06,591.76
2018,6,15,15,0,887.0,103.0,1.9,15.7,790.0,727.03,562.88
2018,6,15,15,15,875.5,100.5,1.9,15.7,749.0,678.69,527.71
2018,6,15,15,30,864.0,98.0,1.9,15.7,708.0,628.86,490.55
2018,6,15,15,45,852.5,95.0,1.95,15.0,664.0,577.35,452.47
2018,6,15,16,0,841.0,92.0,2.0,14.3,620.0,524.87,412.1
2018,6,15,16,15,828.0,87.0,2.0,13.9,572.5,468.46,366.53
2018,6,15,16,30,815.0,82.0,2.0,13.5,525.0,411.87,319.14
2018,6,15,16,45,795.0,77.5,2.0,13.15,475.0,353.34,268.65
2018,6,15,17,0,775.0,73.0,2.0,12.8,425.0,295.9,217.74
2018,6,15,17,15,744.5,69.0,2.0,12.35,374.0,237.81,166.2
2018,6,15,17,30,714.0,65.0,2.0,11.9,323.0,182.58,118.02
2018,6,15,17,45,671.5,60.0,2.0,11.5,273.0,128.2,74.68
2018,6,15,18,0,629.0,55.0,2.0,11.1,223.0,75.44,40.39
2018,6,15,18,15,557.5,50.0,1.95,10.65,175.5,38.14,28.89
2018,6,15,18,30,486.0,45.0,1.9,10.2,128.0,35.39,26.17
2018,6,15,18,45,373.0,37.0,1.8,9.75,88.5,29.88,20.68
2018,6,15,19,0,260.0,29.0,1.7,9.3,49.0,24.31,13.17
2018,6,15,19,15,144.0,17.0,1.7,9.2,27.0,15.46,0.0
2018,6,15,19,30,28.0,5.0,1.7,9.1,5.0,0.0,0.0
2018,6,15,19,45,14.0,2.5,1.65,8.95,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,16,4,45,35.5,7.5,1.2,8.75,8.5,0.0,0.0
2018,6,16,5,0,71.0,15.0,1.2,8.8,17.0,13.64,0.0
2018,6,16,5,15,191.0,29.0,1.2,9.05,48.5,22.86,11.25
2018,6,16,5,30,311.0,43.0,1.2,9.3,80.0,33.52,23.84
2018,6,16,5,45,355.5,46.5,1.2,9.55,108.0,36.51,27.22
2018,6,16,6,0,400.0,50.0,1.2,9.8,136.0,37.69,28.61
2018,6,16,6,15,200.0,49.0,1.2,10.15,92.0,46.77,29.5
2018,6,16,6,30,0.0,48.0,1.2,10.5,48.0,42.35,31.26
2018,6,16,6,45,1.0,70.5,1.15,10.85,71.0,62.46,48.43
2018,6,16,7,0,2.0,93.0,1.1,11.2,94.0,82.21,64.97
2018,6,16,7,15,5.0,119.0,1.1,11.65,121.5,105.79,84.36
2018,6,16,7,30,8.0,145.0,1.1,12.1,149.0,129.91,103.89
2018,6,16,7,45,10.5,161.0,1.1,12.55,167.0,145.75,116.34
2018,6,16,8,0,13.0,177.0,1.1,13.0,185.0,161.93,128.95
2018,6,16,8,15,12.0,186.5,1.1,13.5,194.0,170.94,135.59
2018,6,16,8,30,11.0,196.0,1.1,14.0,203.0,179.81,142.07
2018,6,16,8,45,11.5,204.0,1.1,14.5,212.0,188.14,148.08
2018,6,16,9,0,12.0,212.0,1.1,15.0,221.0,196.48,154.06
2018,6,16,9,15,12.0,216.0,1.1,15.4,225.5,200.91,156.98
2018,6,16,9,30,12.0,220.0,1.1,15.8,230.0,205.28,159.88
2018,6,16,9,45,13.5,233.5,1.15,16.2,245.0,219.34,170.41
2018,6,16,10,0,15.0,247.0,1.2,16.6,260.0,233.51,180.91
2018,6,16,10,15,17.0,263.5,1.25,16.9,278.5,250.93,193.92
2018,6,16,10,30,19.0,280.0,1.3,17.2,297.0,268.46,206.93
2018,6,16,10,45,18.0,273.5,1.3,17.5,290.0,262.35,201.77
2018,6,16,11,0,17.0,267.0,1.3,17.8,283.0,256.1,196.65
2018,6,16,11,15,16.0,263.5,1.35,17.95,278.5,252.45,193.7
2018,6,16,11,30,15.0,260.0,1.4,18.1,274.0,248.67,190.67
2018,6,16,11,45,15.0,260.5,1.45,18.25,275.0,249.37,191.12
2018,6,16,12,0,15.0,261.0,1.5,18.4,276.0,249.96,191.48
2018,6,16,12,15,15.0,259.0,1.5,18.35,274.0,248.13,190.12
2018,6,16,12,30,15.0,257.0,1.5,18.3,272.0,246.18,188.71
2018,6,16,12,45,13.5,240.0,1.55,18.3,253.0,228.99,175.63
2018,6,16,13,0,12.0,223.0,1.6,18.3,234.0,211.79,162.54
2018,6,16,13,15,12.0,218.0,1.65,18.1,229.0,206.89,159.07
2018,6,16,13,30,12.0,213.0,1.7,17.9,224.0,201.94,155.52
2018,6,16,13,45,110.0,196.5,1.7,17.75,294.0,289.36,226.78
2018,6,16,14,0,208.0,180.0,1.7,17.6,364.0,360.78,283.93
2018,6,16,14,15,255.5,175.0,1.75,17.35,393.5,386.85,304.88
2018,6,16,14,30,303.0,170.0,1.8,17.1,423.0,408.94,322.86
2018,6,16,14,45,267.0,164.0,1.8,16.8,380.0,363.81,288.13
2018,6,16,15,0,231.0,158.0,1.8,16.5,337.0,320.57,254.73
2018,6,16,15,15,305.0,152.5,1.8,16.5,376.0,352.46,280.46
2018,6,16,15,30,379.0,147.0,1.8,16.5,415.0,376.92,299.37
2018,6,16,15,45,343.0,147.5,1.8,15.85,378.0,336.99,267.92
2018,6,16,16,0,307.0,148.0,1.8,15.2,341.0,299.62,238.28
2018,6,16,16,15,329.5,141.5,1.8,14.8,334.0,285.7,226.45
2018,6,16,16,30,352.0,135.0,1.8,14.4,327.0,268.7,211.3
2018,6,16,16,45,340.5,136.0,1.8,14.0,307.0,243.24,189.11
2018,6,16,17,0,329.0,137.0,1.8,13.6,287.0,218.24,167.02
2018,6,16,17,15,320.5,128.5,1.8,13.15,260.0,186.53,139.34
2018,6,16,17,30,312.0,120.0,1.8,12.7,233.0,155.86,112.92
2018,6,16,17,45,325.0,103.0,1.8,12.25,204.5,120.71,83.29
2018,6,16,18,0,338.0,86.0,1.8,11.8,176.0,84.5,56.73
2018,6,16,18,15,304.0,71.5,1.8,11.45,140.0,53.34,42.42
2018,6,16,18,30,270.0,57.0,1.8,11.1,104.0,43.32,33.14
2018,6,16,18,45,183.5,43.0,1.8,10.75,70.5,33.14,23.46
2018,6,16,19,0,97.0,29.0,1.8,10.4,37.0,23.36,12.51
2018,6,16,19,15,52.5,16.5,1.75,10.25,20.5,15.01,0.0
2018,6,16,19,30,8.0,4.0,1.7,10.1,4.0,0.0,0.0
2018,6,16,19,45,4.0,2.0,1.7,9.95,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,1.0,8.95,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,1.0,9.0,3.0,2.73,0.0
2018,6,17,5,15,0.0,9.0,1.0,9.15,9.0,7.9,0.17
2018,6,17,5,30,0.0,15.0,1.0,9.3,15.0,13.18,5.98
2018,6,17,5,45,0.0,23.5,1.05,9.5,23.5,20.68,13.02
2018,6,17,6,0,0.0,32.0,1.1,9.7,32.0,28.19,20.03
2018,6,17,6,15,0.0,33.5,1.1,9.9,33.5,29.51,20.17
2018,6,17,6,30,0.0,35.0,1.1,10.1,35.0,30.83,21.32
2018,6,17,6,45,0.0,54.0,1.1,10.35,54.0,47.67,35.83
2018,6,17,7,0,0.0,73.0,1.1,10.6,73.0,64.56,50.15
2018,6,17,7,15,1.5,101.5,1.05,10.85,102.0,89.8,71.28
2018,6,17,7,30,3.0,130.0,1.0,11.1,131.0,115.3,92.23
2018,6,17,7,45,3.0,134.0,1.0,11.3,135.5,119.33,95.13
2018,6,17,8,0,3.0,138.0,1.0,11.5,140.0,123.3,98.02
2018,6,17,8,15,3.5,148.0,1.0,11.75,150.5,132.75,105.39
2018,6,17,8,30,4.0,158.0,1.0,12.0,161.0,142.28,112.75
2018,6,17,8,45,3.0,147.5,1.0,12.25,149.5,132.76,104.57
2018,6,17,9,0,2.0,137.0,1.0,12.5,138.0,123.05,96.34
2018,6,17,9,15,3.0,142.5,1.0,12.8,144.5,128.85,100.79
2018,6,17,9,30,4.0,148.0,1.0,13.1,151.0,134.75,105.26
2018,6,17,9,45,5.0,155.5,1.0,13.4,159.5,142.53,111.22
2018,6,17,10,0,6.0,163.0,1.0,13.7,168.0,150.38,117.22
2018,6,17,10,15,9.0,191.0,1.0,14.15,199.0,178.48,139.21
2018,6,17,10,30,12.0,219.0,1.0,14.6,230.0,206.86,161.04
2018,6,17,10,45,11.5,212.0,1.0,15.05,222.5,200.53,155.57
2018,6,17,11,0,11.0,205.0,1.0,15.5,215.0,194.11,150.22
2018,6,17,11,15,11.5,212.5,1.05,15.9,223.5,201.72,155.9
2018,6,17,11,30,12.0,220.0,1.1,16.3,232.0,209.29,161.49
2018,6,17,11,45,14.0,245.5,1.1,16.65,259.5,234.68,180.77
2018,6,17,12,0,16.0,271.0,1.1,17.0,287.0,260.07,199.8
2018,6,17,12,15,17.5,284.0,1.15,17.25,301.0,273.45,209.73
2018,6,17,12,30,19.0,297.0,1.2,17.5,315.0,286.69,219.61
2018,6,17,12,45,32.0,334.5,1.2,17.8,365.0,342.47,261.46
2018,6,17,13,0,45.0,372.0,1.2,18.1,415.0,389.41,295.86
2018,6,17,13,15,73.0,364.5,1.25,18.2,432.5,406.44,309.27
2018,6,17,13,30,101.0,357.0,1.3,18.3,450.0,431.58,328.66
2018,6,17,13,45,278.5,312.0,1.3,18.4,560.5,547.26,417.28
2018,6,17,14,0,456.0,267.0,1.3,18.5,671.0,654.11,495.71
2018,6,17,14,15,678.5,187.5,1.35,18.45,766.5,746.36,563.82
2018,6,17,14,30,901.0,108.0,1.4,18.4,862.0,811.9,609.69
2018,6,17,14,45,892.5,106.5,1.4,18.4,826.5,770.86,582.0
2018,6,17,15,0,884.0,105.0,1.4,18.4,791.0,727.62,553.29
2018,6,17,15,15,872.5,102.5,1.4,18.4,750.0,679.48,519.13
2018,6,17,15,30,861.0,100.0,1.4,18.4,709.0,629.87,483.01
2018,6,17,15,45,847.0,98.0,1.4,18.05,664.5,578.08,444.8
2018,6,17,16,0,833.0,96.0,1.4,17.7,620.0,525.66,404.77
2018,6,17,16,15,815.0,92.0,1.35,17.4,571.5,468.38,359.41
2018,6,17,16,30,797.0,88.0,1.3,17.1,523.0,411.41,312.78
2018,6,17,16,45,773.0,84.5,1.3,16.8,473.0,353.39,264.1
2018,6,17,17,0,749.0,81.0,1.3,16.5,423.0,296.92,215.39
2018,6,17,17,15,717.0,76.5,1.25,16.05,372.0,239.47,165.68
2018,6,17,17,30,685.0,72.0,1.2,15.6,321.0,182.18,116.97
2018,6,17,17,45,639.5,67.0,1.2,15.15,271.0,128.78,75.24
2018,6,17,18,0,594.0,62.0,1.2,14.7,221.0,80.54,44.72
2018,6,17,18,15,525.5,55.5,1.1,14.05,174.5,42.54,32.4
2018,6,17,18,30,457.0,49.0,1.0,13.4,128.0,38.75,28.82
2018,6,17,18,45,352.5,39.5,0.95,12.8,89.0,32.06,22.35
2018,6,17,19,0,248.0,30.0,0.9,12.2,50.0,25.18,13.97
2018,6,17,19,15,137.5,17.5,0.85,11.75,27.5,15.92,0.0
2018,6,17,19,30,27.0,5.0,0.8,11.3,5.0,0.0,0.0
2018,6,17,19,45,13.5,2.5,0.8,10.85,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,18,4,45,45.5,6.5,0.65,9.1,8.0,0.0,0.0
2018,6,18,5,0,91.0,13.0,0.6,9.3,16.0,11.82,0.0
2018,6,18,5,15,216.0,26.0,0.55,9.75,47.5,21.59,10.15
2018,6,18,5,30,341.0,39.0,0.5,10.2,79.0,31.93,22.39
2018,6,18,5,45,429.5,46.5,0.5,10.65,121.5,36.77,27.37
2018,6,18,6,0,518.0,54.0,0.5,11.1,164.0,41.55,31.96
2018,6,18,6,15,575.0,60.0,0.5,11.7,212.5,71.87,40.88
2018,6,18,6,30,632.0,66.0,0.5,12.3,261.0,120.62,70.23
2018,6,18,6,45,671.0,71.0,0.45,12.85,311.5,172.12,110.02
2018,6,18,7,0,710.0,76.0,0.4,13.4,362.0,230.43,158.85
2018,6,18,7,15,739.5,80.0,0.4,14.05,413.0,286.12,206.76
2018,6,18,7,30,769.0,84.0,0.4,14.7,464.0,344.34,256.09
2018,6,18,7,45,791.5,87.0,0.45,15.3,513.5,401.05,303.37
2018,6,18,8,0,814.0,90.0,0.5,15.9,563.0,458.88,349.93
2018,6,18,8,15,831.0,92.5,0.55,16.5,610.0,514.26,393.09
2018,6,18,8,30,848.0,95.0,0.6,17.1,657.0,569.08,434.32
2018,6,18,8,45,861.5,97.0,0.65,17.65,700.5,620.82,472.05
2018,6,18,9,0,875.0,99.0,0.7,18.2,744.0,671.56,507.89
2018,6,18,9,15,881.5,102.5,0.75,18.65,781.5,717.6,539.59
2018,6,18,9,30,888.0,106.0,0.8,19.1,819.0,761.54,568.07
2018,6,18,9,45,892.0,109.0,0.85,19.55,850.5,800.76,592.44
2018,6,18,10,0,896.0,112.0,0.9,20.0,882.0,837.31,614.84
2018,6,18,10,15,879.0,127.5,0.95,20.25,902.5,865.16,631.91
2018,6,18,10,30,862.0,143.0,1.0,20.5,923.0,888.6,646.18
2018,6,18,10,45,699.5,248.5,1.05,20.8,890.5,878.85,638.23
2018,6,18,11,0,537.0,354.0,1.1,21.1,858.0,844.77,611.36
2018,6,18,11,15,576.0,339.0,1.2,21.25,886.5,876.81,634.32
2018,6,18,11,30,615.0,324.0,1.3,21.4,915.0,905.62,654.33
2018,6,18,11,45,637.0,310.0,1.35,21.55,925.5,919.6,663.82
2018,6,18,12,0,659.0,296.0,1.4,21.7,936.0,930.82,671.75
2018,6,18,12,15,795.5,204.5,1.4,21.75,975.5,966.32,695.83
2018,6,18,12,30,932.0,113.0,1.4,21.8,1015.0,995.72,713.9
2018,6,18,12,45,936.5,108.5,1.45,21.8,1008.0,988.75,710.12
2018,6,18,13,0,941.0,104.0,1.5,21.8,1001.0,978.02,704.47
2018,6,18,13,15,938.5,103.5,1.5,21.75,985.5,960.97,694.3
2018,6,18,13,30,936.0,103.0,1.5,21.7,970.0,940.41,681.99
2018,6,18,13,45,932.5,102.0,1.55,21.6,947.5,915.06,667.41
2018,6,18,14,0,929.0,101.0,1.6,21.5,925.0,886.45,650.62
2018,6,18,14,15,923.0,99.5,1.6,21.35,895.5,852.19,629.51
2018,6,18,14,30,917.0,98.0,1.6,21.2,866.0,815.11,606.38
2018,6,18,14,45,909.5,96.0,1.6,21.0,830.5,773.8,580.24
2018,6,18,15,0,902.0,94.0,1.6,20.8,795.0,730.17,552.19
2018,6,18,15,15,891.0,92.5,1.6,20.8,754.5,682.62,518.56
2018,6,18,15,30,880.0,91.0,1.6,20.8,714.0,633.5,482.87
2018,6,18,15,45,868.0,88.5,1.55,20.3,669.5,581.54,444.64
2018,6,18,16,0,856.0,86.0,1.5,19.8,625.0,528.62,404.38
2018,6,18,16,15,840.0,83.0,1.5,19.45,577.5,472.69,360.45
2018,6,18,16,30,824.0,80.0,1.5,19.1,530.0,415.48,313.95
2018,6,18,16,45,802.0,77.0,1.45,18.8,480.0,357.21,264.96
2018,6,18,17,0,780.0,74.0,1.4,18.5,430.0,300.2,215.74
2018,6,18,17,15,749.0,70.0,1.35,17.9,378.5,241.69,165.33
2018,6,18,17,30,718.0,66.0,1.3,17.3,327.0,186.07,118.06
2018,6,18,17,45,673.5,61.5,1.3,16.75,276.5,131.6,75.6
2018,6,18,18,0,629.0,57.0,1.3,16.2,226.0,78.86,41.76
2018,6,18,18,15,562.0,51.0,1.2,15.45,178.5,38.89,28.97
2018,6,18,18,30,495.0,45.0,1.1,14.7,131.0,35.3,25.63
2018,6,18,18,45,366.0,37.0,1.0,13.95,89.5,29.74,20.25
2018,6,18,19,0,237.0,29.0,0.9,13.2,48.0,24.14,13.22
2018,6,18,19,15,136.0,17.0,0.9,12.75,26.5,15.46,0.0
2018,6,18,19,30,35.0,5.0,0.9,12.3,5.0,4.55,0.0
2018,6,18,19,45,17.5,2.5,0.85,11.9,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,19,4,45,59.0,7.0,0.75,9.35,8.5,0.0,0.0
2018,6,19,5,0,118.0,14.0,0.8,9.5,17.0,12.73,0.0
2018,6,19,5,15,256.0,24.0,0.8,9.8,49.0,19.75,8.69
2018,6,19,5,30,394.0,34.0,0.8,10.1,81.0,27.43,18.42
2018,6,19,5,45,459.0,41.5,0.8,10.4,120.5,32.48,23.54
2018,6,19,6,0,524.0,49.0,0.8,10.7,160.0,37.39,28.25
2018,6,19,6,15,514.5,62.5,0.75,11.1,195.5,70.74,41.86
2018,6,19,6,30,505.0,76.0,0.7,11.5,231.0,115.24,71.49
2018,6,19,6,45,620.5,73.0,0.7,11.9,298.5,164.86,106.81
2018,6,19,7,0,736.0,70.0,0.7,12.3,366.0,230.14,158.77
2018,6,19,7,15,774.0,71.0,0.7,12.9,419.5,286.92,208.07
2018,6,19,7,30,812.0,72.0,0.7,13.5,473.0,347.11,259.71
2018,6,19,7,45,834.0,74.0,0.7,14.1,523.0,406.42,309.6
2018,6,19,8,0,856.0,76.0,0.7,14.7,573.0,464.75,356.98
2018,6,19,8,15,872.0,78.0,0.75,15.3,620.5,520.7,401.19
2018,6,19,8,30,888.0,80.0,0.8,15.9,668.0,576.38,443.58
2018,6,19,8,45,900.5,81.5,0.8,16.55,711.5,628.9,481.64
2018,6,19,9,0,913.0,83.0,0.8,17.2,755.0,680.25,517.46
2018,6,19,9,15,921.5,84.5,0.85,17.8,793.5,727.39,549.84
2018,6,19,9,30,930.0,86.0,0.9,18.4,832.0,772.5,578.23
2018,6,19,9,45,936.5,87.5,0.9,18.95,865.5,813.8,603.06
2018,6,19,10,0,943.0,89.0,0.9,19.5,899.0,852.49,625.78
2018,6,19,10,15,948.5,89.5,0.95,19.9,926.0,886.54,646.4
2018,6,19,10,30,954.0,90.0,1.0,20.3,953.0,917.54,664.97
2018,6,19,10,45,958.0,91.0,1.05,20.7,974.0,944.49,680.9
2018,6,19,11,0,962.0,92.0,1.1,21.1,995.0,968.01,694.68
2018,6,19,11,15,964.5,92.5,1.15,21.3,1008.5,986.13,705.64
2018,6,19,11,30,967.0,93.0,1.2,21.5,1022.0,1000.59,714.44
2018,6,19,11,45,968.5,92.5,1.25,21.75,1028.0,1009.42,719.71
2018,6,19,12,0,970.0,92.0,1.3,22.0,1034.0,1014.51,722.81
2018,6,19,12,15,967.5,93.5,1.35,22.05,1032.0,1013.97,723.1
2018,6,19,12,30,965.0,95.0,1.4,22.1,1030.0,1009.67,721.2
2018,6,19,12,45,960.5,97.0,1.45,22.2,1020.5,1000.26,716.08
2018,6,19,13,0,956.0,99.0,1.5,22.3,1011.0,987.19,708.77
2018,6,19,13,15,953.5,98.5,1.55,22.2,995.0,969.96,699.41
2018,6,19,13,30,951.0,98.0,1.6,22.1,979.0,949.15,687.79
2018,6,19,13,45,946.5,97.0,1.65,22.05,955.5,922.64,672.32
2018,6,19,14,0,942.0,96.0,1.7,22.0,932.0,892.86,654.65
2018,6,19,14,15,935.5,95.5,1.7,21.8,902.5,858.82,633.84
2018,6,19,14,30,929.0,95.0,1.7,21.6,873.0,821.95,610.98
2018,6,19,14,45,921.0,93.0,1.75,21.4,837.0,779.87,584.8
2018,6,19,15,0,913.0,91.0,1.8,21.2,801.0,735.48,556.6
2018,6,19,15,15,902.5,89.0,1.8,21.2,760.0,687.35,522.65
2018,6,19,15,30,892.0,87.0,1.8,21.2,719.0,637.58,486.41
2018,6,19,15,45,878.0,85.5,1.8,20.55,674.0,584.92,448.1
2018,6,19,16,0,864.0,84.0,1.8,19.9,629.0,531.47,407.75
2018,6,19,16,15,846.0,81.5,1.8,19.4,580.5,474.69,363.16
2018,6,19,16,30,828.0,79.0,1.8,18.9,532.0,416.81,316.09
2018,6,19,16,45,804.5,76.5,1.8,18.45,481.5,358.28,266.92
2018,6,19,17,0,781.0,74.0,1.8,18.0,431.0,301.16,217.56
2018,6,19,17,15,749.0,70.0,1.75,17.3,379.5,242.35,166.68
2018,6,19,17,30,717.0,66.0,1.7,16.6,328.0,186.54,119.05
2018,6,19,17,45,672.0,61.5,1.7,15.9,277.0,132.04,76.33
2018,6,19,18,0,627.0,57.0,1.7,15.2,226.0,79.35,42.22
2018,6,19,18,15,561.0,51.0,1.65,14.45,179.0,38.85,29.07
2018,6,19,18,30,495.0,45.0,1.6,13.7,132.0,35.27,25.71
2018,6,19,18,45,390.5,37.0,1.55,12.95,92.0,29.76,20.36
2018,6,19,19,0,286.0,29.0,1.5,12.2,52.0,24.17,13.4
2018,6,19,19,15,161.0,17.0,1.5,11.75,28.5,15.46,0.0
2018,6,19,19,30,36.0,5.0,1.5,11.3,5.0,4.55,0.0
2018,6,19,19,45,18.0,2.5,1.5,10.8,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,20,4,45,66.5,6.5,1.15,7.85,8.5,0.0,0.0
2018,6,20,5,0,133.0,13.0,1.2,8.1,17.0,11.82,0.0
2018,6,20,5,15,281.5,23.0,1.25,8.6,50.5,18.86,7.98
2018,6,20,5,30,430.0,33.0,1.3,9.1,84.0,26.62,17.76
2018,6,20,5,45,496.5,40.0,1.3,9.6,125.0,31.32,22.55
2018,6,20,6,0,563.0,47.0,1.3,10.1,166.0,35.91,26.95
2018,6,20,6,15,586.5,57.5,1.3,10.6,210.5,69.18,38.91
2018,6,20,6,30,610.0,68.0,1.3,11.1,255.0,118.83,70.26
2018,6,20,6,45,701.5,65.0,1.25,11.55,317.5,173.39,110.71
2018,6,20,7,0,793.0,62.0,1.2,12.0,380.0,234.93,161.15
2018,6,20,7,15,820.0,65.0,1.2,12.6,432.5,296.05,215.11
2018,6,20,7,30,847.0,68.0,1.2,13.2,485.0,356.53,267.99
2018,6,20,7,45,868.0,69.5,1.2,13.75,536.0,414.98,318.09
2018,6,20,8,0,889.0,71.0,1.2,14.3,587.0,474.2,367.03
2018,6,20,8,15,904.5,72.5,1.2,14.85,635.0,531.13,412.42
2018,6,20,8,30,920.0,74.0,1.2,15.4,683.0,587.67,455.74
2018,6,20,8,45,932.5,75.5,1.2,15.95,728.0,641.73,495.63
2018,6,20,9,0,945.0,77.0,1.2,16.5,773.0,694.55,533.2
2018,6,20,9,15,948.5,82.0,1.25,16.95,811.5,743.06,566.94
2018,6,20,9,30,952.0,87.0,1.3,17.4,850.0,789.05,596.51
2018,6,20,9,45,952.0,92.0,1.3,17.8,882.0,829.62,621.52
2018,6,20,10,0,952.0,97.0,1.3,18.2,914.0,867.04,644.13
2018,6,20,10,15,958.0,98.0,1.35,18.5,942.0,902.33,666.04
2018,6,20,10,30,964.0,99.0,1.4,18.8,970.0,934.55,685.82
2018,6,20,10,45,969.0,98.5,1.45,19.05,991.0,961.2,702.07
2018,6,20,11,0,974.0,98.0,1.5,19.3,1012.0,984.43,716.18
2018,6,20,11,15,976.5,98.5,1.55,19.4,1026.0,1002.78,727.64
2018,6,20,11,30,979.0,99.0,1.6,19.5,1040.0,1017.43,736.86
2018,6,20,11,45,980.5,99.0,1.65,19.55,1046.0,1026.9,743.06
2018,6,20,12,0,982.0,99.0,1.7,19.6,1052.0,1032.57,747.02
2018,6,20,12,15,981.5,99.0,1.75,19.5,1050.5,1032.53,747.93
2018,6,20,12,30,981.0,99.0,1.8,19.4,1049.0,1028.68,746.58
2018,6,20,12,45,979.0,99.0,1.9,19.3,1040.0,1019.62,742.69
2018,6,20,13,0,977.0,99.0,2.0,19.2,1031.0,1006.79,736.43
2018,6,20,13,15,974.0,97.5,2.0,19.05,1013.5,987.86,725.15
2018,6,20,13,30,971.0,96.0,2.0,18.9,996.0,965.29,711.59
2018,6,20,13,45,967.0,95.0,2.0,18.7,972.5,938.81,695.58
2018,6,20,14,0,963.0,94.0,2.0,18.5,949.0,908.96,677.31
2018,6,20,14,15,957.5,92.5,2.0,18.3,919.0,874.17,655.62
2018,6,20,14,30,952.0,91.0,2.0,18.1,889.0,836.42,631.75
2018,6,20,14,45,945.0,89.5,2.0,17.9,853.5,794.78,604.96
2018,6,20,15,0,938.0,88.0,2.0,17.7,818.0,750.66,576.11
2018,6,20,15,15,927.5,86.5,2.0,17.7,776.5,701.99,541.45
2018,6,20,15,30,917.0,85.0,2.0,17.7,735.0,651.61,504.22
2018,6,20,15,45,904.0,82.5,1.95,17.2,689.0,597.4,463.7
2018,6,20,16,0,891.0,80.0,1.9,16.7,643.0,542.24,421.09
2018,6,20,16,15,874.5,77.0,1.9,16.3,593.5,484.32,374.9
2018,6,20,16,30,858.0,74.0,1.9,15.9,544.0,426.39,326.98
2018,6,20,16,45,836.5,71.5,1.85,15.5,493.5,367.4,276.56
2018,6,20,17,0,815.0,69.0,1.8,15.1,443.0,307.27,223.94
2018,6,20,17,15,786.0,65.5,1.75,14.55,391.0,247.68,171.48
2018,6,20,17,30,757.0,62.0,1.7,14.0,339.0,190.7,121.98
2018,6,20,17,45,715.0,57.5,1.7,13.45,287.0,134.15,76.89
2018,6,20,18,0,673.0,53.0,1.7,12.9,235.0,82.31,43.48
2018,6,20,18,15,609.0,47.5,1.65,12.3,186.5,39.46,29.89
2018,6,20,18,30,545.0,42.0,1.6,11.7,138.0,32.83,23.76
2018,6,20,18,45,441.5,35.0,1.55,11.1,97.0,28.05,19.04
2018,6,20,19,0,338.0,28.0,1.5,10.5,56.0,23.25,12.88
2018,6,20,19,15,192.5,16.5,1.45,10.2,30.5,15.01,0.0
2018,6,20,19,30,47.0,5.0,1.4,9.9,5.0,4.55,0.0
2018,6,20,19,45,23.5,2.5,1.4,9.55,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,21,4,45,70.5,7.0,1.15,8.15,9.0,0.0,0.0
2018,6,21,5,0,141.0,14.0,1.2,8.3,18.0,12.73,0.0
2018,6,21,5,15,291.5,23.5,1.25,8.65,51.5,19.37,8.2
2018,6,21,5,30,442.0,33.0,1.3,9.0,85.0,26.67,17.8
2018,6,21,5,45,529.0,39.5,1.3,9.35,130.5,31.01,22.29
2018,6,21,6,0,616.0,46.0,1.3,9.7,176.0,38.52,29.37
2018,6,21,6,15,671.0,50.5,1.3,10.2,226.5,69.49,37.3
2018,6,21,6,30,726.0,55.0,1.3,10.7,277.0,121.97,68.13
2018,6,21,6,45,763.5,58.5,1.3,11.15,330.0,177.02,111.16
2018,6,21,7,0,801.0,62.0,1.3,11.6,383.0,236.01,161.96
2018,6,21,7,15,827.5,65.0,1.3,12.15,435.5,297.46,216.42
2018,6,21,7,30,854.0,68.0,1.3,12.7,488.0,358.19,269.78
2018,6,21,7,45,873.5,70.0,1.25,13.25,539.0,416.91,320.16
2018,6,21,8,0,893.0,72.0,1.2,13.8,590.0,476.25,369.12
2018,6,21,8,15,907.5,74.0,1.2,14.35,638.0,533.39,414.74
2018,6,21,8,30,922.0,76.0,1.2,14.9,686.0,590.04,458.21
2018,6,21,8,45,933.5,78.0,1.2,15.45,730.5,644.12,498.15
2018,6,21,9,0,945.0,80.0,1.2,16.0,775.0,696.87,535.69
2018,6,21,9,15,954.5,80.5,1.2,16.5,814.5,745.16,568.8
2018,6,21,9,30,964.0,81.0,1.2,17.0,854.0,791.41,597.82
2018,6,21,9,45,971.5,81.5,1.25,17.5,888.0,833.84,624.41
2018,6,21,10,0,979.0,82.0,1.3,18.0,922.0,873.63,648.94
2018,6,21,10,15,984.0,82.5,1.3,18.45,949.5,908.46,669.4
2018,6,21,10,30,989.0,83.0,1.3,18.9,977.0,940.1,687.61
2018,6,21,10,45,992.0,83.5,1.3,19.35,997.5,966.61,702.39
2018,6,21,11,0,995.0,84.0,1.3,19.8,1018.0,989.54,714.87
2018,6,21,11,15,997.0,84.5,1.35,20.05,1031.5,1007.85,725.83
2018,6,21,11,30,999.0,85.0,1.4,20.3,1045.0,1022.37,734.51
2018,6,21,11,45,1000.0,85.5,1.4,20.5,1051.5,1032.1,739.62
2018,6,21,12,0,1001.0,86.0,1.4,20.7,1058.0,1037.94,742.45
2018,6,21,12,15,997.0,88.5,1.45,20.75,1055.5,1037.09,742.53
2018,6,21,12,30,993.0,91.0,1.5,20.8,1053.0,1032.36,740.35
2018,6,21,12,45,987.0,94.5,1.55,20.85,1043.5,1022.9,735.33
2018,6,21,13,0,981.0,98.0,1.6,20.9,1034.0,1009.71,728.05
2018,6,21,13,15,979.0,96.5,1.65,20.85,1017.5,991.68,718.04
2018,6,21,13,30,977.0,95.0,1.7,20.8,1001.0,969.97,705.69
2018,6,21,13,45,973.5,94.0,1.75,20.75,978.0,943.83,690.46
2018,6,21,14,0,970.0,93.0,1.8,20.7,955.0,914.28,672.9
2018,6,21,14,15,964.5,92.0,1.8,20.55,925.0,879.82,651.67
2018,6,21,14,30,959.0,91.0,1.8,20.4,895.0,842.36,628.29
2018,6,21,14,45,952.0,89.0,1.8,20.25,859.0,800.02,601.35
2018,6,21,15,0,945.0,87.0,1.8,20.1,823.0,755.18,572.39
2018,6,21,15,15,935.0,85.5,1.8,20.1,781.5,706.57,538.4
2018,6,21,15,30,925.0,84.0,1.8,20.1,740.0,656.2,501.72
2018,6,21,15,45,913.5,81.5,1.75,19.7,694.5,602.48,461.96
2018,6,21,16,0,902.0,79.0,1.7,19.3,649.0,547.65,420.03
2018,6,21,16,15,887.5,76.0,1.65,19.0,600.5,490.1,374.43
2018,6,21,16,30,873.0,73.0,1.6,18.7,552.0,432.3,327.02
2018,6,21,16,45,852.0,70.0,1.55,18.4,500.5,372.21,276.36
2018,6,21,17,0,831.0,67.0,1.5,18.1,449.0,313.13,225.18
2018,6,21,17,15,801.0,64.5,1.45,17.55,396.5,251.04,171.46
2018,6,21,17,30,771.0,62.0,1.4,17.0,344.0,193.88,122.46
2018,6,21,17,45,728.0,57.5,1.4,16.4,291.5,136.34,77.15
2018,6,21,18,0,685.0,53.0,1.4,15.8,239.0,83.63,43.46
2018,6,21,18,15,620.5,48.0,1.3,14.9,190.0,39.94,29.98
2018,6,21,18,30,556.0,43.0,1.2,14.0,141.0,33.69,24.3
2018,6,21,18,45,449.0,36.0,1.1,13.15,99.0,28.94,19.66
2018,6,21,19,0,342.0,29.0,1.0,12.3,57.0,24.18,13.6
2018,6,21,19,15,195.0,17.5,1.0,11.75,31.5,15.92,0.0
2018,6,21,19,30,48.0,6.0,1.0,11.2,6.0,5.46,0.0
2018,6,21,19,45,24.0,3.0,0.95,10.7,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,6,22,4,45,58.0,7.0,0.8,8.6,8.5,0.0,0.0
2018,6,22,5,0,116.0,14.0,0.7,8.9,17.0,12.73,0.0
2018,6,22,5,15,260.5,25.0,0.65,9.5,50.0,20.79,9.02
2018,6,22,5,30,405.0,36.0,0.6,10.1,83.0,29.37,20.09
2018,6,22,5,45,495.5,43.0,0.5,10.75,128.0,33.97,24.83
2018,6,22,6,0,586.0,50.0,0.4,11.4,173.0,38.53,29.21
2018,6,22,6,15,643.5,55.0,0.4,12.15,223.5,71.75,39.93
2018,6,22,6,30,701.0,60.0,0.4,12.9,274.0,123.22,69.58
2018,6,22,6,45,740.0,64.0,0.4,13.65,326.5,177.47,110.91
2018,6,22,7,0,779.0,68.0,0.4,14.4,379.0,235.89,159.7
2018,6,22,7,15,806.5,71.5,0.4,15.35,432.0,294.48,209.95
2018,6,22,7,30,834.0,75.0,0.4,16.3,485.0,355.28,261.17
2018,6,22,7,45,854.5,77.5,0.4,17.2,536.0,415.7,310.63
2018,6,22,8,0,875.0,80.0,0.4,18.1,587.0,475.02,357.3
2018,6,22,8,15,891.0,82.5,0.45,18.95,635.5,532.53,401.23
2018,6,22,8,30,907.0,85.0,0.5,19.8,684.0,589.74,443.2
2018,6,22,8,45,919.0,87.0,0.5,20.65,728.5,643.47,480.56
2018,6,22,9,0,931.0,89.0,0.5,21.5,773.0,695.94,515.55
2018,6,22,9,15,939.0,91.0,0.55,22.25,812.5,744.11,547.31
2018,6,22,9,30,947.0,93.0,0.6,23.0,852.0,790.17,575.21
2018,6,22,9,45,952.5,95.5,0.65,23.75,886.0,832.44,600.01
2018,6,22,10,0,958.0,98.0,0.7,24.5,920.0,871.97,622.76
2018,6,22,10,15,963.5,99.5,0.75,25.05,948.0,907.59,643.29
2018,6,22,10,30,969.0,101.0,0.8,25.6,976.0,940.11,661.76
2018,6,22,10,45,972.5,101.5,0.85,26.2,996.5,966.62,676.33
2018,6,22,11,0,976.0,102.0,0.9,26.8,1017.0,989.64,688.79
2018,6,22,11,15,978.5,102.5,0.95,27.15,1031.0,1008.12,699.22
2018,6,22,11,30,981.0,103.0,1.0,27.5,1045.0,1022.9,707.52
2018,6,22,11,45,982.0,103.0,1.05,27.85,1051.0,1032.01,712.54
2018,6,22,12,0,983.0,103.0,1.1,28.2,1057.0,1037.32,715.43
2018,6,22,12,15,982.0,103.0,1.15,28.25,1055.0,1036.93,715.9
2018,6,22,12,30,981.0,103.0,1.2,28.3,1053.0,1032.72,714.24
2018,6,22,12,45,978.0,103.5,1.25,28.4,1043.5,1023.31,709.42
2018,6,22,13,0,975.0,104.0,1.3,28.5,1034.0,1010.16,702.44
2018,6,22,13,15,971.0,103.5,1.35,28.4,1017.0,991.43,692.67
2018,6,22,13,30,967.0,103.0,1.4,28.3,1000.0,969.12,680.71
2018,6,22,13,45,962.5,102.0,1.45,28.2,976.0,942.4,665.95
2018,6,22,14,0,958.0,101.0,1.5,28.1,952.0,912.35,649.0
2018,6,22,14,15,951.5,100.0,1.5,27.85,922.0,877.49,628.59
2018,6,22,14,30,945.0,99.0,1.5,27.6,892.0,839.72,606.14
2018,6,22,14,45,936.5,97.5,1.55,27.35,855.5,797.29,580.88
2018,6,22,15,0,928.0,96.0,1.6,27.1,819.0,752.52,553.62
2018,6,22,15,15,917.5,94.0,1.6,27.1,777.5,703.83,520.4
2018,6,22,15,30,907.0,92.0,1.6,27.1,736.0,653.45,484.93
2018,6,22,15,45,892.5,90.5,1.6,26.4,690.0,599.83,447.32
2018,6,22,16,0,878.0,89.0,1.6,25.7,644.0,545.4,407.66
2018,6,22,16,15,860.0,86.5,1.55,25.2,595.0,487.89,363.7
2018,6,22,16,30,842.0,84.0,1.5,24.7,546.0,429.37,317.42
2018,6,22,16,45,818.5,80.5,1.5,24.2,494.0,369.06,268.43
2018,6,22,17,0,795.0,77.0,1.5,23.7,442.0,310.15,219.11
2018,6,22,17,15,762.5,73.0,1.4,22.85,389.5,250.33,168.77
2018,6,22,17,30,730.0,69.0,1.3,22.0,337.0,193.54,121.49
2018,6,22,17,45,684.5,64.0,1.25,21.15,285.0,137.64,78.53
2018,6,22,18,0,639.0,59.0,1.2,20.3,233.0,83.49,43.76
2018,6,22,18,15,571.0,53.0,1.1,19.05,184.5,40.48,29.92
2018,6,22,18,30,503.0,47.0,1.0,17.8,136.0,36.96,26.74
2018,6,22,18,45,396.0,38.5,0.85,16.55,95.0,31.06,21.19
2018,6,22,19,0,289.0,30.0,0.7,15.3,54.0,25.05,14.14
2018,6,22,19,15,161.5,17.5,0.7,14.75,29.5,15.92,0.0
2018,6,22,19,30,34.0,5.0,0.7,14.2,5.0,4.55,0.0
2018,6,22,19,45,17.0,2.5,0.65,13.65,2.5,0.0,0.0
