Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,20,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,6,23,4,45,46.5,7.0,0.55,10.3,8.0,0.0,0.0
2018,6,23,5,0,93.0,14.0,0.5,10.5,16.0,12.73,0.0
2018,6,23,5,15,228.5,25.5,0.45,11.05,47.5,21.27,9.08
2018,6,23,5,30,364.0,37.0,0.4,11.6,79.0,30.26,20.72
2018,6,23,5,45,459.5,44.0,0.4,12.2,123.0,34.78,25.39
2018,6,23,6,0,555.0,51.0,0.4,12.8,167.0,39.28,29.7
2018,6,23,6,15,616.0,56.0,0.4,13.6,217.0,67.47,37.0
2018,6,23,6,30,677.0,61.0,0.4,14.4,267.0,121.05,68.45
2018,6,23,6,45,720.0,64.0,0.4,15.25,319.5,173.57,107.9
2018,6,23,7,0,763.0,67.0,0.4,16.1,372.0,230.75,155.14
2018,6,23,7,15,792.5,69.5,0.5,17.15,424.0,288.02,204.19
2018,6,23,7,30,822.0,72.0,0.6,18.2,476.0,347.72,254.68
2018,6,23,7,45,845.0,74.0,0.65,19.3,527.0,408.03,304.09
2018,6,23,8,0,868.0,76.0,0.7,20.4,578.0,467.45,351.0
2018,6,23,8,15,884.0,78.0,0.75,21.3,626.0,524.09,394.36
2018,6,23,8,30,900.0,80.0,0.8,22.2,674.0,580.46,435.8
2018,6,23,8,45,913.0,81.5,0.85,23.1,718.5,633.96,473.67
2018,6,23,9,0,926.0,83.0,0.9,24.0,763.0,686.33,509.38
2018,6,23,9,15,936.5,84.0,0.95,24.65,803.0,735.06,541.97
2018,6,23,9,30,947.0,85.0,1.0,25.3,843.0,781.9,570.6
2018,6,23,9,45,955.5,85.0,1.05,25.95,877.0,824.07,595.73
2018,6,23,10,0,964.0,85.0,1.1,26.6,911.0,863.71,618.92
2018,6,23,10,15,968.0,86.0,1.1,27.2,938.0,897.84,637.75
2018,6,23,10,30,972.0,87.0,1.1,27.8,965.0,928.77,654.4
2018,6,23,10,45,975.0,88.0,1.15,28.35,985.5,955.47,669.24
2018,6,23,11,0,978.0,89.0,1.2,28.9,1006.0,978.65,681.91
2018,6,23,11,15,979.5,90.5,1.25,29.2,1020.0,997.3,692.54
2018,6,23,11,30,981.0,92.0,1.3,29.5,1034.0,1012.21,701.0
2018,6,23,11,45,981.5,92.0,1.3,29.8,1039.5,1020.93,705.0
2018,6,23,12,0,982.0,92.0,1.3,30.1,1045.0,1025.83,706.87
2018,6,23,12,15,980.5,93.0,1.35,30.1,1043.5,1025.98,707.71
2018,6,23,12,30,979.0,94.0,1.4,30.1,1042.0,1022.32,706.4
2018,6,23,12,45,976.0,94.5,1.45,30.15,1032.5,1012.98,701.62
2018,6,23,13,0,973.0,95.0,1.5,30.2,1023.0,999.89,694.69
2018,6,23,13,15,969.5,94.5,1.5,30.05,1006.5,981.69,684.52
2018,6,23,13,30,966.0,94.0,1.5,29.9,990.0,959.88,672.22
2018,6,23,13,45,961.0,93.5,1.5,29.8,966.5,933.27,656.82
2018,6,23,14,0,956.0,93.0,1.5,29.7,943.0,903.36,639.33
2018,6,23,14,15,949.5,92.5,1.5,29.45,913.0,869.08,619.35
2018,6,23,14,30,943.0,92.0,1.5,29.2,883.0,831.92,597.35
2018,6,23,14,45,934.5,90.5,1.5,28.95,847.0,789.6,571.74
2018,6,23,15,0,926.0,89.0,1.5,28.7,811.0,744.96,544.25
2018,6,23,15,15,916.0,87.5,1.5,28.7,770.0,697.22,512.13
2018,6,23,15,30,906.0,86.0,1.5,28.7,729.0,647.74,477.51
2018,6,23,15,45,893.0,84.0,1.45,28.05,684.0,594.59,440.11
2018,6,23,16,0,880.0,82.0,1.4,27.4,639.0,540.52,400.69
2018,6,23,16,15,863.0,79.5,1.4,26.85,590.5,483.43,357.71
2018,6,23,16,30,846.0,77.0,1.4,26.3,542.0,426.38,313.05
2018,6,23,16,45,823.5,74.0,1.35,25.8,491.0,365.45,263.76
2018,6,23,17,0,801.0,71.0,1.3,25.3,440.0,307.09,215.04
2018,6,23,17,15,770.0,67.5,1.2,24.4,388.0,247.77,165.38
2018,6,23,17,30,739.0,64.0,1.1,23.5,336.0,191.3,118.54
2018,6,23,17,45,696.0,59.5,1.05,22.6,284.5,135.6,75.83
2018,6,23,18,0,653.0,55.0,1.0,21.7,233.0,84.74,43.88
2018,6,23,18,15,588.0,49.5,0.95,20.45,185.0,37.65,27.27
2018,6,23,18,30,523.0,44.0,0.9,19.2,137.0,34.41,24.37
2018,6,23,18,45,418.5,36.5,0.85,17.95,96.0,29.28,19.53
2018,6,23,19,0,314.0,29.0,0.8,16.7,55.0,24.09,13.34
2018,6,23,19,15,178.0,17.0,0.8,16.15,30.0,15.46,0.0
2018,6,23,19,30,42.0,5.0,0.8,15.6,5.0,4.55,0.0
2018,6,23,19,45,21.0,2.5,0.8,15.0,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,24,4,45,42.5,6.0,1.0,10.45,7.0,0.0,0.0
2018,6,24,5,0,85.0,12.0,1.0,10.7,14.0,10.91,0.0
2018,6,24,5,15,197.0,25.0,1.05,11.1,43.5,19.72,7.76
2018,6,24,5,30,309.0,38.0,1.1,11.5,73.0,31.13,21.41
2018,6,24,5,45,390.5,47.5,1.1,11.9,114.5,37.75,28.0
2018,6,24,6,0,472.0,57.0,1.1,12.3,156.0,44.14,34.06
2018,6,24,6,15,528.0,65.0,1.1,12.75,203.5,70.95,42.49
2018,6,24,6,30,584.0,73.0,1.1,13.2,251.0,118.22,70.53
2018,6,24,6,45,624.0,79.5,1.15,13.65,300.5,168.21,108.81
2018,6,24,7,0,664.0,86.0,1.2,14.1,350.0,222.61,154.49
2018,6,24,7,15,695.5,91.0,1.2,14.65,401.0,277.42,201.99
2018,6,24,7,30,727.0,96.0,1.2,15.2,452.0,335.07,251.46
2018,6,24,7,45,751.5,99.5,1.25,15.7,501.5,393.05,300.37
2018,6,24,8,0,776.0,103.0,1.3,16.2,551.0,450.2,347.25
2018,6,24,8,15,794.5,106.5,1.3,16.6,598.5,505.46,391.15
2018,6,24,8,30,813.0,110.0,1.3,17.0,646.0,560.92,433.66
2018,6,24,8,45,828.5,112.5,1.3,17.4,690.0,613.51,472.65
2018,6,24,9,0,844.0,115.0,1.3,17.8,734.0,665.41,509.88
2018,6,24,9,15,856.5,116.5,1.3,18.25,773.5,710.31,541.08
2018,6,24,9,30,869.0,118.0,1.3,18.7,813.0,755.98,571.46
2018,6,24,9,45,879.5,119.0,1.3,19.1,847.5,797.87,597.58
2018,6,24,10,0,890.0,120.0,1.3,19.5,882.0,837.58,621.89
2018,6,24,10,15,896.0,121.5,1.3,19.8,909.5,871.61,642.38
2018,6,24,10,30,902.0,123.0,1.3,20.1,937.0,902.78,660.86
2018,6,24,10,45,880.5,136.0,1.35,20.4,945.5,917.24,669.17
2018,6,24,11,0,859.0,149.0,1.4,20.7,954.0,927.22,674.85
2018,6,24,11,15,790.0,181.5,1.4,20.8,930.0,918.41,668.38
2018,6,24,11,30,721.0,214.0,1.4,20.9,906.0,901.71,657.11
2018,6,24,11,45,722.0,215.0,1.4,21.0,912.0,910.27,662.39
2018,6,24,12,0,723.0,216.0,1.4,21.1,918.0,915.8,665.49
2018,6,24,12,15,726.0,215.5,1.4,21.1,919.5,918.69,667.27
2018,6,24,12,30,729.0,215.0,1.4,21.1,921.0,918.49,667.18
2018,6,24,12,45,734.5,211.5,1.45,21.1,917.5,914.58,665.52
2018,6,24,13,0,740.0,208.0,1.5,21.1,914.0,907.48,661.92
2018,6,24,13,15,731.0,205.0,1.5,21.0,893.0,884.45,647.62
2018,6,24,13,30,722.0,202.0,1.5,20.9,872.0,858.76,631.72
2018,6,24,13,45,744.5,186.5,1.5,20.85,862.5,841.26,621.12
2018,6,24,14,0,767.0,171.0,1.5,20.8,853.0,825.45,611.57
2018,6,24,14,15,830.0,141.5,1.5,20.55,857.5,824.92,612.73
2018,6,24,14,30,893.0,112.0,1.5,20.3,862.0,812.65,605.95
2018,6,24,14,45,884.0,110.5,1.5,20.1,826.5,771.8,579.83
2018,6,24,15,0,875.0,109.0,1.5,19.9,791.0,728.78,551.81
2018,6,24,15,15,863.5,107.0,1.5,19.9,750.5,681.7,518.54
2018,6,24,15,30,852.0,105.0,1.5,19.9,710.0,633.13,483.34
2018,6,24,15,45,837.0,102.0,1.5,19.25,665.0,581.27,445.82
2018,6,24,16,0,822.0,99.0,1.5,18.6,620.0,527.29,405.39
2018,6,24,16,15,802.0,96.0,1.5,18.2,571.5,470.67,361.1
2018,6,24,16,30,782.0,93.0,1.5,17.8,523.0,414.54,315.61
2018,6,24,16,45,756.5,89.5,1.45,17.4,473.0,356.77,267.31
2018,6,24,17,0,731.0,86.0,1.4,17.0,423.0,300.72,219.18
2018,6,24,17,15,697.0,81.5,1.4,16.5,372.0,241.01,168.01
2018,6,24,17,30,663.0,77.0,1.4,16.0,321.0,186.95,121.99
2018,6,24,17,45,616.5,71.0,1.4,15.5,271.0,133.59,79.9
2018,6,24,18,0,570.0,65.0,1.4,15.0,221.0,85.54,48.36
2018,6,24,18,15,503.5,57.5,1.35,14.45,174.5,43.94,33.6
2018,6,24,18,30,437.0,50.0,1.3,13.9,128.0,39.35,29.32
2018,6,24,18,45,340.5,39.5,1.2,13.4,89.0,31.81,22.15
2018,6,24,19,0,244.0,29.0,1.1,12.9,50.0,23.96,13.54
2018,6,24,19,15,137.0,17.0,1.1,12.65,27.5,15.46,0.0
2018,6,24,19,30,30.0,5.0,1.1,12.4,5.0,4.55,0.0
2018,6,24,19,45,15.0,2.5,1.05,12.1,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,25,4,45,32.0,5.5,1.05,10.25,6.5,0.0,0.0
2018,6,25,5,0,64.0,11.0,1.1,10.3,13.0,10.01,0.0
2018,6,25,5,15,164.5,25.0,1.15,10.55,41.0,19.68,7.51
2018,6,25,5,30,265.0,39.0,1.2,10.8,69.0,30.36,20.78
2018,6,25,5,45,321.5,47.5,1.25,11.0,102.0,36.4,26.89
2018,6,25,6,0,378.0,56.0,1.3,11.2,135.0,42.96,33.14
2018,6,25,6,15,259.5,55.5,1.25,11.55,116.5,52.11,33.22
2018,6,25,6,30,141.0,55.0,1.2,11.9,98.0,60.11,40.31
2018,6,25,6,45,104.0,67.5,1.15,12.2,102.5,74.5,53.79
2018,6,25,7,0,67.0,80.0,1.1,12.5,107.0,85.36,64.76
2018,6,25,7,15,112.0,116.5,1.05,13.05,168.5,134.08,104.27
2018,6,25,7,30,157.0,153.0,1.0,13.6,230.0,188.39,148.03
2018,6,25,7,45,276.5,161.0,1.0,14.15,313.5,254.13,199.59
2018,6,25,8,0,396.0,169.0,1.0,14.7,397.0,335.28,263.12
2018,6,25,8,15,467.5,166.0,0.95,15.25,457.5,392.05,307.1
2018,6,25,8,30,539.0,163.0,0.9,15.8,518.0,458.08,357.18
2018,6,25,8,45,586.5,159.5,0.9,16.35,569.5,511.91,397.17
2018,6,25,9,0,634.0,156.0,0.9,16.9,621.0,568.5,438.21
2018,6,25,9,15,649.5,165.5,0.95,17.4,664.0,617.74,472.92
2018,6,25,9,30,665.0,175.0,1.0,17.9,707.0,666.37,506.43
2018,6,25,9,45,763.5,152.0,1.0,18.4,787.0,744.66,560.5
2018,6,25,10,0,862.0,129.0,1.0,18.9,867.0,823.21,610.41
2018,6,25,10,15,882.0,125.0,1.05,19.2,901.0,862.98,634.82
2018,6,25,10,30,902.0,121.0,1.1,19.5,935.0,900.73,658.18
2018,6,25,10,45,906.5,122.0,1.15,19.85,956.0,927.14,673.97
2018,6,25,11,0,911.0,123.0,1.2,20.2,977.0,950.33,687.82
2018,6,25,11,15,914.0,123.5,1.25,20.25,990.5,968.34,699.21
2018,6,25,11,30,917.0,124.0,1.3,20.3,1004.0,982.9,708.55
2018,6,25,11,45,918.5,124.5,1.35,20.35,1011.0,992.55,714.9
2018,6,25,12,0,920.0,125.0,1.4,20.4,1018.0,998.65,719.17
2018,6,25,12,15,925.0,121.0,1.45,20.35,1018.0,1000.33,721.06
2018,6,25,12,30,930.0,117.0,1.5,20.3,1018.0,998.4,720.82
2018,6,25,12,45,935.5,113.0,1.5,20.25,1012.5,993.25,717.91
2018,6,25,13,0,941.0,109.0,1.5,20.2,1007.0,984.34,712.74
2018,6,25,13,15,938.5,108.0,1.55,20.05,991.0,967.18,703.41
2018,6,25,13,30,936.0,107.0,1.6,19.9,975.0,946.49,691.87
2018,6,25,13,45,932.0,106.0,1.6,19.8,952.5,921.06,676.44
2018,6,25,14,0,928.0,105.0,1.6,19.7,930.0,892.36,658.87
2018,6,25,14,15,922.5,103.0,1.6,19.55,900.5,858.37,637.82
2018,6,25,14,30,917.0,101.0,1.6,19.4,871.0,821.5,614.71
2018,6,25,14,45,909.5,99.5,1.6,19.2,836.0,780.93,588.95
2018,6,25,15,0,902.0,98.0,1.6,19.0,801.0,738.02,561.26
2018,6,25,15,15,891.5,96.0,1.6,19.0,760.5,690.5,527.64
2018,6,25,15,30,881.0,94.0,1.6,19.0,720.0,641.36,491.84
2018,6,25,15,45,868.5,90.5,1.6,18.5,675.0,588.25,453.0
2018,6,25,16,0,856.0,87.0,1.6,18.0,630.0,534.23,412.06
2018,6,25,16,15,841.5,83.5,1.6,17.65,582.5,478.6,368.13
2018,6,25,16,30,827.0,80.0,1.6,17.3,535.0,421.57,321.51
2018,6,25,16,45,806.5,77.0,1.55,16.95,485.5,363.66,272.54
2018,6,25,17,0,786.0,74.0,1.5,16.6,436.0,306.82,223.13
2018,6,25,17,15,756.5,69.5,1.5,16.1,384.5,247.75,171.76
2018,6,25,17,30,727.0,65.0,1.5,15.6,333.0,191.38,123.19
2018,6,25,17,45,686.0,60.5,1.5,15.15,282.5,136.55,79.41
2018,6,25,18,0,645.0,56.0,1.5,14.7,232.0,86.34,46.46
2018,6,25,18,15,581.0,50.5,1.45,14.1,184.5,38.41,28.73
2018,6,25,18,30,517.0,45.0,1.4,13.5,137.0,35.22,25.71
2018,6,25,18,45,416.5,37.0,1.4,12.9,96.5,29.69,20.36
2018,6,25,19,0,316.0,29.0,1.4,12.3,56.0,24.06,13.69
2018,6,25,19,15,180.0,17.5,1.35,11.9,31.0,15.92,0.0
2018,6,25,19,30,44.0,6.0,1.3,11.5,6.0,5.46,0.0
2018,6,25,19,45,22.0,3.0,1.3,11.1,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,26,4,45,55.0,6.5,1.1,8.4,8.0,0.0,0.0
2018,6,26,5,0,110.0,13.0,1.1,8.7,16.0,11.82,0.0
2018,6,26,5,15,256.5,24.5,1.1,9.3,48.5,20.46,7.8
2018,6,26,5,30,403.0,36.0,1.1,9.9,81.0,29.53,20.12
2018,6,26,5,45,498.0,42.0,1.1,10.5,126.0,33.24,24.13
2018,6,26,6,0,593.0,48.0,1.1,11.1,171.0,37.01,27.81
2018,6,26,6,15,652.0,52.5,1.05,11.65,221.5,67.5,37.27
2018,6,26,6,30,711.0,57.0,1.0,12.2,272.0,119.03,66.28
2018,6,26,6,45,752.0,60.5,1.0,12.8,325.0,173.65,107.94
2018,6,26,7,0,793.0,64.0,1.0,13.4,378.0,232.67,157.82
2018,6,26,7,15,821.0,66.5,1.0,14.05,431.0,291.25,209.22
2018,6,26,7,30,849.0,69.0,1.0,14.7,484.0,354.05,263.48
2018,6,26,7,45,870.5,71.0,1.0,15.3,535.5,413.36,313.78
2018,6,26,8,0,892.0,73.0,1.0,15.9,587.0,473.53,362.93
2018,6,26,8,15,907.0,75.5,1.0,16.5,635.5,531.47,408.54
2018,6,26,8,30,922.0,78.0,1.0,17.1,684.0,589.01,452.01
2018,6,26,8,45,934.0,79.0,1.0,17.7,728.5,642.59,490.99
2018,6,26,9,0,946.0,80.0,1.0,18.3,773.0,694.89,527.63
2018,6,26,9,15,952.5,83.0,1.05,18.8,812.5,743.81,561.39
2018,6,26,9,30,959.0,86.0,1.1,19.3,852.0,790.47,590.91
2018,6,26,9,45,962.5,89.0,1.15,19.8,885.5,832.33,616.8
2018,6,26,10,0,966.0,92.0,1.2,20.3,919.0,871.3,640.52
2018,6,26,10,15,971.5,93.0,1.25,20.6,947.0,906.9,662.33
2018,6,26,10,30,977.0,94.0,1.3,20.9,975.0,939.37,682.02
2018,6,26,10,45,980.0,94.5,1.35,21.15,995.5,965.86,697.96
2018,6,26,11,0,983.0,95.0,1.4,21.4,1016.0,988.8,711.71
2018,6,26,11,15,985.0,95.5,1.4,21.4,1029.5,1007.19,722.55
2018,6,26,11,30,987.0,96.0,1.4,21.4,1043.0,1021.82,731.13
2018,6,26,11,45,988.0,96.0,1.45,21.45,1049.5,1031.22,737.26
2018,6,26,12,0,989.0,96.0,1.5,21.5,1056.0,1036.79,741.15
2018,6,26,12,15,989.5,95.5,1.55,21.45,1055.0,1037.56,742.48
2018,6,26,12,30,990.0,95.0,1.6,21.4,1054.0,1034.47,741.55
2018,6,26,12,45,990.0,93.5,1.6,21.3,1045.5,1026.08,736.8
2018,6,26,13,0,990.0,92.0,1.6,21.2,1037.0,1013.83,729.76
2018,6,26,13,15,987.5,91.5,1.6,21.1,1021.0,996.42,719.58
2018,6,26,13,30,985.0,91.0,1.6,21.0,1005.0,975.3,707.13
2018,6,26,13,45,981.0,90.5,1.65,20.9,982.0,949.27,692.21
2018,6,26,14,0,977.0,90.0,1.7,20.8,959.0,919.8,674.98
2018,6,26,14,15,971.5,89.0,1.7,20.6,929.0,885.34,653.99
2018,6,26,14,30,966.0,88.0,1.7,20.4,899.0,847.85,630.82
2018,6,26,14,45,959.0,86.0,1.7,20.2,863.0,805.41,604.08
2018,6,26,15,0,952.0,84.0,1.7,20.0,827.0,760.46,575.28
2018,6,26,15,15,942.0,82.5,1.7,20.0,785.5,711.69,541.62
2018,6,26,15,30,932.0,81.0,1.7,20.0,744.0,661.12,504.97
2018,6,26,15,45,920.0,79.0,1.65,19.45,698.5,607.37,465.59
2018,6,26,16,0,908.0,77.0,1.6,18.9,653.0,552.52,424.0
2018,6,26,16,15,893.0,74.5,1.6,18.5,604.0,494.96,378.86
2018,6,26,16,30,878.0,72.0,1.6,18.1,555.0,437.16,331.79
2018,6,26,16,45,857.0,69.0,1.6,17.75,503.5,376.78,281.05
2018,6,26,17,0,836.0,66.0,1.6,17.4,452.0,317.39,229.64
2018,6,26,17,15,807.5,62.5,1.6,16.8,399.0,254.39,174.99
2018,6,26,17,30,779.0,59.0,1.6,16.2,346.0,196.13,124.69
2018,6,26,17,45,715.0,57.0,1.55,15.65,289.5,137.6,78.83
2018,6,26,18,0,651.0,55.0,1.5,15.1,233.0,86.4,46.05
2018,6,26,18,15,406.5,53.5,1.45,14.4,157.0,40.16,30.25
2018,6,26,18,30,162.0,52.0,1.4,13.7,81.0,41.2,30.99
2018,6,26,18,45,227.5,38.5,1.35,13.05,65.5,29.64,20.31
2018,6,26,19,0,293.0,25.0,1.3,12.4,50.0,20.26,10.66
2018,6,26,19,15,175.0,15.5,1.3,11.95,28.0,14.1,0.0
2018,6,26,19,30,57.0,6.0,1.3,11.5,6.0,5.46,0.0
2018,6,26,19,45,28.5,3.0,1.3,11.1,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,27,4,45,53.5,6.5,1.2,9.0,7.5,0.0,0.0
2018,6,27,5,0,107.0,13.0,1.2,9.1,15.0,11.82,0.0
2018,6,27,5,15,233.0,24.5,1.2,9.4,45.5,20.48,7.45
2018,6,27,5,30,359.0,36.0,1.2,9.7,76.0,29.49,20.07
2018,6,27,5,45,393.0,42.0,1.25,10.05,106.0,32.98,23.92
2018,6,27,6,0,427.0,48.0,1.3,10.4,136.0,36.42,27.35
2018,6,27,6,15,511.0,58.5,1.25,10.9,192.0,63.37,37.39
2018,6,27,6,30,595.0,69.0,1.2,11.4,248.0,114.33,67.5
2018,6,27,6,45,692.5,66.5,1.15,11.9,312.0,169.02,107.15
2018,6,27,7,0,790.0,64.0,1.1,12.4,376.0,231.39,157.54
2018,6,27,7,15,818.0,67.0,1.1,12.95,429.0,290.26,209.49
2018,6,27,7,30,846.0,70.0,1.1,13.5,482.0,353.36,264.39
2018,6,27,7,45,867.5,71.5,1.05,14.1,533.0,412.07,314.37
2018,6,27,8,0,889.0,73.0,1.0,14.7,584.0,471.62,363.11
2018,6,27,8,15,904.5,75.0,1.05,15.2,632.5,529.21,409.19
2018,6,27,8,30,920.0,77.0,1.1,15.7,681.0,586.44,453.33
2018,6,27,8,45,932.0,78.5,1.1,16.25,726.0,640.44,493.08
2018,6,27,9,0,944.0,80.0,1.1,16.8,771.0,693.18,530.48
2018,6,27,9,15,944.5,86.0,1.15,17.15,808.5,740.85,563.91
2018,6,27,9,30,945.0,92.0,1.2,17.5,846.0,785.77,593.03
2018,6,27,9,45,941.0,100.0,1.25,17.9,877.5,826.23,618.54
2018,6,27,10,0,937.0,108.0,1.3,18.3,909.0,863.26,641.53
2018,6,27,10,15,942.5,109.0,1.35,18.55,937.0,898.01,663.23
2018,6,27,10,30,948.0,110.0,1.4,18.8,965.0,929.73,682.83
2018,6,27,10,45,952.0,111.0,1.45,19.05,986.0,956.92,699.46
2018,6,27,11,0,956.0,112.0,1.5,19.3,1007.0,980.72,713.93
2018,6,27,11,15,959.0,112.0,1.55,19.3,1021.0,999.13,725.69
2018,6,27,11,30,962.0,112.0,1.6,19.3,1035.0,1013.91,735.28
2018,6,27,11,45,963.5,112.0,1.65,19.3,1041.5,1023.61,741.76
2018,6,27,12,0,965.0,112.0,1.7,19.3,1048.0,1029.57,746.04
2018,6,27,12,15,965.0,112.0,1.7,19.2,1047.0,1030.38,746.74
2018,6,27,12,30,965.0,112.0,1.7,19.1,1046.0,1027.44,745.23
2018,6,27,12,45,962.5,111.5,1.75,18.95,1036.5,1017.93,740.54
2018,6,27,13,0,960.0,111.0,1.8,18.8,1027.0,1004.72,733.6
2018,6,27,13,15,958.0,110.0,1.8,18.65,1011.5,987.82,723.69
2018,6,27,13,30,956.0,109.0,1.8,18.5,996.0,967.31,711.49
2018,6,27,13,45,952.5,107.5,1.8,18.35,973.0,941.46,695.84
2018,6,27,14,0,949.0,106.0,1.8,18.2,950.0,912.25,677.96
2018,6,27,14,15,944.5,103.5,1.8,18.0,920.5,878.03,656.78
2018,6,27,14,30,940.0,101.0,1.8,17.8,891.0,840.8,633.41
2018,6,27,14,45,934.0,98.5,1.8,17.55,855.5,799.61,607.2
2018,6,27,15,0,928.0,96.0,1.8,17.3,820.0,755.87,578.89
2018,6,27,15,15,917.5,94.0,1.8,17.3,778.5,707.3,544.5
2018,6,27,15,30,907.0,92.0,1.8,17.3,737.0,657.01,507.62
2018,6,27,15,45,895.5,89.0,1.85,16.65,692.0,603.74,468.89
2018,6,27,16,0,884.0,86.0,1.9,16.0,647.0,549.37,427.75
2018,6,27,16,15,870.0,82.5,1.95,15.5,598.5,492.52,382.79
2018,6,27,16,30,856.0,79.0,2.0,15.0,550.0,435.37,335.77
2018,6,27,16,45,835.5,75.5,2.0,14.55,499.0,374.15,283.74
2018,6,27,17,0,815.0,72.0,2.0,14.1,448.0,315.16,231.99
2018,6,27,17,15,785.0,67.5,2.0,13.6,395.0,254.24,178.24
2018,6,27,17,30,755.0,63.0,2.0,13.1,342.0,196.04,127.36
2018,6,27,17,45,713.5,59.0,2.0,12.65,290.5,139.86,81.78
2018,6,27,18,0,672.0,55.0,2.0,12.2,239.0,88.31,47.36
2018,6,27,18,15,605.5,49.5,1.95,11.7,189.5,37.67,28.36
2018,6,27,18,30,539.0,44.0,1.9,11.2,140.0,34.41,25.24
2018,6,27,18,45,432.5,36.5,1.9,10.7,98.5,29.26,20.18
2018,6,27,19,0,326.0,29.0,1.9,10.2,57.0,24.05,13.87
2018,6,27,19,15,185.5,17.5,1.85,10.0,31.5,15.92,0.0
2018,6,27,19,30,45.0,6.0,1.8,9.8,6.0,5.46,0.0
2018,6,27,19,45,22.5,3.0,1.75,9.55,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.5,1.55,10.05,7.0,0.0,0.0
2018,6,28,5,0,66.0,13.0,1.6,10.2,14.0,11.82,0.0
2018,6,28,5,15,187.0,25.5,1.65,10.5,43.0,20.15,6.78
2018,6,28,5,30,308.0,38.0,1.7,10.8,72.0,31.35,21.52
2018,6,28,5,45,405.0,45.5,1.75,11.1,114.0,36.18,26.63
2018,6,28,6,0,502.0,53.0,1.8,11.4,156.0,40.98,31.3
2018,6,28,6,15,565.5,58.5,1.8,11.8,204.5,64.91,37.55
2018,6,28,6,30,629.0,64.0,1.8,12.2,253.0,112.87,64.75
2018,6,28,6,45,673.5,68.5,1.8,12.65,304.5,164.37,103.99
2018,6,28,7,0,718.0,73.0,1.8,13.1,356.0,223.33,153.8
2018,6,28,7,15,750.5,75.5,1.75,13.5,407.5,278.85,202.79
2018,6,28,7,30,783.0,78.0,1.7,13.9,459.0,337.23,253.97
2018,6,28,7,45,808.0,80.0,1.7,14.35,509.5,394.77,303.6
2018,6,28,8,0,833.0,82.0,1.7,14.8,560.0,454.58,353.46
2018,6,28,8,15,852.0,83.5,1.7,15.1,608.5,510.59,399.04
2018,6,28,8,30,871.0,85.0,1.7,15.4,657.0,566.69,443.14
2018,6,28,8,45,885.5,87.0,1.7,15.75,702.0,620.38,483.87
2018,6,28,9,0,900.0,89.0,1.7,16.1,747.0,673.14,522.6
2018,6,28,9,15,911.0,90.5,1.7,16.3,787.0,721.81,557.56
2018,6,28,9,30,922.0,92.0,1.7,16.5,827.0,768.7,588.91
2018,6,28,9,45,931.5,92.0,1.7,16.75,861.5,810.96,616.08
2018,6,28,10,0,941.0,92.0,1.7,17.0,896.0,850.85,641.31
2018,6,28,10,15,946.5,93.0,1.7,17.25,924.0,885.78,662.94
2018,6,28,10,30,952.0,94.0,1.7,17.5,952.0,917.68,682.39
2018,6,28,10,45,956.0,95.0,1.75,17.75,973.0,945.05,699.38
2018,6,28,11,0,960.0,96.0,1.8,18.0,994.0,969.01,714.16
2018,6,28,11,15,962.0,95.5,1.8,18.05,1007.0,986.16,724.44
2018,6,28,11,30,964.0,95.0,1.8,18.1,1020.0,999.64,732.48
2018,6,28,11,45,964.5,96.0,1.8,18.2,1026.5,1009.45,738.13
2018,6,28,12,0,965.0,97.0,1.8,18.3,1033.0,1015.51,741.49
2018,6,28,12,15,965.0,96.5,1.85,18.25,1031.5,1015.89,742.46
2018,6,28,12,30,965.0,96.0,1.9,18.2,1030.0,1012.51,741.17
2018,6,28,12,45,964.0,95.0,1.9,18.2,1021.5,1003.94,735.87
2018,6,28,13,0,963.0,94.0,1.9,18.2,1013.0,991.63,728.3
2018,6,28,13,15,960.5,93.5,1.95,18.1,997.5,974.72,718.73
2018,6,28,13,30,958.0,93.0,2.0,18.0,982.0,954.2,706.82
2018,6,28,13,45,954.0,92.0,2.0,17.95,959.0,928.36,690.7
2018,6,28,14,0,950.0,91.0,2.0,17.9,936.0,899.19,672.36
2018,6,28,14,15,944.5,90.0,2.0,17.7,907.0,865.59,651.33
2018,6,28,14,30,939.0,89.0,2.0,17.5,878.0,829.05,628.15
2018,6,28,14,45,931.5,87.5,2.0,17.35,842.5,787.77,601.33
2018,6,28,15,0,924.0,86.0,2.0,17.2,807.0,744.08,572.53
2018,6,28,15,15,913.5,84.5,2.0,17.2,766.5,696.2,538.64
2018,6,28,15,30,903.0,83.0,2.0,17.2,726.0,646.62,501.94
2018,6,28,15,45,890.5,81.0,2.0,16.7,681.0,593.97,462.77
2018,6,28,16,0,878.0,79.0,2.0,16.2,636.0,540.33,421.45
2018,6,28,16,15,860.5,76.5,2.0,15.85,587.5,483.14,375.69
2018,6,28,16,30,843.0,74.0,2.0,15.5,539.0,426.03,328.35
2018,6,28,16,45,821.0,71.5,2.0,15.15,488.5,367.66,278.49
2018,6,28,17,0,799.0,69.0,2.0,14.8,438.0,308.25,226.48
2018,6,28,17,15,767.0,66.5,2.05,14.3,386.5,249.63,174.83
2018,6,28,17,30,735.0,64.0,2.1,13.8,335.0,193.93,126.22
2018,6,28,17,45,689.5,59.5,2.1,13.25,283.5,137.94,81.03
2018,6,28,18,0,644.0,55.0,2.1,12.7,232.0,87.1,47.02
2018,6,28,18,15,575.0,50.0,2.05,12.15,184.0,37.95,28.56
2018,6,28,18,30,506.0,45.0,2.0,11.6,136.0,35.15,25.87
2018,6,28,18,45,395.5,37.5,1.95,11.05,95.0,30.07,20.86
2018,6,28,19,0,285.0,30.0,1.9,10.5,54.0,24.95,14.58
2018,6,28,19,15,160.0,17.5,1.85,10.3,29.5,15.92,0.0
2018,6,28,19,30,35.0,5.0,1.8,10.1,5.0,4.55,0.0
2018,6,28,19,45,17.5,2.5,1.75,9.9,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,29,4,45,50.0,6.0,0.9,9.05,7.0,0.0,0.0
2018,6,29,5,0,100.0,12.0,0.9,9.2,14.0,10.91,0.0
2018,6,29,5,15,237.5,23.0,0.9,9.6,44.5,19.14,5.79
2018,6,29,5,30,375.0,34.0,0.9,10.0,75.0,27.76,18.48
2018,6,29,5,45,468.0,40.5,0.85,10.4,118.0,31.96,22.98
2018,6,29,6,0,561.0,47.0,0.8,10.8,161.0,36.17,27.09
2018,6,29,6,15,620.0,52.0,0.75,11.4,210.5,64.2,36.07
2018,6,29,6,30,679.0,57.0,0.7,12.0,260.0,114.14,63.77
2018,6,29,6,45,720.0,60.5,0.65,12.6,311.5,166.8,103.54
2018,6,29,7,0,761.0,64.0,0.6,13.2,363.0,223.89,151.41
2018,6,29,7,15,789.5,67.0,0.6,13.9,415.0,281.21,201.3
2018,6,29,7,30,818.0,70.0,0.6,14.6,467.0,340.89,252.6
2018,6,29,7,45,840.0,72.0,0.6,15.35,517.5,400.68,302.62
2018,6,29,8,0,862.0,74.0,0.6,16.1,568.0,459.48,350.05
2018,6,29,8,15,878.0,75.5,0.65,16.85,615.5,515.49,393.96
2018,6,29,8,30,894.0,77.0,0.7,17.6,663.0,571.23,436.02
2018,6,29,8,45,906.0,79.5,0.75,18.35,707.5,625.03,475.09
2018,6,29,9,0,918.0,82.0,0.8,19.1,752.0,677.63,511.95
2018,6,29,9,15,925.0,84.0,0.85,19.7,790.5,724.84,544.24
2018,6,29,9,30,932.0,86.0,0.9,20.3,829.0,769.91,572.58
2018,6,29,9,45,936.5,89.5,0.95,20.85,862.5,812.18,598.59
2018,6,29,10,0,941.0,93.0,1.0,21.4,896.0,851.7,622.49
2018,6,29,10,15,946.5,94.0,1.1,21.8,924.0,886.69,644.35
2018,6,29,10,30,952.0,95.0,1.2,22.2,952.0,918.64,664.19
2018,6,29,10,45,955.5,95.5,1.25,22.6,972.5,945.14,679.74
2018,6,29,11,0,959.0,96.0,1.3,23.0,993.0,968.22,693.15
2018,6,29,11,15,961.5,96.5,1.35,23.3,1007.0,986.83,704.07
2018,6,29,11,30,964.0,97.0,1.4,23.6,1021.0,1001.8,712.81
2018,6,29,11,45,965.0,97.0,1.45,23.85,1027.5,1011.17,718.31
2018,6,29,12,0,966.0,97.0,1.5,24.1,1034.0,1016.79,721.64
2018,6,29,12,15,965.0,97.5,1.55,24.2,1032.5,1017.24,722.3
2018,6,29,12,30,964.0,98.0,1.6,24.3,1031.0,1013.92,720.78
2018,6,29,12,45,961.0,99.0,1.6,24.4,1022.5,1005.47,715.45
2018,6,29,13,0,958.0,100.0,1.6,24.5,1014.0,993.32,707.96
2018,6,29,13,15,955.5,99.0,1.65,24.5,998.0,976.05,698.33
2018,6,29,13,30,953.0,98.0,1.7,24.5,982.0,955.19,686.46
2018,6,29,13,45,948.5,97.0,1.7,24.5,959.0,929.07,670.6
2018,6,29,14,0,944.0,96.0,1.7,24.5,936.0,899.66,652.62
2018,6,29,14,15,939.0,94.5,1.7,24.35,907.0,866.19,632.31
2018,6,29,14,30,934.0,93.0,1.7,24.2,878.0,829.76,609.9
2018,6,29,14,45,926.5,91.5,1.7,24.05,842.5,788.68,584.16
2018,6,29,15,0,919.0,90.0,1.7,23.9,807.0,745.19,556.49
2018,6,29,15,15,908.5,88.5,1.7,23.9,766.5,697.52,523.79
2018,6,29,15,30,898.0,87.0,1.7,23.9,726.0,648.16,488.46
2018,6,29,15,45,886.5,83.5,1.7,23.35,681.0,594.86,450.28
2018,6,29,16,0,875.0,80.0,1.7,22.8,636.0,540.5,409.9
2018,6,29,16,15,860.0,77.0,1.65,22.3,588.0,484.15,366.19
2018,6,29,16,30,845.0,74.0,1.6,21.8,540.0,427.62,320.75
2018,6,29,16,45,824.5,71.0,1.55,21.35,490.0,369.19,272.28
2018,6,29,17,0,804.0,68.0,1.5,20.9,440.0,309.56,221.55
2018,6,29,17,15,774.5,64.5,1.45,20.2,388.0,250.31,170.78
2018,6,29,17,30,745.0,61.0,1.4,19.5,336.0,193.71,122.61
2018,6,29,17,45,703.0,57.0,1.35,18.8,285.0,137.99,78.56
2018,6,29,18,0,661.0,53.0,1.3,18.1,234.0,86.96,45.09
2018,6,29,18,15,598.0,47.5,1.2,17.1,186.0,39.45,29.27
2018,6,29,18,30,535.0,42.0,1.1,16.1,138.0,32.69,23.21
2018,6,29,18,45,433.0,35.0,1.0,15.1,97.0,27.91,18.64
2018,6,29,19,0,331.0,28.0,0.9,14.1,56.0,23.11,12.87
2018,6,29,19,15,189.0,17.0,0.85,13.65,31.0,15.46,0.0
2018,6,29,19,30,47.0,6.0,0.8,13.2,6.0,5.46,0.0
2018,6,29,19,45,23.5,3.0,0.8,12.7,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,30,4,45,59.0,6.0,0.95,9.75,7.0,0.0,0.0
2018,6,30,5,0,118.0,12.0,0.9,10.1,14.0,10.91,0.0
2018,6,30,5,15,264.5,22.0,0.9,10.75,45.0,18.26,4.74
2018,6,30,5,30,411.0,32.0,0.9,11.4,76.0,26.03,16.83
2018,6,30,5,45,501.5,37.5,0.85,12.1,119.5,29.49,20.6
2018,6,30,6,0,592.0,43.0,0.8,12.8,163.0,35.99,26.69
2018,6,30,6,15,648.5,48.0,0.8,13.6,213.0,61.1,32.75
2018,6,30,6,30,705.0,53.0,0.8,14.4,263.0,112.5,60.82
2018,6,30,6,45,743.5,56.0,0.75,15.25,314.5,165.85,100.72
2018,6,30,7,0,782.0,59.0,0.7,16.1,366.0,223.29,148.56
2018,6,30,7,15,809.0,62.0,0.7,16.9,418.0,283.8,200.67
2018,6,30,7,30,836.0,65.0,0.7,17.7,470.0,343.68,251.72
2018,6,30,7,45,856.0,67.5,0.7,18.55,520.5,402.18,300.37
2018,6,30,8,0,876.0,70.0,0.7,19.4,571.0,461.42,347.69
2018,6,30,8,15,891.0,72.0,0.75,20.15,619.0,518.15,391.75
2018,6,30,8,30,906.0,74.0,0.8,20.9,667.0,574.52,433.84
2018,6,30,8,45,917.0,76.0,0.8,21.65,711.0,627.84,471.71
2018,6,30,9,0,928.0,78.0,0.8,22.4,755.0,679.86,507.19
2018,6,30,9,15,936.5,79.5,0.85,23.0,794.0,728.09,539.77
2018,6,30,9,30,945.0,81.0,0.9,23.6,833.0,774.28,568.27
2018,6,30,9,45,951.0,82.5,0.95,24.15,866.5,816.29,593.69
2018,6,30,10,0,957.0,84.0,1.0,24.7,900.0,855.62,617.11
2018,6,30,10,15,962.0,84.5,1.1,25.05,927.5,890.25,638.55
2018,6,30,10,30,967.0,85.0,1.2,25.4,955.0,921.78,657.97
2018,6,30,10,45,969.5,86.0,1.25,25.8,975.5,948.32,673.32
2018,6,30,11,0,972.0,87.0,1.3,26.2,996.0,971.34,686.49
2018,6,30,11,15,974.0,88.0,1.35,26.4,1010.0,990.28,697.72
2018,6,30,11,30,976.0,89.0,1.4,26.6,1024.0,1005.51,706.76
2018,6,30,11,45,976.0,89.5,1.4,26.75,1030.0,1014.6,711.5
2018,6,30,12,0,976.0,90.0,1.4,26.9,1036.0,1019.87,714.06
2018,6,30,12,15,973.5,91.0,1.45,26.95,1034.0,1019.44,714.35
2018,6,30,12,30,971.0,92.0,1.5,27.0,1032.0,1015.21,712.48
2018,6,30,12,45,967.0,93.5,1.5,27.0,1023.0,1006.3,707.23
2018,6,30,13,0,963.0,95.0,1.5,27.0,1014.0,993.68,699.84
2018,6,30,13,15,960.0,94.5,1.5,26.95,998.0,976.4,689.8
2018,6,30,13,30,957.0,94.0,1.5,26.9,982.0,955.52,677.6
2018,6,30,13,45,952.0,94.0,1.5,26.85,959.0,929.88,662.44
2018,6,30,14,0,947.0,94.0,1.5,26.8,936.0,900.95,645.19
2018,6,30,14,15,940.5,93.0,1.5,26.65,906.5,866.68,624.7
2018,6,30,14,30,934.0,92.0,1.5,26.5,877.0,829.53,602.19
2018,6,30,14,45,925.5,91.0,1.5,26.35,841.5,788.21,576.7
2018,6,30,15,0,917.0,90.0,1.5,26.2,806.0,744.55,549.34
2018,6,30,15,15,906.5,88.5,1.5,26.2,765.5,696.97,517.22
2018,6,30,15,30,896.0,87.0,1.5,26.2,725.0,647.71,482.47
2018,6,30,15,45,881.5,85.5,1.45,25.7,680.0,594.7,444.61
2018,6,30,16,0,867.0,84.0,1.4,25.2,635.0,540.91,404.89
2018,6,30,16,15,849.0,82.0,1.35,24.7,586.5,484.46,361.84
2018,6,30,16,30,831.0,80.0,1.3,24.2,538.0,427.0,316.5
2018,6,30,16,45,807.5,77.0,1.3,23.7,487.0,367.71,268.44
2018,6,30,17,0,784.0,74.0,1.3,23.2,436.0,309.79,219.99
2018,6,30,17,15,753.0,70.0,1.3,22.4,384.5,250.78,170.32
2018,6,30,17,30,722.0,66.0,1.3,21.6,333.0,194.62,123.25
2018,6,30,17,45,678.0,61.5,1.25,20.75,282.0,139.48,80.19
2018,6,30,18,0,634.0,57.0,1.2,19.9,231.0,86.12,44.8
2018,6,30,18,15,568.5,51.0,1.15,18.85,183.0,39.36,28.97
2018,6,30,18,30,503.0,45.0,1.1,17.8,135.0,35.14,25.17
2018,6,30,18,45,400.5,37.0,1.0,16.7,94.5,29.63,19.97
2018,6,30,19,0,298.0,29.0,0.9,15.6,54.0,24.01,13.48
2018,6,30,19,15,169.0,17.0,0.9,15.1,29.5,15.46,0.0
2018,6,30,19,30,40.0,5.0,0.9,14.6,5.0,4.55,0.0
2018,6,30,19,45,20.0,2.5,0.9,14.05,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,1,4,45,40.5,5.5,0.8,10.6,6.0,0.0,0.0
2018,7,1,5,0,81.0,11.0,0.8,10.9,12.0,10.01,0.0
2018,7,1,5,15,200.0,22.5,0.85,11.4,40.0,18.72,4.42
2018,7,1,5,30,319.0,34.0,0.9,11.9,68.0,27.76,18.23
2018,7,1,5,45,406.5,43.5,0.9,12.45,110.0,34.55,25.02
2018,7,1,6,0,494.0,53.0,0.9,13.0,152.0,41.11,31.21
2018,7,1,6,15,552.5,59.5,0.9,13.45,199.5,63.86,37.43
2018,7,1,6,30,611.0,66.0,0.9,13.9,247.0,111.32,63.92
2018,7,1,6,45,651.5,71.5,0.9,14.4,297.5,161.98,101.97
2018,7,1,7,0,692.0,77.0,0.9,14.9,348.0,217.08,147.87
2018,7,1,7,15,722.0,81.5,0.9,15.45,398.5,275.02,197.8
2018,7,1,7,30,752.0,86.0,0.9,16.0,449.0,332.88,247.35
2018,7,1,7,45,774.5,89.5,0.9,16.6,498.5,389.25,294.7
2018,7,1,8,0,797.0,93.0,0.9,17.2,548.0,446.83,341.36
2018,7,1,8,15,814.5,96.0,0.9,17.8,595.5,502.35,384.8
2018,7,1,8,30,832.0,99.0,0.9,18.4,643.0,557.94,426.61
2018,7,1,8,45,845.0,102.0,0.9,19.0,686.5,609.39,463.93
2018,7,1,9,0,858.0,105.0,0.9,19.6,730.0,660.46,499.63
2018,7,1,9,15,869.0,106.5,0.95,20.1,769.0,707.5,532.16
2018,7,1,9,30,880.0,108.0,1.0,20.6,808.0,752.87,562.02
2018,7,1,9,45,888.0,109.5,1.05,21.05,841.5,794.04,587.73
2018,7,1,10,0,896.0,111.0,1.1,21.5,875.0,832.85,611.63
2018,7,1,10,15,901.5,112.5,1.1,21.85,902.5,867.02,631.79
2018,7,1,10,30,907.0,114.0,1.1,22.2,930.0,898.3,649.93
2018,7,1,10,45,911.0,115.5,1.15,22.5,951.0,925.2,666.08
2018,7,1,11,0,915.0,117.0,1.2,22.8,972.0,948.85,680.18
2018,7,1,11,15,917.5,118.0,1.25,23.0,986.0,967.28,691.31
2018,7,1,11,30,920.0,119.0,1.3,23.2,1000.0,982.23,700.37
2018,7,1,11,45,921.0,119.5,1.35,23.35,1006.5,991.75,706.29
2018,7,1,12,0,922.0,120.0,1.4,23.5,1013.0,997.71,710.13
2018,7,1,12,15,917.0,123.0,1.4,23.5,1010.5,996.72,709.41
2018,7,1,12,30,912.0,126.0,1.4,23.5,1008.0,992.18,706.67
2018,7,1,12,45,904.0,129.5,1.4,23.5,997.5,981.78,700.4
2018,7,1,13,0,896.0,133.0,1.4,23.5,987.0,968.0,692.15
2018,7,1,13,15,892.0,132.0,1.45,23.35,971.0,950.43,682.73
2018,7,1,13,30,888.0,131.0,1.5,23.2,955.0,929.54,671.19
2018,7,1,13,45,882.0,130.0,1.5,23.05,931.5,903.67,655.77
2018,7,1,14,0,876.0,129.0,1.5,22.9,908.0,874.8,638.38
2018,7,1,14,15,869.0,127.5,1.45,22.6,879.0,841.77,617.95
2018,7,1,14,30,862.0,126.0,1.4,22.3,850.0,806.11,595.66
2018,7,1,14,45,852.5,124.0,1.4,22.05,815.0,765.66,570.4
2018,7,1,15,0,843.0,122.0,1.4,21.8,780.0,723.15,542.79
2018,7,1,15,15,831.0,119.5,1.4,21.8,740.0,679.5,512.21
2018,7,1,15,30,819.0,117.0,1.4,21.8,700.0,630.92,477.47
2018,7,1,15,45,804.5,113.5,1.35,21.25,656.0,578.84,439.87
2018,7,1,16,0,790.0,110.0,1.3,20.7,612.0,526.18,400.61
2018,7,1,16,15,772.5,106.0,1.3,20.3,565.0,471.3,358.39
2018,7,1,16,30,755.0,102.0,1.3,19.9,518.0,416.71,314.84
2018,7,1,16,45,730.5,97.5,1.25,19.5,468.5,357.58,266.34
2018,7,1,17,0,706.0,93.0,1.2,19.1,419.0,301.83,219.19
2018,7,1,17,15,673.0,87.5,1.15,18.5,368.5,244.98,170.94
2018,7,1,17,30,640.0,82.0,1.1,17.9,318.0,191.31,125.68
2018,7,1,17,45,595.0,75.5,1.05,17.25,269.0,138.7,84.21
2018,7,1,18,0,550.0,69.0,1.0,16.6,220.0,91.24,52.44
2018,7,1,18,15,484.5,60.5,0.95,15.9,173.5,47.34,36.39
2018,7,1,18,30,419.0,52.0,0.9,15.2,127.0,41.03,30.66
2018,7,1,18,45,323.5,41.5,0.85,14.5,88.5,33.58,23.61
2018,7,1,19,0,228.0,31.0,0.8,13.8,50.0,24.36,13.88
2018,7,1,19,15,127.5,18.0,0.8,13.4,27.5,16.37,0.0
2018,7,1,19,30,27.0,5.0,0.8,13.0,5.0,4.55,0.0
2018,7,1,19,45,13.5,2.5,0.8,12.6,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,2,4,45,18.5,3.5,0.55,10.6,4.0,0.0,0.0
2018,7,2,5,0,37.0,7.0,0.6,10.8,8.0,6.37,0.0
2018,7,2,5,15,122.0,22.0,0.6,11.25,33.5,17.32,3.08
2018,7,2,5,30,207.0,37.0,0.6,11.7,59.0,28.79,19.11
2018,7,2,5,45,285.0,51.5,0.6,12.1,98.5,39.51,29.45
2018,7,2,6,0,363.0,66.0,0.6,12.5,138.0,49.89,39.11
2018,7,2,6,15,422.0,77.0,0.6,13.0,184.0,72.17,47.54
2018,7,2,6,30,481.0,88.0,0.6,13.5,230.0,115.73,73.1
2018,7,2,6,45,524.5,97.5,0.65,14.0,279.0,164.58,109.71
2018,7,2,7,0,568.0,107.0,0.7,14.5,328.0,216.48,152.1
2018,7,2,7,15,603.0,113.5,0.7,15.0,378.0,268.16,195.8
2018,7,2,7,30,638.0,120.0,0.7,15.5,428.0,323.27,242.08
2018,7,2,7,45,664.5,126.5,0.7,16.0,477.5,378.23,287.44
2018,7,2,8,0,691.0,133.0,0.7,16.5,527.0,435.06,332.84
2018,7,2,8,15,712.0,138.5,0.75,17.0,574.5,489.81,375.55
2018,7,2,8,30,733.0,144.0,0.8,17.5,622.0,545.24,417.38
2018,7,2,8,45,749.0,148.0,0.8,18.0,665.5,596.65,454.58
2018,7,2,9,0,765.0,152.0,0.8,18.5,709.0,647.63,490.26
2018,7,2,9,15,759.5,164.5,0.85,18.95,742.5,691.27,520.12
2018,7,2,9,30,754.0,177.0,0.9,19.4,776.0,732.23,547.41
2018,7,2,9,45,740.5,194.0,0.95,19.8,803.0,768.56,570.88
2018,7,2,10,0,727.0,211.0,1.0,20.2,830.0,801.42,591.6
2018,7,2,10,15,734.5,215.0,1.0,20.45,858.0,836.01,613.31
2018,7,2,10,30,742.0,219.0,1.0,20.7,886.0,868.33,633.15
2018,7,2,10,45,747.0,222.0,1.05,21.0,906.5,895.03,649.4
2018,7,2,11,0,752.0,225.0,1.1,21.3,927.0,919.0,663.92
2018,7,2,11,15,755.0,227.5,1.15,21.35,941.5,937.78,675.81
2018,7,2,11,30,758.0,230.0,1.2,21.4,956.0,953.53,685.89
2018,7,2,11,45,758.5,232.0,1.25,21.45,962.5,963.31,692.32
2018,7,2,12,0,759.0,234.0,1.3,21.5,969.0,969.88,696.87
2018,7,2,12,15,757.5,234.5,1.3,21.5,967.5,969.85,696.74
2018,7,2,12,30,756.0,235.0,1.3,21.5,966.0,966.57,694.75
2018,7,2,12,45,752.5,235.0,1.35,21.45,957.5,957.71,690.26
2018,7,2,13,0,749.0,235.0,1.4,21.4,949.0,945.72,683.89
2018,7,2,13,15,743.5,233.5,1.4,21.2,932.5,927.4,673.19
2018,7,2,13,30,738.0,232.0,1.4,21.0,916.0,906.2,660.71
2018,7,2,13,45,730.0,229.5,1.45,20.85,892.5,879.1,644.73
2018,7,2,14,0,722.0,227.0,1.5,20.7,869.0,849.52,626.7
2018,7,2,14,15,712.0,224.0,1.5,20.35,840.0,815.52,605.31
2018,7,2,14,30,702.0,221.0,1.5,20.0,811.0,779.53,582.23
2018,7,2,14,45,689.5,216.5,1.5,19.7,776.0,738.49,555.16
2018,7,2,15,0,677.0,212.0,1.5,19.4,741.0,696.09,526.58
2018,7,2,15,15,661.5,206.5,1.5,19.4,701.0,649.64,493.92
2018,7,2,15,30,646.0,201.0,1.5,19.4,661.0,602.59,460.09
2018,7,2,15,45,626.5,194.5,1.5,18.6,617.0,552.0,424.13
2018,7,2,16,0,607.0,188.0,1.5,17.8,573.0,501.74,387.23
