Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,15,15,385.5,304.0,1.0,21.8,589.5,550.74,413.73
2018,7,12,15,30,427.0,272.0,1.0,21.8,575.0,533.28,402.06
2018,7,12,15,45,484.5,229.0,1.0,21.55,551.5,504.58,382.45
2018,7,12,16,0,542.0,186.0,1.0,21.3,528.0,469.05,356.86
2018,7,12,16,15,638.0,140.5,1.0,21.0,512.5,445.81,338.77
2018,7,12,16,30,734.0,95.0,1.0,20.7,497.0,409.02,308.49
2018,7,12,16,45,710.0,91.0,1.0,20.45,449.0,353.4,262.94
2018,7,12,17,0,686.0,87.0,1.0,20.2,401.0,297.15,215.81
2018,7,12,17,15,652.5,81.5,1.0,19.7,351.5,240.87,168.28
2018,7,12,17,30,619.0,76.0,1.0,19.2,302.0,187.85,123.57
2018,7,12,17,45,572.5,70.5,1.0,18.75,254.0,136.59,82.85
2018,7,12,18,0,526.0,65.0,1.0,18.3,206.0,90.66,51.39
2018,7,12,18,15,442.0,58.0,0.95,17.75,159.5,48.56,37.15
2018,7,12,18,30,358.0,51.0,0.9,17.2,113.0,40.28,29.66
2018,7,12,18,45,270.5,39.5,0.85,16.6,77.5,30.61,20.7
2018,7,12,19,0,183.0,28.0,0.8,16.0,42.0,21.99,10.94
2018,7,12,19,15,100.5,16.0,0.75,15.75,23.0,14.55,0.0
2018,7,12,19,30,18.0,4.0,0.7,15.5,4.0,0.0,0.0
2018,7,12,19,45,9.0,2.0,0.65,15.2,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.5,0.55,12.2,1.5,0.0,0.0
2018,7,13,5,0,4.0,3.0,0.5,12.3,3.0,2.73,0.0
2018,7,13,5,15,90.0,17.5,0.5,12.7,25.0,15.92,0.0
2018,7,13,5,30,176.0,32.0,0.5,13.1,47.0,25.04,14.74
2018,7,13,5,45,284.0,43.0,0.5,13.5,86.0,33.23,23.5
2018,7,13,6,0,392.0,54.0,0.5,13.9,125.0,42.56,32.26
2018,7,13,6,15,409.0,63.0,0.5,14.35,158.0,58.74,37.94
2018,7,13,6,30,426.0,72.0,0.5,14.8,191.0,95.89,58.94
2018,7,13,6,45,320.5,92.0,0.5,15.25,191.5,124.73,85.35
2018,7,13,7,0,215.0,112.0,0.5,15.7,192.0,141.84,104.54
2018,7,13,7,15,293.5,137.0,0.55,16.2,264.0,199.33,149.73
2018,7,13,7,30,372.0,162.0,0.6,16.7,336.0,268.17,203.94
2018,7,13,7,45,415.0,173.0,0.6,17.2,387.5,318.98,244.25
2018,7,13,8,0,458.0,184.0,0.6,17.7,439.0,374.02,287.11
2018,7,13,8,15,566.0,164.0,0.65,18.15,507.0,440.16,337.69
2018,7,13,8,30,674.0,144.0,0.7,18.6,575.0,512.66,392.18
2018,7,13,8,45,743.0,126.0,0.7,19.1,632.0,572.5,435.84
2018,7,13,9,0,812.0,108.0,0.7,19.6,689.0,635.97,480.99
2018,7,13,9,15,819.5,112.0,0.75,20.05,726.5,679.45,511.03
2018,7,13,9,30,827.0,116.0,0.8,20.5,764.0,723.31,540.43
2018,7,13,9,45,831.0,121.0,0.8,20.9,796.5,763.39,564.99
2018,7,13,10,0,835.0,126.0,0.8,21.3,829.0,801.0,587.58
2018,7,13,10,15,842.5,127.0,0.85,21.75,857.0,835.14,608.29
2018,7,13,10,30,850.0,128.0,0.9,22.2,885.0,866.7,627.22
2018,7,13,10,45,856.0,128.0,0.9,22.65,906.0,893.22,642.01
2018,7,13,11,0,862.0,128.0,0.9,23.1,927.0,916.78,654.87
2018,7,13,11,15,834.5,149.0,0.95,23.5,932.0,925.6,659.51
2018,7,13,11,30,807.0,170.0,1.0,23.9,937.0,941.75,668.99
2018,7,13,11,45,800.5,175.5,1.05,24.25,941.0,948.82,672.9
2018,7,13,12,0,794.0,181.0,1.1,24.6,945.0,952.47,674.87
2018,7,13,12,15,806.5,173.0,1.15,24.8,949.0,958.07,678.57
2018,7,13,12,30,819.0,165.0,1.2,25.0,953.0,960.25,680.21
2018,7,13,12,45,821.0,161.0,1.25,25.2,945.5,952.85,675.99
2018,7,13,13,0,823.0,157.0,1.3,25.4,938.0,942.04,669.82
2018,7,13,13,15,855.5,133.5,1.35,25.4,934.0,927.95,662.18
2018,7,13,13,30,888.0,110.0,1.4,25.4,930.0,919.65,658.26
2018,7,13,13,45,884.0,109.5,1.4,25.45,909.0,896.15,643.83
2018,7,13,14,0,880.0,109.0,1.4,25.5,888.0,869.51,627.54
2018,7,13,14,15,874.0,107.0,1.45,25.35,859.5,836.74,608.3
2018,7,13,14,30,868.0,105.0,1.5,25.2,831.0,801.25,587.06
2018,7,13,14,45,860.0,103.0,1.5,25.1,797.0,761.67,562.2
2018,7,13,15,0,852.0,101.0,1.5,25.0,763.0,719.87,535.57
2018,7,13,15,15,840.5,99.5,1.5,25.0,724.0,674.18,504.4
2018,7,13,15,30,829.0,98.0,1.5,25.0,685.0,627.01,470.92
2018,7,13,15,45,815.5,95.0,1.5,24.45,641.5,576.01,434.72
2018,7,13,16,0,802.0,92.0,1.5,23.9,598.0,524.65,396.96
2018,7,13,16,15,784.0,88.5,1.5,23.55,551.0,469.12,354.47
2018,7,13,16,30,766.0,85.0,1.5,23.2,504.0,413.88,310.68
2018,7,13,16,45,742.0,82.0,1.45,22.85,455.5,357.44,264.43
2018,7,13,17,0,718.0,79.0,1.4,22.5,407.0,302.52,218.12
2018,7,13,17,15,685.5,75.0,1.4,21.9,357.5,246.28,170.57
2018,7,13,17,30,653.0,71.0,1.4,21.3,308.0,190.52,123.63
2018,7,13,17,45,607.5,65.5,1.4,20.7,259.0,137.35,81.43
2018,7,13,18,0,562.0,60.0,1.4,20.1,210.0,89.35,48.6
2018,7,13,18,15,494.5,53.0,1.35,19.35,164.5,45.19,33.96
2018,7,13,18,30,427.0,46.0,1.3,18.6,119.0,36.08,25.82
2018,7,13,18,45,327.0,36.5,1.3,17.85,81.5,29.35,19.47
2018,7,13,19,0,227.0,27.0,1.3,17.1,44.0,22.4,10.96
2018,7,13,19,15,122.0,15.0,1.25,16.65,23.5,13.64,0.0
2018,7,13,19,30,17.0,3.0,1.2,16.2,3.0,0.0,0.0
2018,7,13,19,45,8.5,1.5,1.15,15.75,1.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,14,4,45,17.5,2.5,0.85,11.8,2.5,0.0,0.0
2018,7,14,5,0,35.0,5.0,0.9,11.9,5.0,4.55,0.0
2018,7,14,5,15,152.5,16.5,0.9,12.3,28.0,15.01,0.0
2018,7,14,5,30,270.0,28.0,0.9,12.7,51.0,23.0,12.91
2018,7,14,5,45,368.0,36.5,0.9,13.15,90.0,29.06,19.84
2018,7,14,6,0,466.0,45.0,0.9,13.6,129.0,34.97,25.53
2018,7,14,6,15,530.0,51.5,0.9,14.1,175.5,51.76,30.23
2018,7,14,6,30,594.0,58.0,0.9,14.6,222.0,98.18,54.33
2018,7,14,6,45,638.5,62.5,0.85,15.1,271.5,147.61,90.41
2018,7,14,7,0,683.0,67.0,0.8,15.6,321.0,204.4,137.21
2018,7,14,7,15,714.5,71.0,0.85,16.2,371.5,259.31,184.69
2018,7,14,7,30,746.0,75.0,0.9,16.8,422.0,317.12,234.44
2018,7,14,7,45,769.5,77.5,0.9,17.4,471.0,373.02,281.7
2018,7,14,8,0,793.0,80.0,0.9,18.0,520.0,430.28,328.42
2018,7,14,8,15,811.0,82.5,0.9,18.6,567.0,486.09,372.36
2018,7,14,8,30,829.0,85.0,0.9,19.2,614.0,541.29,414.15
2018,7,14,8,45,843.0,86.5,0.95,19.8,657.5,592.99,452.3
2018,7,14,9,0,857.0,88.0,1.0,20.4,701.0,643.84,488.62
2018,7,14,9,15,868.5,89.5,1.05,20.85,740.5,691.87,522.16
2018,7,14,9,30,880.0,91.0,1.1,21.3,780.0,738.32,552.45
2018,7,14,9,45,759.0,166.0,1.15,21.75,779.0,756.58,562.42
2018,7,14,10,0,638.0,241.0,1.2,22.2,778.0,761.9,562.22
2018,7,14,10,15,680.0,224.5,1.2,22.5,814.0,804.08,590.31
2018,7,14,10,30,722.0,208.0,1.2,22.8,850.0,845.7,617.0
2018,7,14,10,45,774.5,183.5,1.25,23.15,887.0,882.88,639.8
2018,7,14,11,0,827.0,159.0,1.3,23.5,924.0,924.34,665.18
2018,7,14,11,15,742.0,218.0,1.35,23.5,912.5,923.58,664.46
2018,7,14,11,30,657.0,277.0,1.4,23.5,901.0,910.74,655.27
2018,7,14,11,45,756.5,210.5,1.45,23.55,934.5,940.77,676.25
2018,7,14,12,0,856.0,144.0,1.5,23.6,968.0,966.02,692.31
2018,7,14,12,15,891.5,122.0,1.55,23.5,979.5,980.9,702.34
2018,7,14,12,30,927.0,100.0,1.6,23.4,991.0,991.65,709.98
2018,7,14,12,45,925.0,100.0,1.6,23.3,983.0,983.89,705.4
2018,7,14,13,0,923.0,100.0,1.6,23.2,975.0,972.51,698.84
2018,7,14,13,15,920.0,99.5,1.6,23.05,960.0,956.13,689.35
2018,7,14,13,30,917.0,99.0,1.6,22.9,945.0,936.27,677.71
2018,7,14,13,45,913.5,98.0,1.6,22.75,923.5,912.07,663.31
2018,7,14,14,0,910.0,97.0,1.6,22.6,902.0,884.6,646.78
2018,7,14,14,15,904.0,95.5,1.6,22.35,873.5,851.41,626.67
2018,7,14,14,30,898.0,94.0,1.6,22.1,845.0,815.4,604.53
2018,7,14,14,45,889.5,93.0,1.6,21.8,810.5,775.31,579.52
2018,7,14,15,0,881.0,92.0,1.6,21.5,776.0,732.96,552.64
2018,7,14,15,15,870.5,90.5,1.6,21.5,736.5,686.72,521.12
2018,7,14,15,30,860.0,89.0,1.6,21.5,697.0,638.83,486.66
2018,7,14,15,45,846.5,86.5,1.6,20.55,653.0,586.82,449.88
2018,7,14,16,0,833.0,84.0,1.6,19.6,609.0,533.98,411.02
2018,7,14,16,15,816.5,81.0,1.55,19.0,562.0,478.62,367.97
2018,7,14,16,30,800.0,78.0,1.5,18.4,515.0,422.42,322.69
2018,7,14,16,45,777.0,75.0,1.5,17.8,465.5,364.46,274.66
2018,7,14,17,0,754.0,72.0,1.5,17.2,416.0,307.85,226.18
2018,7,14,17,15,723.0,68.0,1.45,16.7,365.5,249.89,175.8
2018,7,14,17,30,692.0,64.0,1.4,16.2,315.0,194.81,128.06
2018,7,14,17,45,649.5,59.0,1.4,15.75,265.5,140.4,83.72
2018,7,14,18,0,607.0,54.0,1.4,15.3,216.0,87.91,46.64
2018,7,14,18,15,542.5,48.5,1.35,14.9,170.0,42.29,32.04
2018,7,14,18,30,478.0,43.0,1.3,14.5,124.0,33.67,24.16
2018,7,14,18,45,376.5,34.5,1.3,14.15,85.5,27.69,18.35
2018,7,14,19,0,275.0,26.0,1.3,13.8,47.0,21.56,10.32
2018,7,14,19,15,147.5,14.0,1.3,13.6,24.5,12.73,0.0
2018,7,14,19,30,20.0,2.0,1.3,13.4,2.0,0.0,0.0
2018,7,14,19,45,10.0,1.0,1.3,13.15,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,15,4,45,26.0,2.5,0.9,9.85,2.5,0.0,0.0
2018,7,15,5,0,52.0,5.0,0.9,10.1,5.0,4.55,0.0
2018,7,15,5,15,199.5,15.5,0.9,10.55,30.0,14.1,0.0
2018,7,15,5,30,347.0,26.0,0.9,11.0,55.0,21.32,11.48
2018,7,15,5,45,448.0,33.0,0.9,11.5,96.5,26.22,17.46
2018,7,15,6,0,549.0,40.0,0.9,12.0,138.0,33.87,24.72
2018,7,15,6,15,611.5,45.0,0.9,12.55,186.5,50.98,28.66
2018,7,15,6,30,674.0,50.0,0.9,13.1,235.0,100.62,53.59
2018,7,15,6,45,717.0,53.0,0.9,13.65,286.5,152.99,91.93
2018,7,15,7,0,760.0,56.0,0.9,14.2,338.0,210.11,139.6
2018,7,15,7,15,789.5,59.0,0.9,14.9,390.0,270.31,192.09
2018,7,15,7,30,819.0,62.0,0.9,15.6,442.0,330.44,244.23
2018,7,15,7,45,841.5,64.0,0.9,16.25,493.0,389.13,294.18
2018,7,15,8,0,864.0,66.0,0.9,16.9,544.0,448.91,343.18
2018,7,15,8,15,880.5,68.5,0.9,17.5,593.0,507.02,389.1
2018,7,15,8,30,897.0,71.0,0.9,18.1,642.0,564.99,433.03
2018,7,15,8,45,910.0,72.0,0.9,18.75,686.5,618.95,472.31
2018,7,15,9,0,923.0,73.0,0.9,19.4,731.0,671.83,509.35
2018,7,15,9,15,929.0,76.0,0.95,19.9,770.5,720.54,542.9
2018,7,15,9,30,935.0,79.0,1.0,20.4,810.0,767.03,572.31
2018,7,15,9,45,938.5,83.0,1.05,20.9,844.0,810.17,599.06
2018,7,15,10,0,942.0,87.0,1.1,21.4,878.0,850.48,623.64
2018,7,15,10,15,948.5,88.0,1.15,21.75,907.5,887.32,646.09
2018,7,15,10,30,955.0,89.0,1.2,22.1,937.0,921.17,666.48
2018,7,15,10,45,959.5,89.5,1.2,22.5,959.0,949.59,682.39
2018,7,15,11,0,964.0,90.0,1.2,22.9,981.0,974.59,696.11
2018,7,15,11,15,967.0,90.0,1.25,23.0,996.0,994.16,708.1
2018,7,15,11,30,970.0,90.0,1.3,23.1,1011.0,1010.04,717.92
2018,7,15,11,45,971.5,90.0,1.35,23.2,1018.0,1020.74,724.65
2018,7,15,12,0,973.0,90.0,1.4,23.3,1025.0,1027.62,729.16
2018,7,15,12,15,971.0,91.5,1.45,23.2,1024.5,1028.76,730.84
2018,7,15,12,30,969.0,93.0,1.5,23.1,1024.0,1026.04,730.28
2018,7,15,12,45,965.5,94.0,1.55,23.0,1015.0,1017.58,726.27
2018,7,15,13,0,962.0,95.0,1.6,22.9,1006.0,1005.36,720.02
2018,7,15,13,15,959.0,94.5,1.6,22.75,990.5,988.41,710.29
2018,7,15,13,30,956.0,94.0,1.6,22.6,975.0,967.83,698.33
2018,7,15,13,45,951.5,93.0,1.6,22.4,952.0,941.86,683.1
2018,7,15,14,0,947.0,92.0,1.6,22.2,929.0,912.54,665.68
2018,7,15,14,15,941.0,90.5,1.65,21.9,899.5,878.24,645.75
2018,7,15,14,30,935.0,89.0,1.7,21.6,870.0,840.99,623.6
2018,7,15,14,45,927.5,87.5,1.7,21.35,835.0,799.81,597.88
2018,7,15,15,0,920.0,86.0,1.7,21.1,800.0,756.18,570.14
2018,7,15,15,15,910.0,84.5,1.7,21.1,759.5,708.6,538.14
2018,7,15,15,30,900.0,83.0,1.7,21.1,719.0,659.23,502.66
2018,7,15,15,45,887.0,81.0,1.65,20.4,674.0,606.07,464.35
2018,7,15,16,0,874.0,79.0,1.6,19.7,629.0,551.92,423.95
2018,7,15,16,15,858.0,76.0,1.6,19.2,580.5,494.64,379.62
2018,7,15,16,30,842.0,73.0,1.6,18.7,532.0,437.25,333.47
2018,7,15,16,45,820.5,70.0,1.55,18.2,481.5,377.97,284.07
2018,7,15,17,0,799.0,67.0,1.5,17.7,431.0,317.9,232.56
2018,7,15,17,15,768.5,63.5,1.5,17.2,379.0,257.87,180.43
2018,7,15,17,30,738.0,60.0,1.5,16.7,327.0,200.6,130.73
2018,7,15,17,45,694.5,56.0,1.45,16.15,276.0,144.15,84.7
2018,7,15,18,0,651.0,52.0,1.4,15.6,225.0,92.58,48.84
2018,7,15,18,15,586.0,46.5,1.35,15.15,177.0,44.57,28.06
2018,7,15,18,30,521.0,41.0,1.3,14.7,129.0,32.12,22.76
2018,7,15,18,45,415.0,33.0,1.25,14.2,88.5,26.47,17.27
2018,7,15,19,0,309.0,25.0,1.2,13.7,48.0,20.71,9.45
2018,7,15,19,15,166.5,14.0,1.2,13.4,25.0,12.73,0.0
2018,7,15,19,30,24.0,3.0,1.2,13.1,2.0,0.0,0.0
2018,7,15,19,45,12.0,1.5,1.15,12.85,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,16,4,45,26.0,3.0,0.9,9.8,2.5,0.0,0.0
2018,7,16,5,0,52.0,6.0,0.9,10.1,5.0,0.0,0.0
2018,7,16,5,15,201.5,16.0,0.9,10.65,30.0,14.55,0.0
2018,7,16,5,30,351.0,26.0,0.9,11.2,55.0,21.4,11.31
2018,7,16,5,45,455.0,33.0,0.9,11.8,97.0,26.3,17.48
2018,7,16,6,0,559.0,40.0,0.9,12.4,139.0,33.97,24.74
2018,7,16,6,15,622.0,45.0,0.85,12.95,188.0,50.97,28.62
2018,7,16,6,30,685.0,50.0,0.8,13.5,237.0,101.31,53.7
2018,7,16,6,45,727.5,54.0,0.8,14.05,289.5,155.24,93.15
2018,7,16,7,0,770.0,58.0,0.8,14.6,342.0,213.87,141.93
2018,7,16,7,15,799.5,61.0,0.8,15.3,394.5,272.51,193.02
2018,7,16,7,30,829.0,64.0,0.8,16.0,447.0,335.52,247.28
2018,7,16,7,45,851.0,65.5,0.8,16.7,498.0,394.21,296.96
2018,7,16,8,0,873.0,67.0,0.8,17.4,549.0,453.91,345.61
2018,7,16,8,15,889.5,68.5,0.8,18.15,597.5,511.6,390.76
2018,7,16,8,30,906.0,70.0,0.8,18.9,646.0,569.12,433.88
2018,7,16,8,45,918.0,72.5,0.85,19.65,691.5,624.49,474.13
2018,7,16,9,0,930.0,75.0,0.9,20.4,737.0,678.67,512.1
2018,7,16,9,15,938.0,77.0,0.95,20.95,777.0,728.15,545.88
2018,7,16,9,30,946.0,79.0,1.0,21.5,817.0,775.55,575.57
2018,7,16,9,45,951.0,81.5,1.05,22.1,851.5,818.84,601.97
2018,7,16,10,0,956.0,84.0,1.1,22.7,886.0,859.37,626.25
2018,7,16,10,15,961.0,85.0,1.1,23.1,914.5,895.47,647.15
2018,7,16,10,30,966.0,86.0,1.1,23.5,943.0,928.45,665.86
2018,7,16,10,45,970.0,86.5,1.15,23.95,965.0,956.75,682.2
2018,7,16,11,0,974.0,87.0,1.2,24.4,987.0,981.57,696.36
2018,7,16,11,15,976.5,88.0,1.25,24.6,1002.0,1001.9,708.45
2018,7,16,11,30,979.0,89.0,1.3,24.8,1017.0,1018.48,718.33
2018,7,16,11,45,980.0,89.5,1.35,25.0,1024.5,1029.33,724.79
2018,7,16,12,0,981.0,90.0,1.4,25.2,1032.0,1036.3,729.04
2018,7,16,12,15,979.5,90.5,1.45,25.3,1031.0,1036.97,729.86
2018,7,16,12,30,978.0,91.0,1.5,25.4,1030.0,1033.75,728.45
2018,7,16,12,45,974.0,93.0,1.5,25.45,1021.5,1025.76,723.6
2018,7,16,13,0,970.0,95.0,1.5,25.5,1013.0,1013.97,716.56
2018,7,16,13,15,968.0,94.0,1.5,25.5,998.0,997.35,706.79
2018,7,16,13,30,966.0,93.0,1.5,25.5,983.0,977.01,694.8
2018,7,16,13,45,962.0,92.5,1.5,25.45,960.5,951.76,679.9
2018,7,16,14,0,958.0,92.0,1.5,25.4,938.0,923.07,662.84
2018,7,16,14,15,952.5,90.5,1.5,25.25,908.5,888.85,642.42
2018,7,16,14,30,947.0,89.0,1.5,25.1,879.0,851.59,619.9
2018,7,16,14,45,939.5,88.0,1.5,24.95,844.0,810.45,594.6
2018,7,16,15,0,932.0,87.0,1.5,24.8,809.0,766.8,567.33
2018,7,16,15,15,922.0,85.0,1.5,24.8,768.0,718.18,535.44
2018,7,16,15,30,912.0,83.0,1.5,24.8,727.0,667.73,500.02
2018,7,16,15,45,899.0,81.0,1.45,24.2,681.5,613.95,461.92
2018,7,16,16,0,886.0,79.0,1.4,23.6,636.0,559.15,421.74
2018,7,16,16,15,869.5,76.5,1.4,23.2,587.0,501.42,377.87
2018,7,16,16,30,853.0,74.0,1.4,22.8,538.0,443.6,332.21
2018,7,16,16,45,830.5,71.0,1.35,22.4,486.5,383.25,282.86
2018,7,16,17,0,808.0,68.0,1.3,22.0,435.0,322.25,231.56
2018,7,16,17,15,777.0,64.5,1.25,21.35,382.5,261.48,179.86
2018,7,16,17,30,746.0,61.0,1.2,20.7,330.0,203.52,130.55
2018,7,16,17,45,701.5,57.0,1.2,20.0,278.0,146.36,84.84
2018,7,16,18,0,657.0,53.0,1.2,19.3,226.0,94.22,49.15
2018,7,16,18,15,590.0,47.0,1.1,18.4,177.5,45.29,28.12
2018,7,16,18,30,523.0,41.0,1.0,17.5,129.0,32.17,22.51
2018,7,16,18,45,413.0,33.0,0.95,16.65,88.0,26.52,17.09
2018,7,16,19,0,303.0,25.0,0.9,15.8,47.0,20.76,9.08
2018,7,16,19,15,162.5,14.0,0.85,15.25,24.5,12.73,0.0
2018,7,16,19,30,22.0,3.0,0.8,14.7,2.0,0.0,0.0
2018,7,16,19,45,11.0,1.5,0.8,14.2,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,17,4,45,24.0,3.0,0.85,10.25,2.5,0.0,0.0
2018,7,17,5,0,48.0,6.0,0.8,10.5,5.0,0.0,0.0
2018,7,17,5,15,192.5,16.0,0.8,11.1,29.0,14.55,0.0
2018,7,17,5,30,337.0,26.0,0.8,11.7,53.0,21.47,11.07
2018,7,17,5,45,440.5,33.5,0.8,12.35,94.5,26.77,17.82
2018,7,17,6,0,544.0,41.0,0.8,13.0,136.0,32.0,22.92
2018,7,17,6,15,608.5,46.5,0.8,13.6,185.0,51.75,29.6
2018,7,17,6,30,673.0,52.0,0.8,14.2,234.0,101.87,54.55
2018,7,17,6,45,715.5,56.0,0.75,14.75,286.0,155.12,93.31
2018,7,17,7,0,758.0,60.0,0.7,15.3,338.0,213.1,141.29
2018,7,17,7,15,788.5,63.0,0.75,15.95,390.5,271.37,191.9
2018,7,17,7,30,819.0,66.0,0.8,16.6,443.0,334.1,245.86
2018,7,17,7,45,841.5,68.5,0.8,17.25,494.5,393.46,295.94
2018,7,17,8,0,864.0,71.0,0.8,17.9,546.0,453.91,345.04
2018,7,17,8,15,880.5,72.5,0.8,18.6,594.5,511.23,389.86
2018,7,17,8,30,897.0,74.0,0.8,19.3,643.0,568.38,432.68
2018,7,17,8,45,909.5,76.0,0.85,19.95,688.0,623.19,472.66
2018,7,17,9,0,922.0,78.0,0.9,20.6,733.0,676.89,510.46
2018,7,17,9,15,929.0,81.0,0.95,21.15,773.0,726.38,544.32
2018,7,17,9,30,936.0,84.0,1.0,21.7,813.0,773.75,573.99
2018,7,17,9,45,940.0,87.0,1.0,22.25,847.0,816.44,599.42
2018,7,17,10,0,944.0,90.0,1.0,22.8,881.0,856.33,622.64
2018,7,17,10,15,950.0,91.0,1.05,23.2,910.0,892.94,644.58
2018,7,17,10,30,956.0,92.0,1.1,23.6,939.0,926.52,664.46
2018,7,17,10,45,960.5,92.5,1.1,24.0,961.5,955.07,680.24
2018,7,17,11,0,965.0,93.0,1.1,24.4,984.0,980.19,693.85
2018,7,17,11,15,968.0,93.0,1.15,24.65,998.5,999.87,705.38
2018,7,17,11,30,971.0,93.0,1.2,24.9,1013.0,1015.85,714.76
2018,7,17,11,45,972.0,93.5,1.25,25.15,1020.5,1026.65,721.08
2018,7,17,12,0,973.0,94.0,1.3,25.4,1028.0,1033.6,725.19
2018,7,17,12,15,970.0,95.5,1.3,25.55,1026.5,1033.83,724.77
2018,7,17,12,30,967.0,97.0,1.3,25.7,1025.0,1030.19,722.18
2018,7,17,12,45,961.0,100.5,1.35,25.8,1016.0,1021.83,717.85
2018,7,17,13,0,955.0,104.0,1.4,25.9,1007.0,1009.74,711.35
2018,7,17,13,15,952.5,103.0,1.4,25.95,991.5,992.89,701.34
2018,7,17,13,30,950.0,102.0,1.4,26.0,976.0,972.4,689.16
2018,7,17,13,45,945.5,101.0,1.4,26.0,953.5,946.56,673.84
2018,7,17,14,0,941.0,100.0,1.4,26.0,931.0,917.36,656.4
2018,7,17,14,15,934.5,99.0,1.45,25.85,901.5,883.29,636.81
2018,7,17,14,30,928.0,98.0,1.5,25.7,872.0,846.29,615.08
2018,7,17,14,45,919.5,97.0,1.5,25.55,836.5,805.02,589.71
2018,7,17,15,0,911.0,96.0,1.5,25.4,801.0,761.38,562.45
2018,7,17,15,15,900.5,94.0,1.5,25.4,760.0,713.25,530.62
2018,7,17,15,30,890.0,92.0,1.5,25.4,719.0,663.38,495.68
2018,7,17,15,45,876.0,89.5,1.5,24.75,673.5,609.48,458.03
2018,7,17,16,0,862.0,87.0,1.5,24.1,628.0,554.71,418.32
2018,7,17,16,15,843.5,84.5,1.45,23.65,579.0,497.15,374.47
2018,7,17,16,30,825.0,82.0,1.4,23.2,530.0,439.05,328.66
2018,7,17,16,45,800.0,79.0,1.4,22.75,478.5,378.7,279.76
2018,7,17,17,0,775.0,76.0,1.4,22.3,427.0,319.89,230.54
2018,7,17,17,15,741.5,72.0,1.35,21.55,374.5,259.8,179.75
2018,7,17,17,30,708.0,68.0,1.3,20.8,322.0,202.87,131.62
2018,7,17,17,45,660.0,63.0,1.3,20.05,270.5,143.74,84.52
2018,7,17,18,0,612.0,58.0,1.3,19.3,219.0,92.53,49.35
2018,7,17,18,15,541.5,51.5,1.2,18.45,171.0,45.44,28.48
2018,7,17,18,30,471.0,45.0,1.1,17.6,123.0,35.56,25.43
2018,7,17,18,45,359.5,35.5,1.05,16.75,83.5,28.75,18.94
2018,7,17,19,0,248.0,26.0,1.0,15.9,44.0,21.73,9.38
2018,7,17,19,15,131.5,14.0,0.95,15.4,23.0,12.73,0.0
2018,7,17,19,30,15.0,2.0,0.9,14.9,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,0.85,14.45,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,18,4,45,15.0,2.5,0.85,10.65,2.0,0.0,0.0
2018,7,18,5,0,30.0,5.0,0.9,10.9,4.0,0.0,0.0
2018,7,18,5,15,149.0,16.5,0.9,11.45,26.5,15.01,0.0
2018,7,18,5,30,268.0,28.0,0.9,12.0,49.0,23.38,12.2
2018,7,18,5,45,375.5,37.0,0.9,12.5,89.0,29.87,20.46
2018,7,18,6,0,483.0,46.0,0.9,13.0,129.0,36.2,26.62
2018,7,18,6,15,543.0,53.0,0.85,13.55,175.5,52.48,31.33
2018,7,18,6,30,603.0,60.0,0.8,14.1,222.0,99.9,55.72
2018,7,18,6,45,636.5,67.5,0.7,14.6,271.0,151.08,93.5
2018,7,18,7,0,670.0,75.0,0.6,15.1,320.0,206.0,139.03
2018,7,18,7,15,723.5,75.0,0.6,15.65,376.0,265.19,188.97
2018,7,18,7,30,777.0,75.0,0.6,16.2,432.0,327.2,241.23
2018,7,18,7,45,801.0,78.0,0.6,16.75,483.0,385.8,290.41
2018,7,18,8,0,825.0,81.0,0.6,17.3,534.0,445.79,338.93
2018,7,18,8,15,843.0,83.5,0.65,17.95,582.5,503.5,384.19
2018,7,18,8,30,861.0,86.0,0.7,18.6,631.0,560.65,427.35
2018,7,18,8,45,875.0,88.0,0.75,19.2,676.0,614.7,466.85
2018,7,18,9,0,889.0,90.0,0.8,19.8,721.0,667.85,504.39
2018,7,18,9,15,897.0,93.0,0.8,20.45,760.5,716.64,537.0
2018,7,18,9,30,905.0,96.0,0.8,21.1,800.0,763.46,565.9
2018,7,18,9,45,909.5,99.0,0.85,21.75,833.5,805.39,591.31
2018,7,18,10,0,914.0,102.0,0.9,22.4,867.0,844.64,614.68
2018,7,18,10,15,920.0,103.0,0.95,22.9,895.5,880.34,635.87
2018,7,18,10,30,926.0,104.0,1.0,23.4,924.0,913.11,655.05
2018,7,18,10,45,864.0,147.0,1.05,23.85,926.5,921.89,659.17
2018,7,18,11,0,802.0,190.0,1.1,24.3,929.0,934.65,666.19
2018,7,18,11,15,673.0,281.0,1.15,24.55,908.0,922.94,656.96
2018,7,18,11,30,544.0,372.0,1.2,24.8,887.0,897.3,636.8
2018,7,18,11,45,532.0,383.0,1.25,25.1,890.0,902.56,639.81
2018,7,18,12,0,520.0,394.0,1.3,25.4,893.0,905.07,640.75
2018,7,18,12,15,539.5,376.5,1.35,25.35,894.0,908.46,644.38
2018,7,18,12,30,559.0,359.0,1.4,25.3,895.0,909.08,646.29
2018,7,18,12,45,671.0,285.0,1.45,25.25,923.0,941.47,671.11
2018,7,18,13,0,783.0,211.0,1.5,25.2,951.0,960.97,685.39
2018,7,18,13,15,860.5,157.5,1.5,25.1,958.5,970.47,691.78
2018,7,18,13,30,938.0,104.0,1.5,25.0,966.0,964.51,688.68
2018,7,18,13,45,933.5,103.0,1.5,24.85,943.5,938.92,673.56
2018,7,18,14,0,929.0,102.0,1.5,24.7,921.0,910.02,656.5
2018,7,18,14,15,922.5,100.5,1.45,24.5,891.5,875.78,635.43
2018,7,18,14,30,916.0,99.0,1.4,24.3,862.0,838.66,612.39
2018,7,18,14,45,907.5,98.0,1.4,24.1,827.0,797.79,587.27
2018,7,18,15,0,899.0,97.0,1.4,23.9,792.0,754.59,560.27
2018,7,18,15,15,888.0,95.0,1.4,23.9,751.0,706.57,528.34
2018,7,18,15,30,877.0,93.0,1.4,23.9,710.0,656.9,493.39
2018,7,18,15,45,862.5,91.0,1.45,23.3,665.0,603.76,456.34
2018,7,18,16,0,848.0,89.0,1.5,22.7,620.0,549.81,417.2
2018,7,18,16,15,828.5,86.5,1.5,22.15,571.0,492.34,373.54
2018,7,18,16,30,809.0,84.0,1.5,21.6,522.0,434.72,328.09
2018,7,18,16,45,784.0,80.5,1.5,21.05,471.0,374.71,279.21
2018,7,18,17,0,759.0,77.0,1.5,20.5,420.0,316.27,230.02
2018,7,18,17,15,725.0,73.0,1.45,19.7,368.0,256.91,179.51
2018,7,18,17,30,691.0,69.0,1.4,18.9,316.0,200.8,131.74
2018,7,18,17,45,642.5,64.0,1.35,18.05,265.0,142.53,84.99
2018,7,18,18,0,594.0,59.0,1.3,17.2,214.0,92.28,50.2
2018,7,18,18,15,522.0,52.0,1.15,16.45,166.5,45.78,29.09
2018,7,18,18,30,450.0,45.0,1.0,15.7,119.0,35.56,25.64
2018,7,18,18,45,338.5,35.5,0.9,14.95,80.5,28.77,19.09
2018,7,18,19,0,227.0,26.0,0.8,14.2,42.0,21.79,9.08
2018,7,18,19,15,120.0,14.0,0.75,13.9,22.0,12.73,0.0
2018,7,18,19,30,13.0,2.0,0.7,13.6,2.0,0.0,0.0
2018,7,18,19,45,6.5,1.0,0.6,13.25,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,1.2,10.7,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,7,19,5,15,71.0,15.0,1.15,11.45,20.0,13.64,0.0
2018,7,19,5,30,134.0,28.0,1.1,12.0,38.0,21.96,10.74
2018,7,19,5,45,210.0,43.5,1.0,12.5,73.0,33.64,23.69
2018,7,19,6,0,286.0,59.0,0.9,13.0,108.0,44.94,34.33
2018,7,19,6,15,357.5,72.0,0.75,13.55,154.0,62.4,42.59
2018,7,19,6,30,429.0,85.0,0.6,14.1,200.0,104.67,66.58
2018,7,19,6,45,474.0,97.0,0.5,14.65,249.0,150.98,100.47
2018,7,19,7,0,519.0,109.0,0.4,15.2,298.0,202.58,141.87
2018,7,19,7,15,561.0,115.5,0.4,15.9,348.0,256.14,186.18
2018,7,19,7,30,603.0,122.0,0.4,16.6,398.0,311.68,231.93
2018,7,19,7,45,637.5,126.0,0.4,17.25,448.0,366.16,276.2
2018,7,19,8,0,672.0,130.0,0.4,17.9,498.0,423.5,321.32
2018,7,19,8,15,688.0,137.0,0.4,18.7,543.0,476.99,361.92
2018,7,19,8,30,704.0,144.0,0.4,19.5,588.0,530.75,401.1
2018,7,19,8,45,727.0,145.5,0.45,20.35,633.0,583.46,438.59
2018,7,19,9,0,750.0,147.0,0.5,21.2,678.0,636.46,475.06
2018,7,19,9,15,781.5,141.5,0.55,22.0,722.5,687.54,509.45
2018,7,19,9,30,813.0,136.0,0.6,22.8,767.0,739.51,543.47
2018,7,19,9,45,836.0,130.5,0.7,23.6,805.0,784.7,571.73
2018,7,19,10,0,859.0,125.0,0.8,24.4,843.0,823.07,594.83
2018,7,19,10,15,866.0,126.5,0.9,24.9,871.5,858.39,616.52
2018,7,19,10,30,873.0,128.0,1.0,25.4,900.0,890.99,636.37
2018,7,19,10,45,878.0,129.0,1.1,25.95,921.5,918.47,652.78
2018,7,19,11,0,883.0,130.0,1.2,26.5,943.0,942.82,667.24
2018,7,19,11,15,885.0,131.0,1.25,26.65,957.0,961.13,678.24
2018,7,19,11,30,887.0,132.0,1.3,26.8,971.0,976.02,687.25
2018,7,19,11,45,887.0,133.5,1.4,26.9,978.0,985.99,694.24
2018,7,19,12,0,887.0,135.0,1.5,27.0,985.0,992.44,699.17
2018,7,19,12,15,886.0,136.0,1.5,26.9,984.5,993.93,700.25
2018,7,19,12,30,885.0,137.0,1.5,26.8,984.0,991.9,699.32
2018,7,19,12,45,882.5,136.5,1.55,26.7,975.5,983.54,695.31
2018,7,19,13,0,880.0,136.0,1.6,26.6,967.0,971.71,689.27
2018,7,19,13,15,875.5,136.0,1.6,26.35,951.5,955.06,680.0
2018,7,19,13,30,871.0,136.0,1.6,26.1,936.0,935.11,668.73
2018,7,19,13,45,865.5,134.5,1.6,25.9,913.5,909.66,653.84
2018,7,19,14,0,860.0,133.0,1.6,25.7,891.0,881.17,636.99
2018,7,19,14,15,852.0,132.0,1.6,25.35,862.0,848.15,617.47
2018,7,19,14,30,844.0,131.0,1.6,25.0,833.0,812.56,596.08
2018,7,19,14,45,834.0,129.0,1.55,24.65,798.0,777.2,574.14
2018,7,19,15,0,824.0,127.0,1.5,24.3,763.0,733.97,546.31
2018,7,19,15,15,811.5,124.0,1.5,24.3,723.0,686.26,513.5
2018,7,19,15,30,799.0,121.0,1.5,24.3,683.0,637.24,478.95
2018,7,19,15,45,784.0,117.0,1.4,23.65,638.5,584.71,441.45
2018,7,19,16,0,769.0,113.0,1.3,23.0,594.0,531.66,402.4
2018,7,19,16,15,749.5,108.5,1.25,22.55,546.5,475.68,359.88
2018,7,19,16,30,730.0,104.0,1.2,22.1,499.0,418.74,315.22
2018,7,19,16,45,704.5,99.5,1.15,21.7,450.0,361.47,268.83
2018,7,19,17,0,679.0,95.0,1.1,21.3,401.0,305.96,222.53
2018,7,19,17,15,643.0,89.5,1.05,20.7,350.5,248.87,174.68
2018,7,19,17,30,607.0,84.0,1.0,20.1,300.0,195.37,129.87
2018,7,19,17,45,558.5,76.5,0.95,19.55,250.5,142.27,87.79
2018,7,19,18,0,510.0,69.0,0.9,19.0,201.0,94.85,54.94
2018,7,19,18,15,440.0,59.5,0.85,18.25,155.5,51.32,34.06
2018,7,19,18,30,370.0,50.0,0.8,17.5,110.0,39.92,29.2
2018,7,19,18,45,272.5,38.0,0.7,16.75,74.0,29.58,19.58
2018,7,19,19,0,175.0,26.0,0.6,16.0,38.0,20.51,7.63
2018,7,19,19,15,92.0,14.0,0.6,15.6,20.0,12.73,0.0
2018,7,19,19,30,9.0,2.0,0.6,15.2,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,0.6,14.8,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,20,4,45,3.5,1.0,0.7,11.55,1.0,0.0,0.0
2018,7,20,5,0,7.0,2.0,0.7,11.8,2.0,0.0,0.0
2018,7,20,5,15,72.5,15.0,0.7,12.35,20.0,13.64,0.0
2018,7,20,5,30,138.0,28.0,0.7,12.9,38.0,21.99,10.29
2018,7,20,5,45,227.0,42.0,0.7,13.5,73.5,32.54,22.6
2018,7,20,6,0,316.0,56.0,0.7,14.1,109.0,42.77,32.25
2018,7,20,6,15,386.0,66.5,0.75,14.75,153.5,58.71,38.92
2018,7,20,6,30,456.0,77.0,0.8,15.4,198.0,100.47,61.71
2018,7,20,6,45,509.5,84.0,0.8,16.05,246.5,147.0,95.27
2018,7,20,7,0,563.0,91.0,0.8,16.7,295.0,198.15,136.3
2018,7,20,7,15,600.5,97.0,0.8,17.4,344.5,250.17,180.12
2018,7,20,7,30,638.0,103.0,0.8,18.1,394.0,306.0,226.91
2018,7,20,7,45,667.5,107.0,0.85,18.85,442.5,360.41,271.96
2018,7,20,8,0,697.0,111.0,0.9,19.6,491.0,417.06,317.41
2018,7,20,8,15,718.0,115.0,0.9,20.3,537.5,471.41,359.51
2018,7,20,8,30,739.0,119.0,0.9,21.0,584.0,527.08,400.96
2018,7,20,8,45,755.0,122.0,0.95,21.75,627.0,578.2,438.0
2018,7,20,9,0,771.0,125.0,1.0,22.5,670.0,628.9,473.54
2018,7,20,9,15,788.5,125.0,1.05,23.05,710.0,677.03,506.7
2018,7,20,9,30,806.0,125.0,1.1,23.6,750.0,724.27,538.39
2018,7,20,9,45,822.0,123.5,1.1,24.2,785.5,762.75,561.53
2018,7,20,10,0,838.0,122.0,1.1,24.8,821.0,804.0,586.05
2018,7,20,10,15,844.5,123.5,1.2,25.1,848.5,838.26,607.65
2018,7,20,10,30,851.0,125.0,1.3,25.4,876.0,869.87,627.49
2018,7,20,10,45,855.5,126.0,1.35,25.75,897.0,896.39,643.24
2018,7,20,11,0,860.0,127.0,1.4,26.1,918.0,919.84,657.06
2018,7,20,11,15,863.0,128.0,1.45,26.15,932.5,938.72,668.8
2018,7,20,11,30,866.0,129.0,1.5,26.2,947.0,954.3,678.57
2018,7,20,11,45,867.5,129.0,1.55,26.3,954.0,964.12,684.71
2018,7,20,12,0,869.0,129.0,1.6,26.4,961.0,970.51,688.87
2018,7,20,12,15,871.5,127.5,1.65,26.3,961.5,973.01,691.25
2018,7,20,12,30,874.0,126.0,1.7,26.2,962.0,972.04,691.6
2018,7,20,12,45,876.0,123.0,1.7,26.05,955.0,965.66,688.17
2018,7,20,13,0,878.0,120.0,1.7,25.9,948.0,955.74,682.65
2018,7,20,13,15,875.5,119.0,1.7,25.7,933.5,940.0,673.69
2018,7,20,13,30,873.0,118.0,1.7,25.5,919.0,920.91,662.68
2018,7,20,13,45,869.0,116.5,1.75,25.3,897.5,896.7,648.97
2018,7,20,14,0,865.0,115.0,1.8,25.1,876.0,869.37,633.17
2018,7,20,14,15,859.0,112.5,1.75,24.75,847.5,836.42,612.91
2018,7,20,14,30,853.0,110.0,1.7,24.4,819.0,800.76,590.75
2018,7,20,14,45,844.5,108.0,1.7,24.1,785.0,761.12,566.05
2018,7,20,15,0,836.0,106.0,1.7,23.8,751.0,719.32,539.56
2018,7,20,15,15,824.0,104.0,1.7,23.8,711.5,673.18,507.85
2018,7,20,15,30,812.0,102.0,1.7,23.8,672.0,625.64,473.85
2018,7,20,15,45,797.5,99.0,1.6,23.1,628.5,575.9,437.95
2018,7,20,16,0,783.0,96.0,1.5,22.4,585.0,523.48,398.99
2018,7,20,16,15,763.5,93.0,1.45,22.0,538.0,468.28,356.46
2018,7,20,16,30,744.0,90.0,1.4,21.6,491.0,413.54,312.85
2018,7,20,16,45,718.0,86.0,1.35,21.2,442.0,356.16,265.9
2018,7,20,17,0,692.0,82.0,1.3,20.8,393.0,300.58,219.09
2018,7,20,17,15,657.0,77.5,1.25,20.3,343.5,242.0,169.49
2018,7,20,17,30,622.0,73.0,1.2,19.8,294.0,188.86,124.43
2018,7,20,17,45,574.0,67.0,1.15,19.3,245.5,136.29,82.43
2018,7,20,18,0,526.0,61.0,1.1,18.8,197.0,89.28,49.8
2018,7,20,18,15,456.5,53.5,1.05,18.25,152.5,46.46,29.83
2018,7,20,18,30,387.0,46.0,1.0,17.7,108.0,36.42,26.12
2018,7,20,18,45,287.0,35.5,0.95,17.2,72.5,28.83,18.84
2018,7,20,19,0,187.0,25.0,0.9,16.7,37.0,19.74,6.51
2018,7,20,19,15,98.5,13.5,0.9,16.45,19.5,12.28,0.0
2018,7,20,19,30,10.0,2.0,0.9,16.2,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,0.85,15.9,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,0.5,13.0,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,0.5,13.1,2.0,0.0,0.0
2018,7,21,5,15,89.5,14.0,0.55,13.6,20.0,12.73,0.0
2018,7,21,5,30,170.0,26.0,0.6,14.1,38.0,20.46,8.64
2018,7,21,5,45,260.5,38.0,0.65,14.55,73.0,29.51,19.84
2018,7,21,6,0,351.0,50.0,0.7,15.0,108.0,39.66,29.38
2018,7,21,6,15,291.0,69.0,0.7,15.6,128.5,58.46,39.97
2018,7,21,6,30,231.0,88.0,0.7,16.2,149.0,91.46,62.78
2018,7,21,6,45,315.5,100.0,0.75,16.75,202.5,130.38,89.87
2018,7,21,7,0,400.0,112.0,0.8,17.3,256.0,180.61,128.3
2018,7,21,7,15,502.5,108.5,0.8,17.95,318.0,232.17,168.64
2018,7,21,7,30,605.0,105.0,0.8,18.6,380.0,297.24,220.58
2018,7,21,7,45,661.0,102.5,0.85,19.2,435.0,353.97,266.96
2018,7,21,8,0,717.0,100.0,0.9,19.8,490.0,417.17,317.33
2018,7,21,8,15,720.0,109.5,0.9,20.4,531.5,468.54,357.41
2018,7,21,8,30,723.0,119.0,0.9,21.0,573.0,518.14,394.64
2018,7,21,8,45,725.0,129.0,0.95,21.6,612.5,567.34,430.49
2018,7,21,9,0,727.0,139.0,1.0,22.2,652.0,614.94,463.98
2018,7,21,9,15,619.0,198.0,1.05,22.6,652.5,631.58,473.47
2018,7,21,9,30,511.0,257.0,1.1,23.0,653.0,633.07,472.06
2018,7,21,9,45,660.5,196.0,1.15,23.45,731.5,716.56,531.66
2018,7,21,10,0,810.0,135.0,1.2,23.9,810.0,800.6,587.67
2018,7,21,10,15,818.5,136.5,1.25,24.15,838.5,836.44,609.42
2018,7,21,10,30,827.0,138.0,1.3,24.4,867.0,862.13,624.99
2018,7,21,10,45,833.5,138.0,1.35,24.7,888.5,888.94,641.23
2018,7,21,11,0,840.0,138.0,1.4,25.0,910.0,912.85,655.56
2018,7,21,11,15,844.5,138.5,1.45,25.05,925.0,932.34,667.76
2018,7,21,11,30,849.0,139.0,1.5,25.1,940.0,948.63,678.03
2018,7,21,11,45,852.5,138.0,1.55,25.2,947.5,959.29,684.73
2018,7,21,12,0,856.0,137.0,1.6,25.3,955.0,966.61,689.47
2018,7,21,12,15,863.0,132.5,1.6,25.25,957.0,970.63,692.01
2018,7,21,12,30,870.0,128.0,1.6,25.2,959.0,971.2,692.51
2018,7,21,12,45,878.0,121.5,1.65,25.15,954.5,967.25,690.99
2018,7,21,13,0,886.0,115.0,1.7,25.1,950.0,959.61,687.26
2018,7,21,13,15,884.0,113.5,1.65,24.95,935.5,943.72,677.4
2018,7,21,13,30,882.0,112.0,1.6,24.8,921.0,924.41,665.5
2018,7,21,13,45,879.0,110.5,1.6,24.7,900.0,900.87,651.44
2018,7,21,14,0,876.0,109.0,1.6,24.6,879.0,874.12,635.31
2018,7,21,14,15,870.5,107.0,1.6,24.4,851.0,841.7,615.66
2018,7,21,14,30,865.0,105.0,1.6,24.2,823.0,806.51,594.04
2018,7,21,14,45,857.5,103.0,1.55,24.0,789.0,767.16,568.96
2018,7,21,15,0,850.0,101.0,1.5,23.8,755.0,725.54,542.12
2018,7,21,15,15,838.5,99.0,1.5,23.8,715.5,679.11,510.7
2018,7,21,15,30,827.0,97.0,1.5,23.8,676.0,631.2,476.66
2018,7,21,15,45,813.5,94.0,1.45,23.25,632.5,579.9,439.88
2018,7,21,16,0,800.0,91.0,1.4,22.7,589.0,528.46,401.76
2018,7,21,16,15,783.5,87.0,1.35,22.25,542.5,472.83,359.1
2018,7,21,16,30,767.0,83.0,1.3,21.8,496.0,417.33,315.02
2018,7,21,16,45,743.5,79.5,1.3,21.4,447.0,360.06,268.25
2018,7,21,17,0,720.0,76.0,1.3,21.0,398.0,304.27,221.2
2018,7,21,17,15,687.0,71.5,1.25,20.4,348.0,246.82,172.31
2018,7,21,17,30,654.0,67.0,1.2,19.8,298.0,190.15,124.21
2018,7,21,17,45,607.5,61.5,1.15,19.25,249.0,136.3,80.99
2018,7,21,18,0,561.0,56.0,1.1,18.7,200.0,87.79,47.27
2018,7,21,18,15,491.0,49.5,1.05,18.1,155.0,43.63,27.18
2018,7,21,18,30,421.0,43.0,1.0,17.5,110.0,33.93,23.96
2018,7,21,18,45,316.0,33.0,0.95,16.9,73.5,26.65,16.97
2018,7,21,19,0,211.0,23.0,0.9,16.3,37.0,19.11,5.47
2018,7,21,19,15,111.5,12.5,0.85,15.95,19.5,11.37,0.0
2018,7,21,19,30,12.0,2.0,0.8,15.6,2.0,0.0,0.0
2018,7,21,19,45,6.0,1.0,0.8,15.25,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,0.5,12.6,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,0.5,12.8,2.0,0.0,0.0
2018,7,22,5,15,125.5,13.5,0.5,13.2,21.5,12.28,0.0
2018,7,22,5,30,236.0,25.0,0.5,13.6,41.0,20.84,8.37
2018,7,22,5,45,341.0,34.0,0.5,14.0,78.5,27.41,18.04
2018,7,22,6,0,446.0,43.0,0.5,14.4,116.0,33.79,24.28
2018,7,22,6,15,513.5,49.5,0.55,14.95,162.0,48.37,28.52
2018,7,22,6,30,581.0,56.0,0.6,15.5,208.0,94.26,51.65
2018,7,22,6,45,626.5,61.0,0.6,16.05,257.0,143.77,87.4
2018,7,22,7,0,672.0,66.0,0.6,16.6,306.0,200.76,134.01
2018,7,22,7,15,704.0,69.5,0.65,17.15,356.0,255.1,180.81
2018,7,22,7,30,736.0,73.0,0.7,17.7,406.0,312.43,229.98
2018,7,22,7,45,759.5,76.5,0.7,18.3,455.5,369.19,277.61
2018,7,22,8,0,783.0,80.0,0.7,18.9,505.0,427.37,324.67
2018,7,22,8,15,801.0,83.0,0.75,19.45,552.0,483.45,368.82
2018,7,22,8,30,819.0,86.0,0.8,20.0,599.0,539.15,411.13
2018,7,22,8,45,833.0,88.5,0.8,20.55,643.0,591.86,449.39
2018,7,22,9,0,847.0,91.0,0.8,21.1,687.0,643.76,485.7
2018,7,22,9,15,856.0,93.0,0.85,21.6,725.5,690.64,518.0
2018,7,22,9,30,865.0,95.0,0.9,22.1,764.0,735.75,547.01
2018,7,22,9,45,871.0,98.0,0.95,22.6,797.5,777.52,572.92
2018,7,22,10,0,877.0,101.0,1.0,23.1,831.0,816.84,596.92
2018,7,22,10,15,883.5,102.0,1.05,23.5,859.0,851.98,618.21
2018,7,22,10,30,890.0,103.0,1.1,23.9,887.0,884.34,637.58
