Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,10,45,894.5,104.0,1.1,24.3,908.5,911.95,653.07
2018,7,22,11,0,899.0,105.0,1.1,24.7,930.0,936.36,666.49
2018,7,22,11,15,902.5,105.5,1.15,24.95,945.0,956.02,678.16
2018,7,22,11,30,906.0,106.0,1.2,25.2,960.0,972.24,687.78
2018,7,22,11,45,908.0,106.0,1.25,25.45,967.5,983.0,694.13
2018,7,22,12,0,910.0,106.0,1.3,25.7,975.0,990.17,698.4
2018,7,22,12,15,912.0,104.0,1.35,25.75,975.0,991.75,699.91
2018,7,22,12,30,914.0,102.0,1.4,25.8,975.0,989.68,699.31
2018,7,22,12,45,914.5,101.0,1.45,25.9,968.0,983.47,696.13
2018,7,22,13,0,915.0,100.0,1.5,26.0,961.0,973.59,690.77
2018,7,22,13,15,912.0,99.5,1.55,25.9,946.0,957.29,682.01
2018,7,22,13,30,909.0,99.0,1.6,25.8,931.0,937.49,671.1
2018,7,22,13,45,904.5,98.0,1.6,25.75,909.0,912.45,656.08
2018,7,22,14,0,900.0,97.0,1.6,25.7,887.0,884.19,639.01
2018,7,22,14,15,894.0,95.5,1.65,25.5,858.5,851.09,619.64
2018,7,22,14,30,888.0,94.0,1.7,25.3,830.0,815.16,598.18
2018,7,22,14,45,879.5,92.5,1.7,25.05,795.5,774.66,573.02
2018,7,22,15,0,871.0,91.0,1.7,24.8,761.0,731.91,546.02
2018,7,22,15,15,860.0,89.0,1.7,24.8,721.0,684.9,514.62
2018,7,22,15,30,849.0,87.0,1.7,24.8,681.0,636.31,480.08
2018,7,22,15,45,835.0,85.0,1.7,24.15,637.0,584.61,443.43
2018,7,22,16,0,821.0,83.0,1.7,23.5,593.0,532.13,404.86
2018,7,22,16,15,802.5,80.0,1.65,23.0,545.5,475.97,361.69
2018,7,22,16,30,784.0,77.0,1.6,22.5,498.0,419.41,316.71
2018,7,22,16,45,760.0,74.5,1.6,21.95,449.0,361.95,269.71
2018,7,22,17,0,736.0,72.0,1.6,21.4,400.0,305.98,222.4
2018,7,22,17,15,703.5,67.5,1.6,20.75,349.5,247.68,172.67
2018,7,22,17,30,671.0,63.0,1.6,20.1,299.0,192.49,125.55
2018,7,22,17,45,624.5,58.5,1.55,19.4,250.0,136.22,80.24
2018,7,22,18,0,578.0,54.0,1.5,18.7,201.0,87.5,46.42
2018,7,22,18,15,508.5,47.5,1.45,18.05,155.5,42.27,25.89
2018,7,22,18,30,439.0,41.0,1.4,17.4,110.0,32.29,22.52
2018,7,22,18,45,325.5,31.5,1.35,16.75,72.5,25.38,15.84
2018,7,22,19,0,212.0,22.0,1.3,16.1,35.0,18.23,4.18
2018,7,22,19,15,106.0,11.0,1.3,15.7,17.5,10.01,0.0
2018,7,22,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,23,4,45,10.0,1.5,1.0,11.5,1.0,0.0,0.0
2018,7,23,5,0,20.0,3.0,1.0,11.6,2.0,0.0,0.0
2018,7,23,5,15,150.0,13.0,1.0,12.05,22.0,11.82,0.0
2018,7,23,5,30,280.0,23.0,1.0,12.5,42.0,19.07,6.58
2018,7,23,5,45,386.5,31.0,1.0,13.0,80.5,24.86,15.85
2018,7,23,6,0,493.0,39.0,1.0,13.5,119.0,30.54,21.45
2018,7,23,6,15,560.0,45.0,0.95,14.1,166.0,45.53,25.62
2018,7,23,6,30,627.0,51.0,0.9,14.7,213.0,96.41,51.87
2018,7,23,6,45,671.5,55.0,0.9,15.35,263.5,147.4,88.77
2018,7,23,7,0,716.0,59.0,0.9,16.0,314.0,203.43,135.05
2018,7,23,7,15,747.0,62.5,0.9,16.7,365.0,260.14,184.25
2018,7,23,7,30,778.0,66.0,0.9,17.4,416.0,319.68,235.52
2018,7,23,7,45,800.5,68.0,0.9,18.1,465.5,378.2,284.91
2018,7,23,8,0,823.0,70.0,0.9,18.8,515.0,436.28,332.24
2018,7,23,8,15,840.0,72.5,0.9,19.55,563.0,493.0,376.66
2018,7,23,8,30,857.0,75.0,0.9,20.3,611.0,549.72,419.21
2018,7,23,8,45,870.0,77.0,0.95,21.05,655.0,603.26,458.22
2018,7,23,9,0,883.0,79.0,1.0,21.8,699.0,655.81,495.16
2018,7,23,9,15,893.5,80.5,1.0,22.4,739.0,704.89,528.2
2018,7,23,9,30,904.0,82.0,1.0,23.0,779.0,752.22,557.27
2018,7,23,9,45,912.5,83.0,1.05,23.6,814.0,795.51,583.75
2018,7,23,10,0,921.0,84.0,1.1,24.2,849.0,836.42,608.33
2018,7,23,10,15,925.5,85.5,1.15,24.6,877.0,871.86,629.6
2018,7,23,10,30,930.0,87.0,1.2,25.0,905.0,904.26,648.81
2018,7,23,10,45,932.0,89.5,1.25,25.4,926.5,932.21,665.12
2018,7,23,11,0,934.0,92.0,1.3,25.8,948.0,956.7,679.26
2018,7,23,11,15,936.0,93.0,1.35,25.85,962.5,976.13,691.23
2018,7,23,11,30,938.0,94.0,1.4,25.9,977.0,991.93,701.06
2018,7,23,11,45,938.0,95.0,1.45,26.0,984.0,1002.12,707.4
2018,7,23,12,0,938.0,96.0,1.5,26.1,991.0,1008.55,711.57
2018,7,23,12,15,936.0,97.5,1.5,26.1,990.5,1009.76,712.2
2018,7,23,12,30,934.0,99.0,1.5,26.1,990.0,1007.22,710.67
2018,7,23,12,45,929.5,100.5,1.55,26.1,981.0,998.54,706.24
2018,7,23,13,0,925.0,102.0,1.6,26.1,972.0,986.22,699.66
2018,7,23,13,15,922.5,102.0,1.65,26.05,957.5,970.72,691.29
2018,7,23,13,30,920.0,102.0,1.7,26.0,943.0,951.66,680.71
2018,7,23,13,45,916.0,100.5,1.75,25.95,921.0,926.3,666.11
2018,7,23,14,0,912.0,99.0,1.8,25.9,899.0,897.65,649.35
2018,7,23,14,15,905.5,98.0,1.8,25.7,870.0,864.23,629.22
2018,7,23,14,30,899.0,97.0,1.8,25.5,841.0,827.98,607.07
2018,7,23,14,45,868.0,108.0,1.8,25.3,801.0,781.94,578.15
2018,7,23,15,0,837.0,119.0,1.8,25.1,761.0,735.09,548.33
2018,7,23,15,15,832.5,112.5,1.8,25.1,722.5,692.78,519.35
2018,7,23,15,30,828.0,106.0,1.8,25.1,684.0,644.32,485.13
2018,7,23,15,45,809.5,104.0,1.75,24.35,638.0,590.14,446.78
2018,7,23,16,0,791.0,102.0,1.7,23.6,592.0,535.68,406.93
2018,7,23,16,15,783.0,94.0,1.7,23.0,546.5,480.59,365.19
2018,7,23,16,30,775.0,86.0,1.7,22.4,501.0,424.76,321.15
2018,7,23,16,45,735.0,84.0,1.65,21.8,446.0,362.06,270.42
2018,7,23,17,0,695.0,82.0,1.6,21.2,391.0,300.75,219.51
2018,7,23,17,15,646.0,79.0,1.6,20.55,338.0,241.52,169.82
2018,7,23,17,30,597.0,76.0,1.6,19.9,285.0,187.38,124.51
2018,7,23,17,45,568.5,67.5,1.55,19.2,240.0,136.59,83.07
2018,7,23,18,0,540.0,59.0,1.5,18.5,195.0,89.05,49.13
2018,7,23,18,15,463.5,51.5,1.45,17.85,149.5,45.12,28.65
2018,7,23,18,30,387.0,44.0,1.4,17.2,104.0,34.89,24.77
2018,7,23,18,45,286.5,33.0,1.35,16.55,68.5,26.77,16.96
2018,7,23,19,0,186.0,22.0,1.3,15.9,33.0,18.29,3.25
2018,7,23,19,15,93.0,11.0,1.25,15.55,16.5,10.01,0.0
2018,7,23,19,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.5,0.9,11.95,1.0,0.0,0.0
2018,7,24,5,0,15.0,3.0,0.9,12.1,2.0,0.0,0.0
2018,7,24,5,15,128.0,14.0,0.9,12.45,21.0,12.73,0.0
2018,7,24,5,30,241.0,25.0,0.9,12.8,40.0,21.07,7.01
2018,7,24,5,45,351.0,33.0,0.9,13.2,77.5,26.69,17.35
2018,7,24,6,0,461.0,41.0,0.9,13.6,115.0,32.25,22.94
2018,7,24,6,15,532.5,48.0,0.9,14.15,162.5,47.41,27.66
2018,7,24,6,30,604.0,55.0,0.9,14.7,210.0,95.3,51.84
2018,7,24,6,45,653.0,58.5,0.9,15.3,260.0,147.98,90.09
2018,7,24,7,0,702.0,62.0,0.9,15.9,310.0,203.44,135.68
2018,7,24,7,15,736.5,65.0,0.95,16.6,362.0,259.87,184.55
2018,7,24,7,30,771.0,68.0,1.0,17.3,414.0,319.56,235.97
2018,7,24,7,45,797.5,70.0,1.0,18.0,465.0,378.13,285.44
2018,7,24,8,0,824.0,72.0,1.0,18.7,516.0,439.03,334.94
2018,7,24,8,15,842.0,74.0,1.05,19.35,564.0,495.9,379.98
2018,7,24,8,30,860.0,76.0,1.1,20.0,612.0,552.87,423.42
2018,7,24,8,45,874.0,77.0,1.15,20.65,656.5,606.24,462.73
2018,7,24,9,0,888.0,78.0,1.2,21.3,701.0,658.71,500.06
2018,7,24,9,15,895.5,81.5,1.25,21.8,740.5,708.0,534.13
2018,7,24,9,30,903.0,85.0,1.3,22.3,780.0,755.28,564.23
2018,7,24,9,45,907.5,88.0,1.35,22.8,814.0,797.5,590.49
2018,7,24,10,0,912.0,91.0,1.4,23.3,848.0,837.05,614.69
2018,7,24,10,15,918.5,92.5,1.45,23.6,877.0,873.94,637.39
2018,7,24,10,30,925.0,94.0,1.5,23.9,906.0,907.92,658.06
2018,7,24,10,45,929.5,94.5,1.5,24.15,928.0,936.02,674.34
2018,7,24,11,0,934.0,95.0,1.5,24.4,950.0,960.78,688.48
2018,7,24,11,15,937.0,95.0,1.55,24.5,964.5,980.19,700.37
2018,7,24,11,30,940.0,95.0,1.6,24.6,979.0,995.98,710.11
2018,7,24,11,45,941.5,95.0,1.65,24.65,986.5,1006.66,716.91
2018,7,24,12,0,943.0,95.0,1.7,24.7,994.0,1013.58,721.51
2018,7,24,12,15,941.5,96.5,1.7,24.65,993.5,1015.3,722.6
2018,7,24,12,30,940.0,98.0,1.7,24.6,993.0,1013.23,721.49
2018,7,24,12,45,937.0,99.0,1.75,24.55,985.0,1005.46,717.65
2018,7,24,13,0,934.0,100.0,1.8,24.5,977.0,993.98,711.59
2018,7,24,13,15,932.0,98.5,1.8,24.4,962.0,977.3,701.84
2018,7,24,13,30,930.0,97.0,1.8,24.3,947.0,957.01,689.88
2018,7,24,13,45,926.5,96.5,1.8,24.2,925.5,932.83,675.46
2018,7,24,14,0,923.0,96.0,1.8,24.1,904.0,905.3,658.88
2018,7,24,14,15,918.0,94.0,1.8,23.95,875.0,871.78,638.45
2018,7,24,14,30,913.0,92.0,1.8,23.8,846.0,835.28,615.93
2018,7,24,14,45,906.0,90.5,1.8,23.6,812.0,794.93,590.73
2018,7,24,15,0,899.0,89.0,1.8,23.4,778.0,752.11,563.56
2018,7,24,15,15,888.5,87.0,1.8,23.4,737.5,704.14,531.67
2018,7,24,15,30,878.0,85.0,1.8,23.4,697.0,654.46,496.25
2018,7,24,15,45,865.5,82.5,1.8,22.85,652.5,601.63,458.52
2018,7,24,16,0,853.0,80.0,1.8,22.3,608.0,547.82,418.68
2018,7,24,16,15,837.5,77.0,1.75,21.85,560.0,491.31,374.97
2018,7,24,16,30,822.0,74.0,1.7,21.4,512.0,434.66,329.55
2018,7,24,16,45,799.0,71.0,1.7,20.95,461.5,374.19,279.81
2018,7,24,17,0,776.0,68.0,1.7,20.5,411.0,315.68,230.04
2018,7,24,17,15,744.5,64.0,1.65,19.85,359.5,255.63,178.37
2018,7,24,17,30,713.0,60.0,1.6,19.2,308.0,198.52,129.21
2018,7,24,17,45,668.0,55.5,1.55,18.55,257.5,142.3,83.61
2018,7,24,18,0,623.0,51.0,1.5,17.9,207.0,91.24,48.01
2018,7,24,18,15,553.5,45.0,1.4,17.3,160.0,40.88,24.46
2018,7,24,18,30,484.0,39.0,1.3,16.7,113.0,30.82,21.27
2018,7,24,18,45,364.0,30.0,1.2,16.1,74.0,24.24,14.81
2018,7,24,19,0,244.0,21.0,1.1,15.5,35.0,17.48,1.74
2018,7,24,19,15,122.0,10.5,1.05,15.2,17.5,9.55,0.0
2018,7,24,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,25,5,15,147.5,10.5,0.8,12.05,19.5,9.55,0.0
2018,7,25,5,30,295.0,21.0,0.8,12.6,39.0,17.36,3.96
2018,7,25,5,45,414.5,28.5,0.75,13.2,79.5,22.83,13.99
2018,7,25,6,0,534.0,36.0,0.7,13.8,120.0,30.77,21.6
2018,7,25,6,15,603.0,40.5,0.75,14.5,168.0,45.17,24.84
2018,7,25,6,30,672.0,45.0,0.8,15.2,216.0,94.7,48.59
2018,7,25,6,45,715.0,48.5,0.8,15.9,267.5,147.86,87.02
2018,7,25,7,0,758.0,52.0,0.8,16.6,319.0,205.82,134.97
2018,7,25,7,15,787.0,55.5,0.85,17.4,371.0,266.59,187.62
2018,7,25,7,30,816.0,59.0,0.9,18.2,423.0,327.51,240.13
2018,7,25,7,45,837.5,61.0,0.95,18.95,473.5,386.3,289.93
2018,7,25,8,0,859.0,63.0,1.0,19.7,524.0,446.1,338.78
2018,7,25,8,15,875.0,65.0,1.05,20.35,572.5,503.89,384.43
2018,7,25,8,30,891.0,67.0,1.1,21.0,621.0,561.5,428.2
2018,7,25,8,45,903.5,68.5,1.15,21.65,666.0,616.05,468.15
2018,7,25,9,0,916.0,70.0,1.2,22.3,711.0,669.49,505.94
2018,7,25,9,15,922.5,73.5,1.25,22.85,751.0,719.42,539.75
2018,7,25,9,30,929.0,77.0,1.3,23.4,791.0,767.19,569.8
2018,7,25,9,45,932.5,80.5,1.35,23.9,825.0,810.23,596.35
2018,7,25,10,0,936.0,84.0,1.4,24.4,859.0,850.45,620.75
2018,7,25,10,15,941.0,85.5,1.45,24.8,888.0,886.91,642.71
2018,7,25,10,30,946.0,87.0,1.5,25.2,917.0,920.29,662.55
2018,7,25,10,45,949.0,89.0,1.55,25.55,939.0,949.13,679.54
2018,7,25,11,0,952.0,91.0,1.6,25.9,961.0,974.49,694.33
2018,7,25,11,15,954.0,91.5,1.65,26.05,975.5,993.81,705.92
2018,7,25,11,30,956.0,92.0,1.7,26.2,990.0,1009.42,715.32
2018,7,25,11,45,956.5,93.0,1.7,26.3,997.5,1020.32,721.35
2018,7,25,12,0,957.0,94.0,1.7,26.4,1005.0,1027.37,725.14
2018,7,25,12,15,957.0,94.0,1.75,26.4,1004.5,1029.08,726.78
2018,7,25,12,30,957.0,94.0,1.8,26.4,1004.0,1026.94,726.18
2018,7,25,12,45,955.5,94.0,1.8,26.35,996.5,1019.5,721.9
2018,7,25,13,0,954.0,94.0,1.8,26.3,989.0,1008.24,715.4
2018,7,25,13,15,951.5,93.5,1.8,26.15,974.0,991.77,706.03
2018,7,25,13,30,949.0,93.0,1.8,26.0,959.0,971.62,694.44
2018,7,25,13,45,919.5,108.0,1.85,25.8,930.0,939.04,675.69
2018,7,25,14,0,890.0,123.0,1.9,25.6,901.0,904.05,655.29
2018,7,25,14,15,896.0,114.0,1.9,25.25,875.0,873.99,637.75
2018,7,25,14,30,902.0,105.0,1.9,24.9,849.0,840.23,617.57
2018,7,25,14,45,899.0,100.5,1.9,24.5,815.0,800.36,593.2
2018,7,25,15,0,896.0,96.0,1.9,24.1,781.0,757.72,566.66
2018,7,25,15,15,894.0,90.0,1.9,24.1,742.5,711.7,536.15
2018,7,25,15,30,892.0,84.0,1.9,24.1,704.0,663.21,501.76
2018,7,25,15,45,878.0,82.0,1.85,23.1,658.5,609.24,463.83
2018,7,25,16,0,864.0,80.0,1.8,22.1,613.0,554.4,423.8
2018,7,25,16,15,842.5,77.5,1.75,21.35,562.5,494.77,378.26
2018,7,25,16,30,821.0,75.0,1.7,20.6,512.0,435.64,331.37
2018,7,25,16,45,799.0,71.5,1.65,19.9,461.5,375.08,281.58
2018,7,25,17,0,777.0,68.0,1.6,19.2,411.0,316.34,231.57
2018,7,25,17,15,735.5,66.5,1.55,18.6,358.0,255.9,179.67
2018,7,25,17,30,694.0,65.0,1.5,18.0,305.0,199.56,131.38
2018,7,25,17,45,631.0,60.5,1.45,17.4,251.0,139.33,83.14
2018,7,25,18,0,568.0,56.0,1.4,16.8,197.0,88.74,48.17
2018,7,25,18,15,489.0,49.5,1.3,16.3,151.0,43.83,27.6
2018,7,25,18,30,410.0,43.0,1.2,15.8,105.0,34.25,24.32
2018,7,25,18,45,295.0,32.0,1.15,15.35,68.0,26.05,16.3
2018,7,25,19,0,180.0,21.0,1.1,14.9,31.0,17.51,0.36
2018,7,25,19,15,90.0,10.5,1.05,14.55,15.5,9.55,0.0
2018,7,25,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,26,5,15,104.5,11.5,0.85,12.1,17.5,10.46,0.0
2018,7,26,5,30,209.0,23.0,0.8,12.6,35.0,19.29,3.91
2018,7,26,5,45,325.5,32.5,0.8,13.1,73.0,26.37,16.95
2018,7,26,6,0,442.0,42.0,0.8,13.6,111.0,33.24,23.77
2018,7,26,6,15,514.5,49.5,0.8,14.3,158.0,48.3,28.74
2018,7,26,6,30,587.0,57.0,0.8,15.0,205.0,95.71,52.79
2018,7,26,6,45,635.5,62.0,0.8,15.65,255.5,146.27,89.3
2018,7,26,7,0,684.0,67.0,0.8,16.3,306.0,204.69,137.16
2018,7,26,7,15,718.0,71.5,0.8,16.9,358.0,261.51,186.04
2018,7,26,7,30,752.0,76.0,0.8,17.5,410.0,321.59,237.36
2018,7,26,7,45,778.0,79.0,0.8,18.1,461.0,380.1,286.42
2018,7,26,8,0,804.0,82.0,0.8,18.7,512.0,440.27,335.07
2018,7,26,8,15,824.0,84.0,0.8,19.35,561.0,497.82,379.9
2018,7,26,8,30,844.0,86.0,0.8,20.0,610.0,555.01,422.68
2018,7,26,8,45,859.0,88.5,0.8,20.65,655.5,609.87,462.1
2018,7,26,9,0,874.0,91.0,0.8,21.3,701.0,663.95,499.48
2018,7,26,9,15,884.5,93.5,0.85,21.95,742.0,713.85,533.27
2018,7,26,9,30,895.0,96.0,0.9,22.6,783.0,762.02,563.46
2018,7,26,9,45,903.0,98.5,0.95,23.2,818.5,806.27,590.41
2018,7,26,10,0,911.0,101.0,1.0,23.8,854.0,848.11,615.45
2018,7,26,10,15,917.5,102.0,1.05,24.3,883.0,884.57,636.99
2018,7,26,10,30,924.0,103.0,1.1,24.8,912.0,918.11,656.54
2018,7,26,10,45,929.0,104.0,1.15,25.25,935.0,947.22,673.33
2018,7,26,11,0,934.0,105.0,1.2,25.7,958.0,973.0,688.03
2018,7,26,11,15,937.0,106.0,1.25,25.85,973.5,993.44,700.27
2018,7,26,11,30,940.0,107.0,1.3,26.0,989.0,1010.27,710.39
2018,7,26,11,45,942.0,107.0,1.35,26.1,996.5,1021.46,717.32
2018,7,26,12,0,944.0,107.0,1.4,26.2,1004.0,1028.89,722.1
2018,7,26,12,15,942.0,108.0,1.45,26.1,1003.0,1029.62,723.5
2018,7,26,12,30,940.0,109.0,1.5,26.0,1002.0,1026.55,722.74
2018,7,26,12,45,936.5,110.0,1.55,25.9,993.5,1018.26,718.89
2018,7,26,13,0,933.0,111.0,1.6,25.8,985.0,1006.26,712.86
2018,7,26,13,15,929.5,110.5,1.65,25.5,969.5,989.15,704.25
2018,7,26,13,30,926.0,110.0,1.7,25.2,954.0,968.47,693.42
2018,7,26,13,45,921.0,109.0,1.7,24.95,931.0,942.48,678.42
2018,7,26,14,0,916.0,108.0,1.7,24.7,908.0,913.21,661.29
2018,7,26,14,15,909.0,107.0,1.7,24.25,878.5,879.12,641.44
2018,7,26,14,30,902.0,106.0,1.7,23.8,849.0,842.19,619.53
2018,7,26,14,45,893.0,104.5,1.7,23.35,813.5,800.56,594.2
2018,7,26,15,0,884.0,103.0,1.7,22.9,778.0,756.65,566.96
2018,7,26,15,15,872.0,101.5,1.7,22.9,737.0,708.61,534.69
2018,7,26,15,30,860.0,100.0,1.7,22.9,696.0,659.0,499.42
2018,7,26,15,45,846.0,96.5,1.7,21.85,650.5,604.98,461.9
2018,7,26,16,0,832.0,93.0,1.7,20.8,605.0,551.03,422.85
2018,7,26,16,15,813.5,89.5,1.65,20.15,556.0,492.83,378.2
2018,7,26,16,30,795.0,86.0,1.6,19.5,507.0,434.91,332.09
2018,7,26,16,45,770.5,81.5,1.55,18.8,455.5,374.31,282.37
2018,7,26,17,0,746.0,77.0,1.5,18.1,404.0,315.29,232.3
2018,7,26,17,15,712.0,72.5,1.45,17.4,352.5,255.65,180.98
2018,7,26,17,30,678.0,68.0,1.4,16.7,301.0,196.94,130.51
2018,7,26,17,45,631.0,62.0,1.35,16.0,250.5,140.76,84.76
2018,7,26,18,0,584.0,56.0,1.3,15.3,200.0,90.0,48.93
2018,7,26,18,15,512.0,48.5,1.25,14.8,153.0,43.28,27.18
2018,7,26,18,30,440.0,41.0,1.2,14.3,106.0,32.63,23.04
2018,7,26,18,45,324.0,31.0,1.15,13.85,69.0,25.27,15.67
2018,7,26,19,0,208.0,21.0,1.1,13.4,32.0,17.64,0.0
2018,7,26,19,15,104.0,10.5,1.05,13.15,16.0,9.55,0.0
2018,7,26,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,5,15,113.0,11.0,1.1,11.2,17.5,10.01,0.0
2018,7,27,5,30,226.0,22.0,1.1,11.6,35.0,18.44,2.22
2018,7,27,5,45,342.0,31.5,1.15,12.0,73.0,25.57,16.26
2018,7,27,6,0,458.0,41.0,1.2,12.4,111.0,32.49,23.19
2018,7,27,6,15,502.5,50.5,1.2,12.95,154.0,48.95,29.63
2018,7,27,6,30,547.0,60.0,1.2,13.5,197.0,95.1,54.18
2018,7,27,6,45,615.5,64.5,1.2,14.05,252.0,145.74,90.44
2018,7,27,7,0,684.0,69.0,1.2,14.6,307.0,204.42,138.18
2018,7,27,7,15,716.5,73.5,1.2,15.1,358.5,263.28,189.42
2018,7,27,7,30,749.0,78.0,1.2,15.6,410.0,322.88,241.16
2018,7,27,7,45,772.0,82.5,1.2,16.1,460.5,381.59,291.27
2018,7,27,8,0,795.0,87.0,1.2,16.6,511.0,441.67,340.77
2018,7,27,8,15,813.5,90.0,1.2,17.1,559.5,499.1,386.5
2018,7,27,8,30,832.0,93.0,1.2,17.6,608.0,556.76,430.66
2018,7,27,8,45,845.5,97.0,1.25,18.1,653.5,610.7,470.88
2018,7,27,9,0,859.0,101.0,1.3,18.6,699.0,664.73,509.82
2018,7,27,9,15,875.0,101.0,1.35,19.1,741.0,715.44,545.39
2018,7,27,9,30,891.0,101.0,1.4,19.6,783.0,764.9,577.78
2018,7,27,9,45,904.0,100.5,1.45,20.1,820.0,809.99,606.2
2018,7,27,10,0,917.0,100.0,1.5,20.6,857.0,853.02,632.9
2018,7,27,10,15,923.5,101.0,1.5,20.9,886.0,889.73,655.0
2018,7,27,10,30,930.0,102.0,1.5,21.2,915.0,923.5,675.02
2018,7,27,10,45,935.0,103.0,1.5,21.5,938.0,952.79,692.01
2018,7,27,11,0,940.0,104.0,1.5,21.8,961.0,978.74,706.8
2018,7,27,11,15,943.5,104.5,1.55,21.9,976.5,999.3,719.48
2018,7,27,11,30,947.0,105.0,1.6,22.0,992.0,1016.23,729.98
2018,7,27,11,45,948.0,105.5,1.6,22.1,999.5,1027.03,735.99
2018,7,27,12,0,949.0,106.0,1.6,22.2,1007.0,1034.03,739.79
2018,7,27,12,15,951.0,105.0,1.65,22.15,1007.5,1036.69,742.22
2018,7,27,12,30,953.0,104.0,1.7,22.1,1008.0,1035.51,742.4
2018,7,27,12,45,954.0,102.0,1.7,22.05,1001.0,1028.5,738.33
2018,7,27,13,0,955.0,100.0,1.7,22.0,994.0,1017.62,732.0
2018,7,27,13,15,953.0,99.0,1.75,21.85,978.5,1001.06,723.16
2018,7,27,13,30,951.0,98.0,1.8,21.7,963.0,980.78,712.0
2018,7,27,13,45,948.0,96.5,1.8,21.55,941.0,955.48,696.97
2018,7,27,14,0,945.0,95.0,1.8,21.4,919.0,926.7,679.69
2018,7,27,14,15,940.5,93.0,1.8,21.2,890.0,892.8,659.09
2018,7,27,14,30,936.0,91.0,1.8,21.0,861.0,855.8,636.3
2018,7,27,14,45,930.5,88.5,1.8,20.8,826.0,814.59,610.44
2018,7,27,15,0,925.0,86.0,1.8,20.6,791.0,770.72,582.46
2018,7,27,15,15,914.5,85.0,1.8,20.6,750.0,722.45,550.49
2018,7,27,15,30,904.0,84.0,1.8,20.6,709.0,672.37,514.54
2018,7,27,15,45,892.0,81.0,1.75,20.05,663.5,617.88,475.09
2018,7,27,16,0,880.0,78.0,1.7,19.5,618.0,562.28,433.46
2018,7,27,16,15,862.5,75.5,1.65,18.95,568.5,503.63,388.0
2018,7,27,16,30,845.0,73.0,1.6,18.4,519.0,445.0,340.83
2018,7,27,16,45,820.5,70.0,1.6,17.9,467.0,382.51,289.11
2018,7,27,17,0,796.0,67.0,1.6,17.4,415.0,322.05,237.29
2018,7,27,17,15,761.5,64.0,1.55,16.7,362.0,260.74,184.08
2018,7,27,17,30,727.0,61.0,1.5,16.0,309.0,202.71,133.66
2018,7,27,17,45,668.0,57.0,1.5,15.3,255.5,143.95,86.05
2018,7,27,18,0,609.0,53.0,1.5,14.6,202.0,89.31,47.58
2018,7,27,18,15,540.0,46.5,1.5,14.05,155.5,41.91,25.96
2018,7,27,18,30,471.0,40.0,1.5,13.5,109.0,31.92,22.46
2018,7,27,18,45,342.5,30.5,1.45,12.95,70.5,24.94,15.33
2018,7,27,19,0,214.0,21.0,1.4,12.4,32.0,17.76,0.0
2018,7,27,19,15,107.0,10.5,1.4,12.1,16.0,9.55,0.0
2018,7,27,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,28,5,15,70.5,10.5,1.0,10.65,14.5,9.55,0.0
2018,7,28,5,30,141.0,21.0,1.0,11.1,29.0,16.59,0.02
2018,7,28,5,45,237.5,36.0,1.05,11.55,65.0,28.11,18.37
2018,7,28,6,0,334.0,51.0,1.1,12.0,101.0,39.29,29.21
2018,7,28,6,15,405.5,62.5,1.05,12.45,147.0,55.78,36.81
2018,7,28,6,30,477.0,74.0,1.0,12.9,193.0,101.83,62.74
2018,7,28,6,45,503.5,86.0,0.95,13.4,237.0,148.82,98.14
2018,7,28,7,0,530.0,98.0,0.9,13.9,281.0,198.93,139.96
2018,7,28,7,15,593.0,102.5,0.9,14.45,338.5,254.97,186.69
2018,7,28,7,30,656.0,107.0,0.9,15.0,396.0,317.93,239.19
2018,7,28,7,45,686.0,112.5,0.85,15.55,447.5,375.58,287.17
2018,7,28,8,0,716.0,118.0,0.8,16.1,499.0,435.56,335.33
2018,7,28,8,15,738.0,123.0,0.85,16.8,548.0,493.07,380.28
2018,7,28,8,30,760.0,128.0,0.9,17.5,597.0,551.37,424.22
2018,7,28,8,45,776.0,132.5,0.9,18.15,642.0,605.84,463.53
2018,7,28,9,0,792.0,137.0,0.9,18.8,687.0,659.63,500.95
2018,7,28,9,15,790.0,147.5,0.9,19.4,723.5,705.87,531.74
2018,7,28,9,30,788.0,158.0,0.9,20.0,760.0,749.55,559.84
2018,7,28,9,45,778.5,172.0,0.9,20.55,790.0,787.96,583.57
2018,7,28,10,0,769.0,186.0,0.9,21.1,820.0,827.12,606.96
2018,7,28,10,15,777.5,189.5,0.95,21.55,849.5,864.71,629.75
2018,7,28,10,30,786.0,193.0,1.0,22.0,879.0,894.56,647.37
2018,7,28,10,45,791.5,195.0,1.05,22.4,901.0,922.49,663.9
2018,7,28,11,0,797.0,197.0,1.1,22.8,923.0,947.52,678.56
2018,7,28,11,15,800.5,199.0,1.15,23.0,938.0,967.64,690.69
2018,7,28,11,30,804.0,201.0,1.2,23.2,953.0,984.55,700.91
2018,7,28,11,45,805.5,202.0,1.2,23.4,960.5,995.28,706.56
2018,7,28,12,0,807.0,203.0,1.2,23.6,968.0,1002.63,710.26
2018,7,28,12,15,825.0,191.5,1.25,23.65,973.5,1010.75,715.86
2018,7,28,12,30,843.0,180.0,1.3,23.7,979.0,1015.19,719.28
2018,7,28,12,45,865.5,165.0,1.35,23.75,979.5,1016.66,721.01
2018,7,28,13,0,888.0,150.0,1.4,23.8,980.0,1003.06,713.5
2018,7,28,13,15,884.5,149.0,1.4,23.7,964.0,986.1,703.75
2018,7,28,13,30,881.0,148.0,1.4,23.6,948.0,965.72,691.93
2018,7,28,13,45,875.5,146.5,1.45,23.5,925.0,939.75,677.31
2018,7,28,14,0,870.0,145.0,1.5,23.4,902.0,910.66,660.62
2018,7,28,14,15,863.0,143.0,1.5,23.1,872.5,884.39,645.51
2018,7,28,14,30,856.0,141.0,1.5,22.8,843.0,847.07,623.0
2018,7,28,14,45,843.0,139.5,1.55,22.5,806.0,803.06,596.39
2018,7,28,15,0,830.0,138.0,1.6,22.2,769.0,757.19,567.67
2018,7,28,15,15,820.0,133.5,1.6,22.2,728.5,708.88,534.44
2018,7,28,15,30,810.0,129.0,1.6,22.2,688.0,659.0,499.24
2018,7,28,15,45,796.0,124.5,1.55,21.45,643.0,605.41,461.38
2018,7,28,16,0,782.0,120.0,1.5,20.7,598.0,551.14,421.71
2018,7,28,16,15,730.0,119.0,1.5,20.15,536.5,480.32,368.35
2018,7,28,16,30,678.0,118.0,1.5,19.6,475.0,413.91,316.73
2018,7,28,16,45,657.5,109.0,1.45,19.1,426.0,356.49,269.92
2018,7,28,17,0,637.0,100.0,1.4,18.6,377.0,300.44,222.74
2018,7,28,17,15,605.0,91.0,1.35,17.85,327.0,243.03,174.05
2018,7,28,17,30,573.0,82.0,1.3,17.1,277.0,188.89,128.0
2018,7,28,17,45,526.0,73.0,1.25,16.4,228.5,136.2,85.49
2018,7,28,18,0,479.0,64.0,1.2,15.7,180.0,89.13,52.04
2018,7,28,18,15,410.0,54.5,1.2,15.15,137.0,47.16,31.31
2018,7,28,18,30,341.0,45.0,1.2,14.6,94.0,36.24,26.09
2018,7,28,18,45,236.0,32.0,1.15,14.0,59.5,25.04,15.21
2018,7,28,19,0,131.0,19.0,1.1,13.4,25.0,15.03,0.0
2018,7,28,19,15,65.5,9.5,1.1,13.1,12.5,8.64,0.0
2018,7,28,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,29,5,15,98.0,10.5,0.9,11.35,15.5,9.55,0.0
2018,7,29,5,30,196.0,21.0,0.9,11.7,31.0,17.64,0.0
2018,7,29,5,45,324.0,30.5,0.9,12.05,69.0,24.81,15.43
2018,7,29,6,0,452.0,40.0,0.9,12.4,107.0,31.77,22.51
2018,7,29,6,15,401.5,57.5,0.9,12.9,134.5,53.22,34.62
2018,7,29,6,30,351.0,75.0,0.9,13.4,162.0,90.43,57.9
2018,7,29,6,45,400.5,87.5,0.85,13.85,208.5,133.26,89.59
2018,7,29,7,0,450.0,100.0,0.8,14.3,255.0,182.08,129.16
2018,7,29,7,15,478.5,112.5,0.85,14.9,301.5,231.05,170.84
2018,7,29,7,30,507.0,125.0,0.9,15.5,348.0,283.04,214.82
2018,7,29,7,45,395.5,170.0,0.9,16.1,357.0,312.75,242.26
2018,7,29,8,0,284.0,215.0,0.9,16.7,366.0,325.38,253.95
2018,7,29,8,15,336.0,225.5,0.9,17.25,420.5,379.28,295.44
2018,7,29,8,30,388.0,236.0,0.9,17.8,475.0,438.06,339.47
2018,7,29,8,45,511.0,210.5,0.9,18.4,550.0,517.19,398.1
2018,7,29,9,0,634.0,185.0,0.9,19.0,625.0,604.42,460.89
2018,7,29,9,15,749.5,147.5,0.95,19.55,697.5,678.55,513.67
2018,7,29,9,30,865.0,110.0,1.0,20.1,770.0,756.37,566.91
2018,7,29,9,45,762.5,169.5,1.0,20.6,771.0,777.16,577.46
2018,7,29,10,0,660.0,229.0,1.0,21.1,772.0,780.78,575.88
2018,7,29,10,15,568.5,282.0,1.05,21.5,761.5,774.73,569.03
2018,7,29,10,30,477.0,335.0,1.1,21.9,751.0,763.96,558.86
2018,7,29,10,45,632.0,265.5,1.1,22.3,831.0,853.77,620.61
2018,7,29,11,0,787.0,196.0,1.1,22.7,911.0,938.56,674.12
2018,7,29,11,15,840.0,165.0,1.15,22.8,939.5,973.36,694.97
2018,7,29,11,30,893.0,134.0,1.2,22.9,968.0,995.27,708.38
2018,7,29,11,45,727.5,238.0,1.25,22.95,921.0,964.56,689.33
2018,7,29,12,0,562.0,342.0,1.3,23.0,874.0,907.73,650.07
2018,7,29,12,15,511.5,359.5,1.35,22.75,843.5,876.59,630.85
2018,7,29,12,30,461.0,377.0,1.4,22.5,813.0,842.81,609.32
2018,7,29,12,45,404.5,401.0,1.4,22.2,781.5,807.27,585.65
2018,7,29,13,0,348.0,425.0,1.4,21.9,750.0,761.89,555.37
2018,7,29,13,15,339.5,423.5,1.45,21.55,736.0,746.1,546.56
2018,7,29,13,30,331.0,422.0,1.5,21.2,722.0,728.95,536.44
2018,7,29,13,45,404.5,385.0,1.5,20.85,742.5,749.87,553.95
2018,7,29,14,0,478.0,348.0,1.5,20.5,763.0,775.23,573.76
2018,7,29,14,15,521.0,316.5,1.5,20.35,755.0,765.11,568.65
2018,7,29,14,30,564.0,285.0,1.5,20.2,747.0,750.22,560.52
2018,7,29,14,45,602.0,252.0,1.5,20.05,725.5,727.4,546.67
2018,7,29,15,0,640.0,219.0,1.5,19.9,704.0,698.27,528.18
2018,7,29,15,15,672.0,189.0,1.5,19.9,674.0,662.21,503.89
2018,7,29,15,30,704.0,159.0,1.5,19.9,644.0,621.02,475.24
2018,7,29,15,45,719.0,140.5,1.5,19.5,607.0,575.66,442.94
2018,7,29,16,0,734.0,122.0,1.5,19.1,570.0,527.02,406.96
2018,7,29,16,15,727.5,111.0,1.5,18.55,524.0,471.88,364.72
2018,7,29,16,30,721.0,100.0,1.5,18.0,478.0,416.0,320.23
2018,7,29,16,45,653.5,102.5,1.5,17.5,418.5,349.22,266.24
2018,7,29,17,0,586.0,105.0,1.5,17.0,359.0,288.94,216.46
2018,7,29,17,15,580.0,91.5,1.5,16.4,315.5,237.15,171.34
2018,7,29,17,30,574.0,78.0,1.5,15.8,272.0,185.6,126.07
2018,7,29,17,45,528.5,69.5,1.45,15.25,224.5,133.49,83.57
2018,7,29,18,0,483.0,61.0,1.4,14.7,177.0,86.79,50.17
2018,7,29,18,15,423.5,52.0,1.35,14.3,135.5,45.09,29.65
2018,7,29,18,30,364.0,43.0,1.3,13.9,94.0,34.58,24.68
2018,7,29,18,45,233.0,29.5,1.25,13.45,57.5,24.04,14.26
2018,7,29,19,0,102.0,16.0,1.2,13.0,21.0,12.62,0.0
2018,7,29,19,15,51.0,8.0,1.2,12.85,10.5,7.28,0.0
2018,7,29,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,30,5,15,106.0,10.0,0.9,10.8,15.5,9.1,0.0
2018,7,30,5,30,212.0,20.0,0.9,11.4,31.0,16.78,0.0
2018,7,30,5,45,335.0,29.5,0.95,11.95,68.5,24.0,14.64
2018,7,30,6,0,458.0,39.0,1.0,12.5,106.0,30.99,21.78
2018,7,30,6,15,531.0,45.5,0.95,13.05,153.0,45.5,26.27
2018,7,30,6,30,604.0,52.0,0.9,13.6,200.0,93.3,50.35
2018,7,30,6,45,652.0,57.5,0.9,14.15,251.0,147.84,90.47
2018,7,30,7,0,700.0,63.0,0.9,14.7,302.0,205.31,138.1
2018,7,30,7,15,733.0,66.5,0.85,15.1,353.5,262.15,187.7
2018,7,30,7,30,766.0,70.0,0.8,15.5,405.0,322.1,239.61
2018,7,30,7,45,782.0,75.5,0.8,15.9,454.0,380.22,289.27
2018,7,30,8,0,798.0,81.0,0.8,16.3,503.0,438.91,337.58
2018,7,30,8,15,825.0,81.5,0.8,16.75,554.0,498.17,384.39
2018,7,30,8,30,852.0,82.0,0.8,17.2,605.0,558.26,430.03
2018,7,30,8,45,867.0,84.5,0.8,17.7,651.0,613.78,470.56
2018,7,30,9,0,882.0,87.0,0.8,18.2,697.0,668.52,509.05
2018,7,30,9,15,894.5,87.5,0.85,18.95,738.0,718.43,542.95
2018,7,30,9,30,907.0,88.0,0.9,19.7,779.0,766.74,573.06
2018,7,30,9,45,916.5,89.0,0.95,20.45,814.5,811.35,600.17
2018,7,30,10,0,926.0,90.0,1.0,21.2,850.0,853.62,625.36
2018,7,30,10,15,933.0,90.5,1.0,21.9,879.5,890.67,646.17
2018,7,30,10,30,940.0,91.0,1.0,22.6,909.0,924.78,664.85
2018,7,30,10,45,946.0,91.0,1.05,23.3,932.0,954.34,681.34
2018,7,30,11,0,952.0,91.0,1.1,24.0,955.0,980.55,695.69
2018,7,30,11,15,954.5,92.0,1.15,24.35,970.5,1000.98,707.4
2018,7,30,11,30,957.0,93.0,1.2,24.7,986.0,1017.68,716.93
2018,7,30,11,45,958.5,93.0,1.25,25.05,993.5,1028.6,723.03
2018,7,30,12,0,960.0,93.0,1.3,25.4,1001.0,1035.67,726.92
2018,7,30,12,15,956.5,95.0,1.35,25.5,999.5,1035.97,727.54
2018,7,30,12,30,953.0,97.0,1.4,25.6,998.0,1032.38,725.95
2018,7,30,12,45,946.5,100.0,1.45,25.7,988.5,1023.03,720.96
2018,7,30,13,0,940.0,103.0,1.5,25.8,979.0,1009.96,713.8
2018,7,30,13,15,936.5,103.0,1.5,25.65,963.5,993.1,704.31
2018,7,30,13,30,933.0,103.0,1.5,25.5,948.0,972.63,692.64
2018,7,30,13,45,928.0,102.0,1.55,25.4,925.0,946.29,677.86
2018,7,30,14,0,923.0,101.0,1.6,25.3,902.0,916.63,660.89
2018,7,30,14,15,916.0,100.5,1.6,25.0,872.5,882.61,640.87
2018,7,30,14,30,909.0,100.0,1.6,24.7,843.0,845.71,618.8
2018,7,30,14,45,900.0,98.5,1.65,24.4,807.0,803.59,593.51
2018,7,30,15,0,891.0,97.0,1.7,24.1,771.0,759.14,566.22
2018,7,30,15,15,879.0,95.0,1.7,24.1,729.5,710.04,533.76
2018,7,30,15,30,867.0,93.0,1.7,24.1,688.0,659.37,497.95
2018,7,30,15,45,851.0,90.5,1.65,23.3,642.0,604.51,459.24
2018,7,30,16,0,835.0,88.0,1.6,22.5,596.0,549.02,418.67
2018,7,30,16,15,796.5,90.5,1.6,21.9,542.5,487.33,371.87
2018,7,30,16,30,758.0,93.0,1.6,21.3,489.0,427.08,324.58
2018,7,30,16,45,716.0,91.5,1.55,20.75,434.5,362.86,272.65
2018,7,30,17,0,674.0,90.0,1.5,20.2,380.0,303.52,223.21
2018,7,30,17,15,635.0,83.5,1.45,19.35,328.5,244.32,173.29
2018,7,30,17,30,596.0,77.0,1.4,18.5,277.0,189.16,126.7
2018,7,30,17,45,545.0,69.5,1.4,17.6,228.0,135.78,83.95
2018,7,30,18,0,494.0,62.0,1.4,16.7,179.0,88.48,50.79
2018,7,30,18,15,390.0,53.0,1.3,16.0,131.5,45.53,34.53
2018,7,30,18,30,286.0,44.0,1.2,15.3,84.0,33.95,23.94
2018,7,30,18,45,182.5,30.0,1.15,14.55,51.5,23.43,13.5
2018,7,30,19,0,79.0,16.0,1.1,13.8,19.0,14.55,0.0
2018,7,30,19,15,39.5,8.0,1.05,13.5,9.5,7.28,0.0
2018,7,30,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,31,5,15,82.0,9.5,0.7,10.6,13.5,8.64,0.0
2018,7,31,5,30,164.0,19.0,0.7,11.2,27.0,15.87,0.0
2018,7,31,5,45,275.0,31.0,0.7,11.8,63.0,25.4,15.72
2018,7,31,6,0,386.0,43.0,0.7,12.4,99.0,34.5,24.87
2018,7,31,6,15,461.0,51.5,0.7,13.0,144.5,49.39,30.49
2018,7,31,6,30,536.0,60.0,0.7,13.6,190.0,94.85,54.28
2018,7,31,6,45,587.0,67.0,0.7,14.2,240.5,144.74,90.69
2018,7,31,7,0,638.0,74.0,0.7,14.8,291.0,200.64,136.56
2018,7,31,7,15,674.0,79.5,0.7,15.4,342.5,256.87,184.92
2018,7,31,7,30,710.0,85.0,0.7,16.0,394.0,316.68,235.94
2018,7,31,7,45,737.0,89.5,0.7,16.55,445.0,376.84,286.23
2018,7,31,8,0,764.0,94.0,0.7,17.1,496.0,437.08,334.89
2018,7,31,8,15,784.0,98.0,0.75,17.75,545.0,494.9,380.19
2018,7,31,8,30,804.0,102.0,0.8,18.4,594.0,553.19,424.15
2018,7,31,8,45,819.0,105.0,0.8,19.1,639.0,607.62,463.25
2018,7,31,9,0,834.0,108.0,0.8,19.8,684.0,661.39,500.41
2018,7,31,9,15,841.5,113.0,0.8,20.4,723.5,710.97,533.49
2018,7,31,9,30,849.0,118.0,0.8,21.0,763.0,754.25,560.65
2018,7,31,9,45,726.0,182.0,0.85,21.65,751.5,763.17,563.36
2018,7,31,10,0,603.0,246.0,0.9,22.3,740.0,752.25,552.28
2018,7,31,10,15,553.5,291.0,0.9,22.75,757.0,772.73,563.09
2018,7,31,10,30,504.0,336.0,0.9,23.2,774.0,790.74,571.58
2018,7,31,10,45,648.0,261.0,0.95,23.65,839.0,866.39,623.38
2018,7,31,11,0,792.0,186.0,1.0,24.1,904.0,936.2,667.27
2018,7,31,11,15,839.5,161.5,1.05,24.35,933.5,972.04,688.38
2018,7,31,11,30,887.0,137.0,1.1,24.6,963.0,994.98,701.91
2018,7,31,11,45,888.5,137.5,1.15,24.85,970.5,1005.67,708.11
2018,7,31,12,0,890.0,138.0,1.2,25.1,978.0,1012.79,712.37
2018,7,31,12,15,891.5,136.5,1.25,25.1,978.0,1014.4,714.08
2018,7,31,12,30,893.0,135.0,1.3,25.1,978.0,1012.38,713.74
2018,7,31,12,45,893.5,133.0,1.35,25.15,970.5,1005.27,710.24
2018,7,31,13,0,894.0,131.0,1.4,25.2,963.0,994.52,704.62
2018,7,31,13,15,890.5,130.0,1.4,25.05,947.0,977.33,694.85
2018,7,31,13,30,887.0,129.0,1.4,24.9,931.0,956.7,683.03
2018,7,31,13,45,881.5,128.0,1.45,24.8,908.0,930.91,668.55
2018,7,31,14,0,876.0,127.0,1.5,24.7,885.0,901.97,651.98
2018,7,31,14,15,869.0,125.0,1.5,24.4,855.5,867.81,631.77
2018,7,31,14,30,862.0,123.0,1.5,24.1,826.0,830.92,609.6
2018,7,31,14,45,853.0,120.5,1.5,23.8,790.5,789.45,584.13
2018,7,31,15,0,844.0,118.0,1.5,23.5,755.0,750.15,559.81
2018,7,31,15,15,831.0,115.5,1.5,23.5,714.0,701.02,526.44
2018,7,31,15,30,818.0,113.0,1.5,23.5,673.0,650.54,490.92
2018,7,31,15,45,804.0,108.5,1.5,22.65,628.0,596.42,453.32
2018,7,31,16,0,790.0,104.0,1.5,21.8,583.0,541.62,413.74
2018,7,31,16,15,771.0,99.5,1.5,21.1,534.5,483.95,370.19
2018,7,31,16,30,752.0,95.0,1.5,20.4,486.0,426.71,325.22
2018,7,31,16,45,712.5,93.0,1.5,19.75,432.5,363.23,273.97
2018,7,31,17,0,673.0,91.0,1.5,19.1,379.0,304.33,224.85
2018,7,31,17,15,618.5,86.5,1.45,18.25,324.5,242.9,173.45
2018,7,31,17,30,564.0,82.0,1.4,17.4,270.0,187.37,127.08
2018,7,31,17,45,506.0,73.5,1.35,16.6,220.0,134.02,84.54
2018,7,31,18,0,448.0,65.0,1.3,15.8,170.0,87.69,52.03
2018,7,31,18,15,364.0,54.5,1.25,15.15,126.0,45.2,34.34
2018,7,31,18,30,280.0,44.0,1.2,14.5,82.0,33.97,24.01
2018,7,31,18,45,174.0,29.0,1.15,13.9,49.5,22.66,12.7
2018,7,31,19,0,68.0,14.0,1.1,13.3,17.0,12.73,0.0
2018,7,31,19,15,34.0,7.0,1.05,13.05,8.5,6.37,0.0
2018,7,31,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,1,5,15,92.0,9.0,0.7,10.75,13.0,8.19,0.0
2018,8,1,5,30,184.0,18.0,0.7,11.3,26.0,15.01,0.0
2018,8,1,5,45,314.0,27.5,0.7,11.8,63.0,22.3,12.99
2018,8,1,6,0,444.0,37.0,0.7,12.3,100.0,29.36,20.32
2018,8,1,6,15,519.5,43.5,0.75,12.95,146.5,43.83,24.93
2018,8,1,6,30,595.0,50.0,0.8,13.6,193.0,91.23,48.89
