Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,6,45,644.5,55.5,0.8,14.25,244.0,145.43,88.75
2018,8,1,7,0,694.0,61.0,0.8,14.9,295.0,202.89,136.28
2018,8,1,7,15,729.0,64.5,0.8,15.55,347.0,260.03,185.91
2018,8,1,7,30,764.0,68.0,0.8,16.2,399.0,320.54,238.04
2018,8,1,7,45,789.0,71.5,0.75,16.8,450.5,380.21,288.27
2018,8,1,8,0,814.0,75.0,0.7,17.4,502.0,441.46,337.73
2018,8,1,8,15,833.0,77.5,0.75,18.15,551.0,499.69,383.41
2018,8,1,8,30,852.0,80.0,0.8,18.9,600.0,557.86,427.27
2018,8,1,8,45,866.5,82.0,0.8,19.65,645.5,612.71,466.66
2018,8,1,9,0,881.0,84.0,0.8,20.4,691.0,666.73,503.91
2018,8,1,9,15,893.5,85.0,0.85,21.05,732.0,717.2,537.94
2018,8,1,9,30,906.0,86.0,0.9,21.7,773.0,766.09,568.4
2018,8,1,9,45,915.0,87.5,0.95,22.4,809.0,810.87,595.52
2018,8,1,10,0,924.0,89.0,1.0,23.1,845.0,853.27,620.7
2018,8,1,10,15,930.5,90.0,1.1,23.4,874.5,890.43,643.96
2018,8,1,10,30,937.0,91.0,1.2,23.7,904.0,924.6,665.24
2018,8,1,10,45,941.0,92.5,1.25,24.0,926.5,953.86,682.59
2018,8,1,11,0,945.0,94.0,1.3,24.3,949.0,979.67,697.78
2018,8,1,11,15,947.5,94.5,1.35,24.35,964.0,999.5,709.97
2018,8,1,11,30,950.0,95.0,1.4,24.4,979.0,1015.62,720.0
2018,8,1,11,45,951.5,96.5,1.45,24.4,987.5,1027.99,727.98
2018,8,1,12,0,953.0,98.0,1.5,24.4,996.0,1036.52,733.73
2018,8,1,12,15,953.0,97.5,1.55,24.3,995.5,1037.69,735.37
2018,8,1,12,30,953.0,97.0,1.6,24.2,995.0,1034.96,734.79
2018,8,1,12,45,951.0,97.5,1.65,24.05,987.0,1027.42,731.49
2018,8,1,13,0,949.0,98.0,1.7,23.9,979.0,1016.05,725.92
2018,8,1,13,15,946.5,97.0,1.75,23.7,963.5,998.91,716.93
2018,8,1,13,30,944.0,96.0,1.8,23.5,948.0,978.08,705.63
2018,8,1,13,45,940.0,95.0,1.8,23.3,925.5,952.28,690.53
2018,8,1,14,0,936.0,94.0,1.8,23.1,903.0,923.07,673.2
2018,8,1,14,15,931.0,92.5,1.8,22.85,874.0,889.22,652.9
2018,8,1,14,30,926.0,91.0,1.8,22.6,845.0,852.32,630.42
2018,8,1,14,45,918.5,89.0,1.8,22.3,809.0,810.1,604.24
2018,8,1,15,0,911.0,87.0,1.8,22.0,773.0,765.39,576.04
2018,8,1,15,15,899.5,86.0,1.8,22.0,732.0,716.64,543.96
2018,8,1,15,30,888.0,85.0,1.8,22.0,691.0,666.23,507.94
2018,8,1,15,45,851.5,89.5,1.75,21.15,638.5,604.87,464.06
2018,8,1,16,0,815.0,94.0,1.7,20.3,586.0,545.9,420.49
2018,8,1,16,15,797.5,89.5,1.7,19.7,537.5,487.63,375.85
2018,8,1,16,30,780.0,85.0,1.7,19.1,489.0,429.57,329.59
2018,8,1,16,45,779.5,75.5,1.7,18.55,443.5,373.64,282.88
2018,8,1,17,0,779.0,66.0,1.7,18.0,398.0,316.56,233.36
2018,8,1,17,15,744.0,62.5,1.65,17.2,345.5,255.31,180.26
2018,8,1,17,30,709.0,59.0,1.6,16.4,293.0,197.44,130.03
2018,8,1,17,45,658.0,54.0,1.55,15.65,241.5,139.67,82.87
2018,8,1,18,0,607.0,49.0,1.5,14.9,190.0,87.9,46.57
2018,8,1,18,15,526.0,42.5,1.45,14.3,142.5,37.77,27.88
2018,8,1,18,30,445.0,36.0,1.4,13.7,95.0,28.78,19.52
2018,8,1,18,45,309.0,26.5,1.4,13.1,59.0,21.69,11.71
2018,8,1,19,0,173.0,17.0,1.4,12.5,23.0,15.46,0.0
2018,8,1,19,15,86.5,8.5,1.35,12.25,11.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,2,5,15,98.5,9.0,1.0,10.15,13.0,8.19,0.0
2018,8,2,5,30,197.0,18.0,1.0,10.6,26.0,16.37,0.0
2018,8,2,5,45,335.5,27.0,1.05,11.0,64.0,21.97,12.59
2018,8,2,6,0,474.0,36.0,1.1,11.4,102.0,28.63,19.71
2018,8,2,6,15,551.5,42.0,1.1,11.9,150.0,46.12,26.48
2018,8,2,6,30,629.0,48.0,1.1,12.4,198.0,94.98,50.95
2018,8,2,6,45,679.0,52.5,1.05,12.95,250.0,148.0,89.89
2018,8,2,7,0,729.0,57.0,1.0,13.5,302.0,206.81,139.05
2018,8,2,7,15,763.0,60.0,1.05,14.1,354.5,265.38,190.64
2018,8,2,7,30,797.0,63.0,1.1,14.7,407.0,327.14,244.7
2018,8,2,7,45,822.5,66.0,1.15,15.25,459.5,389.32,298.07
2018,8,2,8,0,848.0,69.0,1.2,15.8,512.0,451.74,349.87
2018,8,2,8,15,866.0,71.0,1.25,16.4,561.5,510.59,397.12
2018,8,2,8,30,884.0,73.0,1.3,17.0,611.0,569.49,442.62
2018,8,2,8,45,897.5,75.0,1.35,17.55,657.0,625.4,484.37
2018,8,2,9,0,911.0,77.0,1.4,18.1,703.0,680.29,523.99
2018,8,2,9,15,917.5,80.5,1.4,18.5,743.0,730.51,558.28
2018,8,2,9,30,924.0,84.0,1.4,18.9,783.0,778.55,588.84
2018,8,2,9,45,927.5,88.5,1.45,19.3,818.0,822.83,616.9
2018,8,2,10,0,931.0,93.0,1.5,19.7,853.0,864.27,642.74
2018,8,2,10,15,938.0,94.0,1.5,19.95,883.0,902.12,665.71
2018,8,2,10,30,945.0,95.0,1.5,20.2,913.0,936.99,686.53
2018,8,2,10,45,949.5,95.5,1.5,20.45,935.5,965.92,703.37
2018,8,2,11,0,954.0,96.0,1.5,20.7,958.0,991.4,717.99
2018,8,2,11,15,958.0,96.0,1.55,20.85,973.5,1012.31,730.76
2018,8,2,11,30,962.0,96.0,1.6,21.0,989.0,1029.52,741.3
2018,8,2,11,45,963.5,96.0,1.6,21.15,996.5,1040.51,747.28
2018,8,2,12,0,965.0,96.0,1.6,21.3,1004.0,1047.59,750.98
2018,8,2,12,15,963.5,97.0,1.65,21.3,1003.5,1048.8,752.38
2018,8,2,12,30,962.0,98.0,1.7,21.3,1003.0,1046.08,751.48
2018,8,2,12,45,959.0,99.5,1.7,21.3,995.0,1038.48,746.93
2018,8,2,13,0,956.0,101.0,1.7,21.3,987.0,1027.02,740.1
2018,8,2,13,15,954.0,99.5,1.75,21.15,971.5,1009.71,730.82
2018,8,2,13,30,952.0,98.0,1.8,21.0,956.0,988.65,719.2
2018,8,2,13,45,949.0,96.5,1.8,20.9,933.5,963.02,703.84
2018,8,2,14,0,946.0,95.0,1.8,20.8,911.0,933.88,686.21
2018,8,2,14,15,941.5,93.0,1.8,20.55,881.5,899.59,665.5
2018,8,2,14,30,937.0,91.0,1.8,20.3,852.0,862.17,642.56
2018,8,2,14,45,931.0,88.5,1.8,20.05,816.5,820.12,616.25
2018,8,2,15,0,925.0,86.0,1.8,19.8,781.0,775.43,587.81
2018,8,2,15,15,914.0,84.0,1.8,19.8,739.0,725.34,554.64
2018,8,2,15,30,903.0,82.0,1.8,19.8,697.0,673.5,517.55
2018,8,2,15,45,892.0,79.0,1.75,19.15,651.5,619.18,478.31
2018,8,2,16,0,881.0,76.0,1.7,18.5,606.0,563.64,436.75
2018,8,2,16,15,867.0,72.0,1.7,18.05,557.0,504.69,390.95
2018,8,2,16,30,853.0,68.0,1.7,17.6,508.0,445.41,343.03
2018,8,2,16,45,831.0,64.5,1.7,17.15,456.0,383.52,291.29
2018,8,2,17,0,809.0,61.0,1.7,16.7,404.0,322.77,238.72
2018,8,2,17,15,746.5,61.5,1.65,16.1,345.0,255.02,180.71
2018,8,2,17,30,684.0,62.0,1.6,15.5,286.0,195.24,129.69
2018,8,2,17,45,603.5,58.0,1.6,14.85,230.0,133.44,80.36
2018,8,2,18,0,523.0,54.0,1.6,14.2,174.0,83.36,46.03
2018,8,2,18,15,411.0,47.0,1.5,13.65,126.5,40.25,30.13
2018,8,2,18,30,299.0,40.0,1.4,13.1,79.0,32.2,22.51
2018,8,2,18,45,198.5,27.0,1.3,12.5,48.0,21.18,11.03
2018,8,2,19,0,98.0,14.0,1.2,11.9,17.0,12.73,0.0
2018,8,2,19,15,49.0,7.0,1.15,11.6,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,3,5,15,62.0,8.5,0.9,9.4,11.0,7.73,0.0
2018,8,3,5,30,124.0,17.0,0.9,10.1,22.0,15.46,0.0
2018,8,3,5,45,231.5,31.5,0.95,10.8,57.0,24.72,14.69
2018,8,3,6,0,339.0,46.0,1.0,11.5,92.0,37.56,27.53
2018,8,3,6,15,409.5,58.0,0.95,12.05,137.5,54.76,35.68
2018,8,3,6,30,480.0,70.0,0.9,12.6,183.0,99.87,60.87
2018,8,3,6,45,523.5,81.5,0.9,13.15,232.5,149.45,97.89
2018,8,3,7,0,567.0,93.0,0.9,13.7,282.0,204.29,143.22
2018,8,3,7,15,600.0,102.0,0.85,14.3,332.5,259.02,190.12
2018,8,3,7,30,633.0,111.0,0.8,14.9,383.0,317.16,239.42
2018,8,3,7,45,654.5,121.0,0.8,15.5,433.0,374.86,287.47
2018,8,3,8,0,676.0,131.0,0.8,16.1,483.0,434.04,334.99
2018,8,3,8,15,693.0,139.0,0.8,16.8,530.5,490.28,378.44
2018,8,3,8,30,710.0,147.0,0.8,17.5,578.0,546.9,420.47
2018,8,3,8,45,720.0,156.5,0.8,18.2,622.0,600.81,458.88
2018,8,3,9,0,730.0,166.0,0.8,18.9,666.0,653.87,495.27
2018,8,3,9,15,764.0,160.5,0.85,19.6,712.0,708.08,532.32
2018,8,3,9,30,798.0,155.0,0.9,20.3,758.0,760.49,567.22
2018,8,3,9,45,834.0,145.0,0.9,21.0,801.0,812.15,599.02
2018,8,3,10,0,870.0,135.0,0.9,21.7,844.0,863.32,629.12
2018,8,3,10,15,875.5,137.0,0.95,22.25,872.5,892.2,645.56
2018,8,3,10,30,881.0,139.0,1.0,22.8,901.0,924.93,664.62
2018,8,3,10,45,884.5,141.0,1.05,23.3,922.5,952.79,680.57
2018,8,3,11,0,888.0,143.0,1.1,23.8,944.0,977.36,694.46
2018,8,3,11,15,889.5,145.0,1.15,24.15,958.5,996.64,705.51
2018,8,3,11,30,891.0,147.0,1.2,24.5,973.0,1012.38,714.49
2018,8,3,11,45,891.0,148.5,1.25,24.9,980.0,1022.6,720.04
2018,8,3,12,0,891.0,150.0,1.3,25.3,987.0,1029.18,723.52
2018,8,3,12,15,890.5,149.5,1.35,25.5,986.0,1029.75,724.02
2018,8,3,12,30,890.0,149.0,1.4,25.7,985.0,1026.68,722.46
2018,8,3,12,45,887.5,148.5,1.45,25.9,976.0,1018.02,717.6
2018,8,3,13,0,885.0,148.0,1.5,26.1,967.0,1005.8,710.66
2018,8,3,13,15,878.5,148.5,1.5,26.2,950.0,987.19,699.39
2018,8,3,13,30,872.0,149.0,1.5,26.3,933.0,965.27,686.16
2018,8,3,13,45,863.5,149.0,1.55,26.4,909.0,947.28,676.15
2018,8,3,14,0,855.0,149.0,1.6,26.5,885.0,916.29,657.8
2018,8,3,14,15,844.0,148.5,1.6,26.4,854.0,879.85,635.83
2018,8,3,14,30,833.0,148.0,1.6,26.3,823.0,840.96,612.12
2018,8,3,14,45,819.0,146.5,1.6,26.2,785.5,796.54,584.49
2018,8,3,15,0,805.0,145.0,1.6,26.1,748.0,750.4,554.81
2018,8,3,15,15,790.5,141.5,1.6,26.1,706.5,700.51,520.94
2018,8,3,15,30,776.0,138.0,1.6,26.1,665.0,649.52,485.45
2018,8,3,15,45,755.0,134.5,1.6,25.5,618.0,594.23,446.96
2018,8,3,16,0,734.0,131.0,1.6,24.9,571.0,538.22,406.64
2018,8,3,16,15,708.0,126.0,1.6,24.35,521.0,478.73,362.26
2018,8,3,16,30,682.0,121.0,1.6,23.8,471.0,420.57,317.3
2018,8,3,16,45,651.0,114.5,1.6,23.2,420.0,360.77,269.67
2018,8,3,17,0,620.0,108.0,1.6,22.6,369.0,303.53,222.64
2018,8,3,17,15,581.5,99.5,1.55,21.7,318.0,245.41,174.43
2018,8,3,17,30,543.0,91.0,1.5,20.8,267.0,191.42,129.54
2018,8,3,17,45,490.5,80.0,1.45,19.85,217.5,137.69,87.15
2018,8,3,18,0,438.0,69.0,1.4,18.9,168.0,90.4,54.08
2018,8,3,18,15,364.0,56.0,1.35,18.0,124.0,45.89,34.43
2018,8,3,18,30,290.0,43.0,1.3,17.1,80.0,33.35,23.03
2018,8,3,18,45,187.5,28.0,1.25,16.25,48.0,21.99,11.03
2018,8,3,19,0,85.0,13.0,1.2,15.4,16.0,11.82,0.0
2018,8,3,19,15,42.5,6.5,1.1,14.95,8.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,4,5,15,38.0,7.0,0.6,10.8,8.5,0.0,0.0
2018,8,4,5,30,76.0,14.0,0.5,11.3,17.0,12.73,0.0
2018,8,4,5,45,160.0,30.5,0.45,11.8,48.5,23.85,13.71
2018,8,4,6,0,244.0,47.0,0.4,12.3,80.0,36.24,26.29
2018,8,4,6,15,314.0,62.0,0.4,12.9,123.5,54.25,36.38
2018,8,4,6,30,384.0,77.0,0.4,13.5,167.0,95.94,61.03
2018,8,4,6,45,439.0,89.0,0.45,14.1,216.0,141.71,94.66
2018,8,4,7,0,494.0,101.0,0.5,14.7,265.0,194.13,136.94
2018,8,4,7,15,536.5,110.0,0.55,15.65,315.5,246.96,181.07
2018,8,4,7,30,579.0,119.0,0.6,16.6,366.0,307.22,230.89
2018,8,4,7,45,613.5,125.5,0.65,17.55,417.0,363.72,276.89
2018,8,4,8,0,648.0,132.0,0.7,18.5,468.0,423.22,323.8
2018,8,4,8,15,675.5,137.0,0.75,19.4,517.5,480.43,367.53
2018,8,4,8,30,703.0,142.0,0.8,20.3,567.0,539.15,410.81
2018,8,4,8,45,726.0,144.0,0.9,21.25,612.5,593.39,449.8
2018,8,4,9,0,749.0,146.0,1.0,22.2,658.0,647.94,487.81
2018,8,4,9,15,785.0,139.0,1.05,22.8,704.5,701.31,524.44
2018,8,4,9,30,821.0,132.0,1.1,23.4,751.0,756.39,561.06
2018,8,4,9,45,860.5,119.0,1.15,24.0,794.5,802.87,589.53
2018,8,4,10,0,900.0,106.0,1.2,24.6,838.0,854.3,620.85
2018,8,4,10,15,908.5,106.0,1.3,25.0,867.5,891.5,643.67
2018,8,4,10,30,917.0,106.0,1.4,25.4,897.0,925.91,664.72
2018,8,4,10,45,924.5,105.5,1.45,25.8,920.5,955.9,682.2
2018,8,4,11,0,932.0,105.0,1.5,26.2,944.0,982.66,697.63
2018,8,4,11,15,936.0,105.0,1.55,26.45,959.5,1003.2,709.62
2018,8,4,11,30,940.0,105.0,1.6,26.7,975.0,1020.11,719.48
2018,8,4,11,45,943.0,104.5,1.65,26.95,983.0,1031.83,726.24
2018,8,4,12,0,946.0,104.0,1.7,27.2,991.0,1039.73,730.81
2018,8,4,12,15,949.5,102.0,1.75,27.15,992.0,1042.77,733.4
2018,8,4,12,30,953.0,100.0,1.8,27.1,993.0,1041.9,733.74
2018,8,4,12,45,956.0,97.0,1.85,27.0,986.5,1035.59,731.02
2018,8,4,13,0,959.0,94.0,1.9,26.9,980.0,1025.3,725.96
2018,8,4,13,15,957.5,93.5,1.95,26.7,965.5,1009.32,717.72
2018,8,4,13,30,956.0,93.0,2.0,26.5,951.0,989.56,707.16
2018,8,4,13,45,953.5,91.5,2.0,26.25,929.0,964.16,692.59
2018,8,4,14,0,951.0,90.0,2.0,26.0,907.0,935.2,675.74
2018,8,4,14,15,945.0,90.0,2.05,25.65,878.0,901.38,656.41
2018,8,4,14,30,939.0,90.0,2.1,25.3,849.0,864.5,634.84
2018,8,4,14,45,931.0,88.5,2.1,24.9,813.0,821.68,608.68
2018,8,4,15,0,923.0,87.0,2.1,24.5,777.0,776.36,580.47
2018,8,4,15,15,912.5,85.5,2.1,24.5,735.5,727.04,548.19
2018,8,4,15,30,902.0,84.0,2.1,24.5,694.0,675.92,511.99
2018,8,4,15,45,887.5,82.5,2.05,23.55,648.0,620.87,473.27
2018,8,4,16,0,873.0,81.0,2.0,22.6,602.0,564.94,432.42
2018,8,4,16,15,854.0,78.5,1.95,22.05,552.0,505.22,386.51
2018,8,4,16,30,835.0,76.0,1.9,21.5,502.0,445.5,338.87
2018,8,4,16,45,810.0,72.5,1.85,20.95,449.5,382.75,287.24
2018,8,4,17,0,785.0,69.0,1.8,20.4,397.0,321.58,235.21
2018,8,4,17,15,748.0,65.0,1.75,19.65,343.5,258.69,181.25
2018,8,4,17,30,711.0,61.0,1.7,18.9,290.0,199.47,130.38
2018,8,4,17,45,655.0,56.0,1.6,18.15,237.5,140.7,83.06
2018,8,4,18,0,599.0,51.0,1.5,17.4,185.0,85.95,44.92
2018,8,4,18,15,510.5,44.0,1.4,16.65,137.0,38.29,27.97
2018,8,4,18,30,422.0,37.0,1.3,15.9,89.0,29.99,20.21
2018,8,4,18,45,274.5,25.5,1.15,15.1,53.5,21.07,9.92
2018,8,4,19,0,127.0,14.0,1.0,14.3,18.0,12.73,0.0
2018,8,4,19,15,63.5,7.0,0.95,13.95,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,5,5,15,84.5,8.5,0.75,10.1,11.5,0.0,0.0
2018,8,5,5,30,169.0,17.0,0.8,10.8,23.0,15.46,0.0
2018,8,5,5,45,310.5,26.5,0.8,11.45,59.5,21.75,11.76
2018,8,5,6,0,452.0,36.0,0.8,12.1,96.0,28.84,19.74
2018,8,5,6,15,535.5,43.0,0.8,12.7,144.5,44.57,25.0
2018,8,5,6,30,619.0,50.0,0.8,13.3,193.0,96.89,52.62
2018,8,5,6,45,672.0,54.5,0.85,13.85,245.5,149.97,91.48
2018,8,5,7,0,725.0,59.0,0.9,14.4,298.0,209.27,140.81
2018,8,5,7,15,761.0,63.0,0.9,15.0,352.0,269.38,193.28
2018,8,5,7,30,797.0,67.0,0.9,15.6,406.0,332.97,248.24
2018,8,5,7,45,823.0,70.0,0.9,16.15,459.0,394.81,300.69
2018,8,5,8,0,849.0,73.0,0.9,16.7,512.0,458.43,352.58
2018,8,5,8,15,868.0,75.5,0.95,17.35,562.5,518.62,400.11
2018,8,5,8,30,887.0,78.0,1.0,18.0,613.0,578.94,445.9
2018,8,5,8,45,900.5,80.5,1.0,18.65,659.5,635.75,486.99
2018,8,5,9,0,914.0,83.0,1.0,19.3,706.0,691.52,525.77
2018,8,5,9,15,920.5,87.0,1.05,19.85,747.0,742.57,560.1
2018,8,5,9,30,927.0,91.0,1.1,20.4,788.0,791.4,590.77
2018,8,5,9,45,931.0,95.5,1.1,20.9,823.5,836.32,617.79
2018,8,5,10,0,935.0,100.0,1.1,21.4,859.0,878.41,642.53
2018,8,5,10,15,940.0,102.0,1.15,21.8,888.5,915.8,664.94
2018,8,5,10,30,945.0,104.0,1.2,22.2,918.0,950.06,685.22
2018,8,5,10,45,948.5,106.0,1.3,22.6,941.0,979.66,703.27
2018,8,5,11,0,952.0,108.0,1.4,23.0,964.0,1005.73,719.13
2018,8,5,11,15,954.0,109.5,1.45,23.3,979.0,1026.24,731.03
2018,8,5,11,30,956.0,111.0,1.5,23.6,994.0,1042.97,740.7
2018,8,5,11,45,955.5,112.5,1.55,23.9,1001.0,1053.41,746.59
2018,8,5,12,0,955.0,114.0,1.6,24.2,1008.0,1059.93,750.24
2018,8,5,12,15,960.5,110.5,1.65,24.35,1009.5,1063.46,752.63
2018,8,5,12,30,966.0,107.0,1.7,24.5,1011.0,1063.01,752.71
2018,8,5,12,45,972.0,102.0,1.7,24.7,1005.0,1057.52,748.93
2018,8,5,13,0,978.0,97.0,1.7,24.9,999.0,1047.9,742.78
2018,8,5,13,15,975.0,96.5,1.7,24.95,983.0,1030.16,732.17
2018,8,5,13,30,972.0,96.0,1.7,25.0,967.0,1008.62,719.33
2018,8,5,13,45,967.0,95.5,1.7,25.1,943.0,981.54,702.93
2018,8,5,14,0,962.0,95.0,1.7,25.2,919.0,950.98,684.35
2018,8,5,14,15,956.0,93.5,1.7,25.1,888.5,915.21,662.9
2018,8,5,14,30,950.0,92.0,1.7,25.0,858.0,876.36,639.31
2018,8,5,14,45,941.5,90.5,1.75,24.9,821.0,832.65,612.78
2018,8,5,15,0,933.0,89.0,1.8,24.8,784.0,786.45,584.17
2018,8,5,15,15,921.5,87.5,1.8,24.8,741.5,735.9,551.47
2018,8,5,15,30,910.0,86.0,1.8,24.8,699.0,683.62,514.86
2018,8,5,15,45,895.5,83.0,1.8,24.3,651.5,626.56,474.61
2018,8,5,16,0,881.0,80.0,1.8,23.8,604.0,568.64,432.23
2018,8,5,16,15,861.5,77.5,1.75,23.3,553.5,508.16,386.09
2018,8,5,16,30,842.0,75.0,1.7,22.8,503.0,447.74,338.24
2018,8,5,16,45,815.5,72.0,1.7,22.35,450.0,384.43,286.59
2018,8,5,17,0,789.0,69.0,1.7,21.9,397.0,322.86,234.61
2018,8,5,17,15,750.5,65.0,1.6,21.1,342.5,259.26,180.46
2018,8,5,17,30,712.0,61.0,1.5,20.3,288.0,199.52,129.55
2018,8,5,17,45,656.0,55.5,1.45,19.45,235.0,140.18,82.12
2018,8,5,18,0,600.0,50.0,1.4,18.6,182.0,84.92,43.86
2018,8,5,18,15,508.5,43.0,1.3,17.65,134.5,37.17,26.84
2018,8,5,18,30,417.0,36.0,1.2,16.7,87.0,29.2,19.39
2018,8,5,18,45,269.0,25.0,1.05,15.75,52.0,20.72,9.02
2018,8,5,19,0,121.0,14.0,0.9,14.8,17.0,12.73,0.0
2018,8,5,19,15,60.5,7.0,0.9,14.3,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,8,6,5,15,17.0,4.5,0.6,9.45,5.0,0.0,0.0
2018,8,6,5,30,34.0,9.0,0.6,10.0,10.0,8.19,0.0
2018,8,6,5,45,79.5,25.0,0.55,10.55,33.5,20.35,10.45
2018,8,6,6,0,125.0,41.0,0.5,11.1,57.0,32.77,23.27
2018,8,6,6,15,167.5,63.5,0.45,11.55,95.5,53.86,38.18
2018,8,6,6,30,210.0,86.0,0.4,12.0,134.0,89.3,62.62
2018,8,6,6,45,243.0,108.5,0.4,12.5,177.5,129.2,93.56
2018,8,6,7,0,276.0,131.0,0.4,13.0,221.0,173.52,129.57
2018,8,6,7,15,306.0,152.0,0.4,13.75,268.0,219.93,167.64
2018,8,6,7,30,336.0,173.0,0.4,14.5,315.0,269.9,208.15
2018,8,6,7,45,359.0,192.0,0.45,15.3,361.5,318.68,247.15
2018,8,6,8,0,382.0,211.0,0.5,16.1,408.0,369.71,286.86
2018,8,6,8,15,404.0,227.5,0.55,17.05,454.0,419.97,324.68
2018,8,6,8,30,426.0,244.0,0.6,18.0,500.0,477.36,366.49
2018,8,6,8,45,444.0,257.5,0.65,18.95,542.5,526.16,400.85
2018,8,6,9,0,462.0,271.0,0.7,19.9,585.0,575.61,434.75
2018,8,6,9,15,497.0,273.0,0.75,20.75,629.5,626.79,469.48
2018,8,6,9,30,532.0,275.0,0.8,21.6,674.0,679.38,504.3
2018,8,6,9,45,570.0,270.0,0.9,22.45,716.0,728.64,536.87
2018,8,6,10,0,608.0,265.0,1.0,23.3,758.0,780.71,570.64
2018,8,6,10,15,615.5,271.5,1.05,23.9,786.0,815.82,592.0
2018,8,6,10,30,623.0,278.0,1.1,24.5,814.0,848.97,611.96
2018,8,6,10,45,627.5,283.5,1.15,25.1,835.0,876.32,627.95
2018,8,6,11,0,632.0,289.0,1.2,25.7,856.0,901.22,642.29
2018,8,6,11,15,637.5,291.0,1.3,26.1,871.0,921.23,654.79
2018,8,6,11,30,643.0,293.0,1.4,26.5,886.0,938.54,665.62
2018,8,6,11,45,646.5,293.5,1.45,26.9,894.0,949.68,671.91
2018,8,6,12,0,650.0,294.0,1.5,27.3,902.0,957.85,676.45
2018,8,6,12,15,688.5,270.0,1.55,27.5,913.5,974.18,687.79
2018,8,6,12,30,727.0,246.0,1.6,27.7,925.0,986.73,696.07
2018,8,6,12,45,777.0,213.5,1.65,27.9,933.5,997.78,703.09
2018,8,6,13,0,827.0,181.0,1.7,28.1,942.0,997.53,703.22
2018,8,6,13,15,827.5,177.0,1.75,28.1,927.5,981.35,694.23
2018,8,6,13,30,828.0,173.0,1.8,28.1,913.0,961.71,683.25
2018,8,6,13,45,827.5,168.0,1.8,28.1,891.5,936.77,668.34
2018,8,6,14,0,827.0,163.0,1.8,28.1,870.0,908.57,651.39
2018,8,6,14,15,825.0,158.0,1.85,27.9,842.5,875.92,632.54
2018,8,6,14,30,823.0,153.0,1.9,27.7,815.0,840.34,611.58
2018,8,6,14,45,820.0,146.5,1.9,27.55,781.0,799.7,586.46
2018,8,6,15,0,817.0,140.0,1.9,27.4,747.0,756.52,559.05
2018,8,6,15,15,802.5,136.5,1.9,27.4,704.5,705.89,524.58
2018,8,6,15,30,788.0,133.0,1.9,27.4,662.0,654.12,488.49
2018,8,6,15,45,778.0,125.5,1.9,26.75,617.5,600.34,451.23
2018,8,6,16,0,768.0,118.0,1.9,26.1,573.0,545.56,411.84
2018,8,6,16,15,756.5,110.0,1.85,25.55,525.5,488.18,368.67
2018,8,6,16,30,745.0,102.0,1.8,25.0,478.0,430.72,323.78
2018,8,6,16,45,721.0,95.0,1.75,24.5,427.0,369.44,274.4
2018,8,6,17,0,697.0,88.0,1.7,24.0,376.0,309.83,224.83
2018,8,6,17,15,656.0,82.0,1.6,23.05,323.0,248.72,173.85
2018,8,6,17,30,615.0,76.0,1.5,22.1,270.0,191.9,126.41
2018,8,6,17,45,556.5,68.0,1.4,21.1,219.0,135.52,82.09
2018,8,6,18,0,498.0,60.0,1.3,20.1,168.0,86.26,48.39
2018,8,6,18,15,403.5,50.0,1.2,19.05,122.0,42.29,31.06
2018,8,6,18,30,309.0,40.0,1.1,18.0,76.0,32.87,22.32
2018,8,6,18,45,190.0,25.5,1.0,16.95,44.5,20.11,7.76
2018,8,6,19,0,71.0,11.0,0.9,15.9,13.0,10.01,0.0
2018,8,6,19,15,35.5,5.5,0.85,15.45,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,7,5,15,23.5,5.0,0.65,10.1,5.5,0.0,0.0
2018,8,7,5,30,47.0,10.0,0.6,10.6,11.0,9.1,0.0
2018,8,7,5,45,117.0,27.0,0.6,11.1,39.5,21.1,10.66
2018,8,7,6,0,187.0,44.0,0.6,11.6,68.0,33.9,24.15
2018,8,7,6,15,249.5,62.5,0.6,12.1,110.0,53.8,36.78
2018,8,7,6,30,312.0,81.0,0.6,12.6,152.0,93.93,62.31
2018,8,7,6,45,362.0,97.0,0.6,13.1,199.5,138.16,95.59
2018,8,7,7,0,412.0,113.0,0.6,13.6,247.0,188.6,136.48
2018,8,7,7,15,452.5,126.0,0.65,14.25,297.0,239.82,179.31
2018,8,7,7,30,493.0,139.0,0.7,14.9,347.0,295.56,225.63
2018,8,7,7,45,525.5,150.0,0.75,15.6,397.0,350.6,270.67
2018,8,7,8,0,558.0,161.0,0.8,16.3,447.0,408.6,316.77
2018,8,7,8,15,584.5,169.5,0.8,16.9,495.5,463.9,359.33
2018,8,7,8,30,611.0,178.0,0.8,17.5,544.0,524.41,404.18
2018,8,7,8,45,633.0,185.0,0.85,18.15,590.0,578.71,443.42
2018,8,7,9,0,655.0,192.0,0.9,18.8,636.0,633.52,481.88
2018,8,7,9,15,662.5,201.5,0.9,19.35,674.0,680.64,513.4
2018,8,7,9,30,670.0,211.0,0.9,19.9,712.0,726.38,543.11
2018,8,7,9,45,671.5,222.0,0.95,20.45,744.5,767.24,569.31
2018,8,7,10,0,673.0,233.0,1.0,21.0,777.0,805.88,593.54
2018,8,7,10,15,680.0,238.5,1.05,21.3,805.0,841.66,616.28
2018,8,7,10,30,687.0,244.0,1.1,21.6,833.0,875.24,637.32
2018,8,7,10,45,690.5,248.5,1.15,21.9,854.0,902.28,653.94
2018,8,7,11,0,694.0,253.0,1.2,22.2,875.0,926.61,668.79
2018,8,7,11,15,697.0,256.5,1.25,22.25,889.5,946.66,681.54
2018,8,7,11,30,700.0,260.0,1.3,22.3,904.0,963.75,692.47
2018,8,7,11,45,700.0,262.5,1.35,22.3,911.0,973.85,699.18
2018,8,7,12,0,700.0,265.0,1.4,22.3,918.0,980.76,704.02
2018,8,7,12,15,715.5,255.0,1.4,22.3,922.5,987.58,708.39
2018,8,7,12,30,731.0,245.0,1.4,22.3,927.0,991.01,710.53
2018,8,7,12,45,749.0,232.0,1.45,22.3,925.5,990.36,711.03
2018,8,7,13,0,767.0,219.0,1.5,22.3,924.0,985.94,709.31
2018,8,7,13,15,763.0,217.0,1.5,22.2,908.0,967.82,698.55
2018,8,7,13,30,759.0,215.0,1.5,22.1,892.0,946.55,685.98
2018,8,7,13,45,753.5,212.5,1.5,22.05,870.0,920.4,670.17
2018,8,7,14,0,748.0,210.0,1.5,22.0,848.0,891.44,652.54
2018,8,7,14,15,739.5,206.0,1.5,21.8,818.0,855.8,630.8
2018,8,7,14,30,731.0,202.0,1.5,21.6,788.0,817.89,606.77
2018,8,7,14,45,720.0,197.5,1.5,21.4,753.0,775.49,579.2
2018,8,7,15,0,709.0,193.0,1.5,21.2,718.0,731.44,549.96
2018,8,7,15,15,689.5,188.5,1.5,21.2,675.0,680.07,514.47
2018,8,7,15,30,670.0,184.0,1.5,21.2,632.0,628.31,477.91
2018,8,7,15,45,637.0,179.0,1.5,20.6,581.0,567.91,435.14
2018,8,7,16,0,604.0,174.0,1.5,20.0,530.0,509.15,392.25
2018,8,7,16,15,571.0,165.5,1.45,19.55,478.5,445.82,344.27
2018,8,7,16,30,538.0,157.0,1.4,19.1,427.0,388.52,299.44
2018,8,7,16,45,509.0,143.0,1.4,18.6,376.5,330.51,252.97
2018,8,7,17,0,480.0,129.0,1.4,18.1,326.0,275.21,207.39
2018,8,7,17,15,448.0,114.0,1.3,17.45,277.5,221.23,162.14
2018,8,7,17,30,416.0,99.0,1.2,16.8,229.0,170.85,119.83
2018,8,7,17,45,371.0,84.0,1.15,16.1,184.0,122.53,81.11
2018,8,7,18,0,326.0,69.0,1.1,15.4,139.0,79.83,50.18
2018,8,7,18,15,248.0,54.0,1.05,14.7,99.0,42.63,31.92
2018,8,7,18,30,170.0,39.0,1.0,14.0,59.0,30.16,20.31
2018,8,7,18,45,100.0,23.5,0.9,13.3,34.0,19.11,6.33
2018,8,7,19,0,30.0,8.0,0.8,12.6,9.0,7.28,0.0
2018,8,7,19,15,15.0,4.0,0.8,12.35,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,8,8,5,15,42.5,6.5,0.65,9.8,7.5,0.0,0.0
2018,8,8,5,30,85.0,13.0,0.6,10.5,15.0,11.82,0.0
2018,8,8,5,45,196.5,27.5,0.55,11.15,47.5,21.64,10.66
2018,8,8,6,0,308.0,42.0,0.5,11.8,80.0,32.65,22.99
2018,8,8,6,15,390.5,53.5,0.5,12.45,125.5,51.65,32.76
2018,8,8,6,30,473.0,65.0,0.5,13.1,171.0,96.52,57.92
2018,8,8,6,45,532.0,73.5,0.45,13.7,222.0,145.62,93.95
2018,8,8,7,0,591.0,82.0,0.4,14.3,273.0,201.91,139.73
2018,8,8,7,15,633.5,89.0,0.4,14.95,326.0,259.19,188.31
2018,8,8,7,30,676.0,96.0,0.4,15.6,379.0,320.96,240.11
2018,8,8,7,45,709.5,100.0,0.4,16.25,431.5,380.5,289.1
2018,8,8,8,0,743.0,104.0,0.4,16.9,484.0,442.72,338.42
2018,8,8,8,15,767.0,108.0,0.4,17.7,534.5,502.99,384.21
2018,8,8,8,30,791.0,112.0,0.4,18.5,585.0,563.32,428.13
2018,8,8,8,45,810.0,115.0,0.45,19.3,632.0,620.18,468.44
2018,8,8,9,0,829.0,118.0,0.5,20.1,679.0,676.77,507.17
2018,8,8,9,15,827.0,128.0,0.55,20.8,716.5,724.88,538.8
2018,8,8,9,30,825.0,138.0,0.6,21.5,754.0,770.28,567.59
2018,8,8,9,45,815.5,151.5,0.65,22.15,784.5,810.33,591.49
2018,8,8,10,0,806.0,165.0,0.7,22.8,815.0,846.77,612.82
2018,8,8,10,15,816.5,165.5,0.75,23.3,844.5,884.2,634.96
2018,8,8,10,30,827.0,166.0,0.8,23.8,874.0,919.18,655.32
2018,8,8,10,45,836.0,166.0,0.9,24.25,897.5,949.62,673.79
2018,8,8,11,0,845.0,166.0,1.0,24.7,921.0,977.11,690.43
2018,8,8,11,15,850.5,165.5,1.0,25.0,936.5,997.64,701.36
2018,8,8,11,30,856.0,165.0,1.0,25.3,952.0,1014.77,710.31
2018,8,8,11,45,860.0,164.5,1.05,25.55,960.5,1026.94,717.45
2018,8,8,12,0,864.0,164.0,1.1,25.8,969.0,1035.49,722.56
2018,8,8,12,15,866.0,162.5,1.15,25.95,969.0,1037.37,724.06
2018,8,8,12,30,868.0,161.0,1.2,26.1,969.0,1035.53,723.48
2018,8,8,12,45,868.5,159.0,1.2,26.25,961.5,1027.97,718.68
2018,8,8,13,0,869.0,157.0,1.2,26.4,954.0,1016.71,711.81
2018,8,8,13,15,867.0,155.0,1.25,26.4,938.5,999.39,702.63
2018,8,8,13,30,865.0,153.0,1.3,26.4,923.0,978.54,691.34
2018,8,8,13,45,861.5,150.0,1.3,26.45,900.0,951.88,675.52
2018,8,8,14,0,858.0,147.0,1.3,26.5,877.0,921.98,657.69
2018,8,8,14,15,851.5,144.0,1.3,26.3,847.0,886.41,636.82
2018,8,8,14,30,845.0,141.0,1.3,26.1,817.0,848.1,614.04
2018,8,8,14,45,836.0,137.0,1.3,25.95,780.5,804.28,587.27
2018,8,8,15,0,827.0,133.0,1.3,25.8,744.0,758.33,558.75
2018,8,8,15,15,812.5,130.5,1.3,25.8,702.0,708.11,524.96
2018,8,8,15,30,798.0,128.0,1.3,25.8,660.0,656.71,489.49
2018,8,8,15,45,780.5,123.5,1.3,25.1,613.5,600.68,451.0
2018,8,8,16,0,763.0,119.0,1.3,24.4,567.0,544.27,410.79
2018,8,8,16,15,740.5,113.5,1.3,23.8,517.0,484.18,366.17
2018,8,8,16,30,718.0,108.0,1.3,23.2,467.0,425.0,320.48
2018,8,8,16,45,686.5,102.5,1.25,22.6,415.0,363.62,271.38
2018,8,8,17,0,655.0,97.0,1.2,22.0,363.0,304.83,222.85
2018,8,8,17,15,605.0,90.0,1.15,21.0,309.0,242.77,171.69
2018,8,8,17,30,555.0,83.0,1.1,20.0,255.0,186.23,125.03
2018,8,8,17,45,494.5,73.0,1.1,19.05,204.5,131.42,82.03
2018,8,8,18,0,434.0,63.0,1.1,18.1,154.0,84.1,49.37
2018,8,8,18,15,329.0,50.5,1.0,17.25,108.5,40.28,29.49
2018,8,8,18,30,224.0,38.0,0.9,16.4,63.0,29.53,19.46
2018,8,8,18,45,132.5,23.0,0.8,15.5,36.0,18.11,4.42
2018,8,8,19,0,41.0,8.0,0.7,14.6,9.0,7.28,0.0
2018,8,8,19,15,20.5,4.0,0.7,14.2,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,9,5,15,36.5,6.0,0.6,10.0,7.0,0.0,0.0
2018,8,9,5,30,73.0,12.0,0.5,10.5,14.0,10.91,0.0
2018,8,9,5,45,175.0,27.0,0.45,10.95,45.0,21.24,9.9
2018,8,9,6,0,277.0,42.0,0.4,11.4,76.0,32.62,22.96
2018,8,9,6,15,357.5,55.0,0.4,12.1,120.5,50.74,32.41
2018,8,9,6,30,438.0,68.0,0.4,12.8,165.0,96.65,59.42
2018,8,9,6,45,497.0,78.0,0.35,13.45,215.5,144.97,95.0
2018,8,9,7,0,556.0,88.0,0.3,14.1,266.0,200.56,140.01
2018,8,9,7,15,599.5,95.5,0.35,15.05,318.5,256.56,187.14
2018,8,9,7,30,643.0,103.0,0.4,16.0,371.0,317.25,237.69
2018,8,9,7,45,676.5,108.0,0.45,17.0,422.5,375.97,285.67
2018,8,9,8,0,710.0,113.0,0.5,18.0,474.0,437.45,334.12
2018,8,9,8,15,735.0,117.5,0.5,18.85,524.0,496.53,378.86
2018,8,9,8,30,760.0,122.0,0.5,19.7,574.0,556.72,422.54
2018,8,9,8,45,780.5,125.0,0.55,20.55,621.0,613.0,462.3
2018,8,9,9,0,801.0,128.0,0.6,21.4,668.0,669.3,500.7
2018,8,9,9,15,810.5,133.0,0.65,22.15,708.5,719.39,533.75
2018,8,9,9,30,820.0,138.0,0.7,22.9,749.0,767.83,564.59
2018,8,9,9,45,825.0,144.5,0.75,23.65,784.0,812.3,591.06
2018,8,9,10,0,830.0,151.0,0.8,24.4,819.0,854.31,615.58
2018,8,9,10,15,840.0,152.0,0.85,24.9,849.0,892.53,637.99
2018,8,9,10,30,850.0,153.0,0.9,25.4,879.0,928.19,658.62
2018,8,9,10,45,858.0,153.0,0.95,25.95,902.5,958.25,675.52
2018,8,9,11,0,866.0,153.0,1.0,26.5,926.0,985.23,690.51
2018,8,9,11,15,872.0,153.0,1.0,26.8,942.0,995.94,695.35
2018,8,9,11,30,878.0,153.0,1.0,27.1,958.0,1013.9,704.87
2018,8,9,11,45,882.0,152.5,1.05,27.45,966.5,1025.97,711.61
2018,8,9,12,0,886.0,152.0,1.1,27.8,975.0,1034.45,716.35
2018,8,9,12,15,877.5,157.5,1.15,27.95,972.5,1032.62,715.6
2018,8,9,12,30,869.0,163.0,1.2,28.1,970.0,1039.88,720.54
2018,8,9,12,45,855.5,169.5,1.2,28.25,958.0,1027.11,712.52
2018,8,9,13,0,842.0,176.0,1.2,28.4,946.0,1010.83,702.73
2018,8,9,13,15,838.5,174.5,1.25,28.35,930.0,992.91,693.44
2018,8,9,13,30,835.0,173.0,1.3,28.3,914.0,971.59,682.05
2018,8,9,13,45,830.0,170.5,1.3,28.3,891.0,944.65,666.27
2018,8,9,14,0,825.0,168.0,1.3,28.3,868.0,914.63,648.59
2018,8,9,14,15,817.5,164.5,1.3,28.1,837.5,878.58,627.51
2018,8,9,14,30,810.0,161.0,1.3,27.9,807.0,839.95,604.62
2018,8,9,14,45,798.5,157.5,1.3,27.7,770.0,795.81,577.88
2018,8,9,15,0,787.0,154.0,1.3,27.5,733.0,749.82,548.73
2018,8,9,15,15,771.5,150.0,1.3,27.5,690.5,700.82,515.95
2018,8,9,15,30,756.0,146.0,1.3,27.5,648.0,648.54,480.14
2018,8,9,15,45,738.0,140.5,1.25,26.8,602.0,592.62,441.7
2018,8,9,16,0,720.0,135.0,1.2,26.1,556.0,536.61,401.88
2018,8,9,16,15,696.5,129.0,1.2,25.55,506.5,477.61,358.48
2018,8,9,16,30,673.0,123.0,1.2,25.0,457.0,419.73,314.29
2018,8,9,16,45,641.5,115.5,1.15,24.45,405.5,358.83,266.19
2018,8,9,17,0,610.0,108.0,1.1,23.9,354.0,300.64,218.81
2018,8,9,17,15,567.0,98.5,1.05,22.95,302.0,240.68,169.81
2018,8,9,17,30,524.0,89.0,1.0,22.0,250.0,185.48,124.59
2018,8,9,17,45,465.5,78.0,0.95,21.1,200.5,129.77,81.21
2018,8,9,18,0,407.0,67.0,0.9,20.2,151.0,83.5,49.43
2018,8,9,18,15,325.0,52.5,0.8,19.15,107.5,41.54,30.29
2018,8,9,18,30,243.0,38.0,0.7,18.1,64.0,29.62,19.27
2018,8,9,18,45,145.0,22.5,0.65,17.0,36.0,17.76,2.62
2018,8,9,19,0,47.0,7.0,0.6,15.9,8.0,6.37,0.0
2018,8,9,19,15,23.5,3.5,0.6,15.55,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,5,15,49.0,6.5,0.5,11.4,7.5,0.0,0.0
2018,8,10,5,30,98.0,13.0,0.5,12.0,15.0,11.82,0.0
2018,8,10,5,45,220.5,25.5,0.45,12.55,47.0,21.22,9.2
2018,8,10,6,0,343.0,38.0,0.4,13.1,79.0,30.95,21.28
2018,8,10,6,15,424.5,48.5,0.4,13.8,124.5,48.55,29.19
2018,8,10,6,30,506.0,59.0,0.4,14.5,170.0,94.8,54.71
2018,8,10,6,45,559.0,66.5,0.45,15.2,219.5,144.33,91.17
2018,8,10,7,0,612.0,74.0,0.5,15.9,269.0,200.24,137.01
2018,8,10,7,15,652.0,80.0,0.5,16.95,321.0,257.28,185.33
2018,8,10,7,30,692.0,86.0,0.5,18.0,373.0,318.46,236.41
2018,8,10,7,45,721.5,90.5,0.55,19.0,424.5,377.86,285.16
2018,8,10,8,0,751.0,95.0,0.6,20.0,476.0,440.4,334.5
2018,8,10,8,15,774.0,98.5,0.65,20.75,525.5,499.31,379.67
2018,8,10,8,30,797.0,102.0,0.7,21.5,575.0,559.02,423.71
2018,8,10,8,45,815.0,104.5,0.75,22.3,621.0,615.11,463.52
2018,8,10,9,0,833.0,107.0,0.8,23.1,667.0,670.81,501.67
2018,8,10,9,15,841.5,112.0,0.85,23.7,707.5,721.62,535.54
2018,8,10,9,30,850.0,117.0,0.9,24.3,748.0,770.61,566.22
2018,8,10,9,45,854.5,121.5,0.95,24.9,782.0,808.14,588.49
2018,8,10,10,0,859.0,126.0,1.0,25.5,816.0,847.95,612.09
2018,8,10,10,15,866.5,128.0,1.05,25.85,845.5,885.13,634.32
2018,8,10,10,30,874.0,130.0,1.1,26.2,875.0,919.56,654.66
2018,8,10,10,45,879.5,131.0,1.2,26.55,897.5,948.23,672.11
2018,8,10,11,0,885.0,132.0,1.3,26.9,920.0,973.7,687.6
2018,8,10,11,15,888.0,133.0,1.3,27.1,935.0,993.44,698.43
2018,8,10,11,30,891.0,134.0,1.3,27.3,950.0,1009.67,707.19
2018,8,10,11,45,891.5,135.5,1.35,27.55,957.0,1020.34,713.35
2018,8,10,12,0,892.0,137.0,1.4,27.8,964.0,1027.33,717.42
2018,8,10,12,15,891.0,137.0,1.45,27.9,963.0,1027.68,718.03
2018,8,10,12,30,890.0,137.0,1.5,28.0,962.0,1024.35,716.56
2018,8,10,12,45,886.0,138.0,1.55,28.1,953.0,1015.36,711.76
2018,8,10,13,0,882.0,139.0,1.6,28.2,944.0,1002.78,704.88
2018,8,10,13,15,876.5,139.5,1.6,28.1,927.5,984.78,694.58
2018,8,10,13,30,871.0,140.0,1.6,28.0,911.0,963.4,682.28
2018,8,10,13,45,863.0,139.5,1.6,27.9,887.0,935.52,665.92
2018,8,10,14,0,855.0,139.0,1.6,27.8,863.0,913.09,653.03
2018,8,10,14,15,844.5,138.0,1.6,27.55,831.5,876.09,631.09
2018,8,10,14,30,834.0,137.0,1.6,27.3,800.0,836.61,607.45
2018,8,10,14,45,820.5,135.5,1.6,27.05,763.0,792.03,580.15
2018,8,10,15,0,807.0,134.0,1.6,26.8,726.0,745.69,551.17
2018,8,10,15,15,792.0,131.5,1.6,26.8,684.5,695.81,517.31
2018,8,10,15,30,777.0,129.0,1.6,26.8,643.0,644.86,481.85
2018,8,10,15,45,755.5,126.0,1.6,26.0,596.5,589.17,443.42
2018,8,10,16,0,734.0,123.0,1.6,25.2,550.0,532.86,403.14
2018,8,10,16,15,706.5,119.0,1.55,24.6,500.0,473.11,358.33
2018,8,10,16,30,679.0,115.0,1.5,24.0,450.0,414.86,313.1
2018,8,10,16,45,645.0,108.5,1.45,23.4,398.5,353.63,264.23
2018,8,10,17,0,611.0,102.0,1.4,22.8,347.0,295.37,216.32
2018,8,10,17,15,568.5,93.5,1.35,21.95,296.0,236.39,167.46
2018,8,10,17,30,526.0,85.0,1.3,21.1,245.0,182.09,122.45
2018,8,10,17,45,466.5,75.0,1.25,20.25,196.5,129.18,81.07
2018,8,10,18,0,407.0,65.0,1.2,19.4,148.0,81.62,48.13
2018,8,10,18,15,323.0,51.5,1.1,18.6,105.5,40.49,29.41
2018,8,10,18,30,239.0,38.0,1.0,17.8,63.0,29.67,19.19
2018,8,10,18,45,141.5,23.0,0.9,17.05,35.5,18.19,0.68
2018,8,10,19,0,44.0,8.0,0.8,16.3,8.0,7.28,0.0
2018,8,10,19,15,22.0,4.0,0.8,15.9,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,11,5,15,29.0,5.5,0.6,11.8,6.0,0.0,0.0
2018,8,11,5,30,58.0,11.0,0.6,12.3,12.0,10.01,0.0
2018,8,11,5,45,152.5,27.0,0.65,12.8,42.0,21.27,8.51
2018,8,11,6,0,247.0,43.0,0.7,13.3,72.0,33.42,23.3
2018,8,11,6,15,325.0,57.0,0.7,13.95,115.0,52.1,33.5
2018,8,11,6,30,403.0,71.0,0.7,14.6,158.0,94.88,58.79
