Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,21,5,15,6.5,1.5,0.9,10.35,1.5,0.0,0.0
2018,8,21,5,30,13.0,3.0,0.9,10.6,3.0,2.73,0.0
2018,8,21,5,45,66.0,12.5,0.95,10.85,18.0,11.37,0.0
2018,8,21,6,0,119.0,22.0,1.0,11.1,33.0,17.03,8.55
2018,8,21,6,15,158.5,29.0,0.95,11.5,53.5,28.12,15.12
2018,8,21,6,30,198.0,36.0,0.9,11.9,74.0,50.46,29.48
2018,8,21,6,45,99.0,52.5,0.9,12.25,71.5,63.46,44.66
2018,8,21,7,0,0.0,69.0,0.9,12.6,69.0,60.88,46.86
2018,8,21,7,15,0.5,86.5,0.85,13.1,86.5,76.56,60.01
2018,8,21,7,30,1.0,104.0,0.8,13.6,104.0,92.43,73.02
2018,8,21,7,45,3.5,124.0,0.75,14.05,125.5,111.53,88.47
2018,8,21,8,0,6.0,144.0,0.7,14.5,147.0,131.07,104.0
2018,8,21,8,15,131.5,157.5,0.7,15.05,232.5,218.16,174.53
2018,8,21,8,30,257.0,171.0,0.7,15.6,318.0,317.48,252.85
2018,8,21,8,45,218.5,200.5,0.65,16.1,332.5,337.09,266.09
2018,8,21,9,0,180.0,230.0,0.6,16.6,347.0,344.52,270.05
2018,8,21,9,15,224.0,246.5,0.6,17.1,401.5,410.88,319.52
2018,8,21,9,30,268.0,263.0,0.6,17.6,456.0,472.61,363.92
2018,8,21,9,45,417.5,250.0,0.65,18.05,568.0,604.57,459.54
2018,8,21,10,0,567.0,237.0,0.7,18.5,680.0,739.46,552.46
2018,8,21,10,15,685.5,203.0,0.7,18.9,758.5,831.16,612.76
2018,8,21,10,30,804.0,169.0,0.7,19.3,837.0,920.34,667.24
2018,8,21,10,45,838.5,157.5,0.75,19.65,870.5,962.46,691.85
2018,8,21,11,0,873.0,146.0,0.8,20.0,904.0,991.71,708.95
2018,8,21,11,15,876.0,147.0,0.85,20.3,918.5,1011.06,720.21
2018,8,21,11,30,879.0,148.0,0.9,20.6,933.0,1026.86,729.49
2018,8,21,11,45,879.5,149.5,0.95,20.85,939.5,1037.04,735.6
2018,8,21,12,0,880.0,151.0,1.0,21.1,946.0,1043.52,739.61
2018,8,21,12,15,875.5,153.0,1.0,21.2,943.5,1041.76,738.12
2018,8,21,12,30,871.0,155.0,1.0,21.3,941.0,1048.77,742.26
2018,8,21,12,45,863.5,158.0,1.05,21.35,930.5,1037.64,736.44
2018,8,21,13,0,856.0,161.0,1.1,21.4,920.0,1022.87,728.67
2018,8,21,13,15,851.5,159.5,1.15,21.35,902.5,1002.88,717.99
2018,8,21,13,30,847.0,158.0,1.2,21.3,885.0,979.46,705.18
2018,8,21,13,45,840.5,156.0,1.2,21.2,860.5,950.38,688.03
2018,8,21,14,0,834.0,154.0,1.2,21.1,836.0,918.24,668.91
2018,8,21,14,15,824.5,152.5,1.25,20.9,805.0,881.15,647.43
2018,8,21,14,30,815.0,151.0,1.3,20.7,774.0,841.55,624.01
2018,8,21,14,45,801.0,147.5,1.3,20.45,735.0,794.17,594.46
2018,8,21,15,0,787.0,144.0,1.3,20.2,696.0,745.14,562.88
2018,8,21,15,15,770.5,140.5,1.3,20.2,653.0,695.0,528.29
2018,8,21,15,30,754.0,137.0,1.3,20.2,610.0,641.62,490.56
2018,8,21,15,45,730.0,133.0,1.3,19.45,562.0,582.71,449.03
2018,8,21,16,0,706.0,129.0,1.3,18.7,514.0,524.37,406.36
2018,8,21,16,15,673.0,124.0,1.3,18.1,462.5,461.53,358.49
2018,8,21,16,30,640.0,119.0,1.3,17.5,411.0,400.97,310.63
2018,8,21,16,45,597.5,112.5,1.35,16.95,359.0,338.08,259.54
2018,8,21,17,0,555.0,106.0,1.4,16.4,307.0,279.34,210.34
2018,8,21,17,15,499.5,96.0,1.35,15.75,255.0,216.02,157.08
2018,8,21,17,30,444.0,86.0,1.3,15.1,203.0,162.1,111.93
2018,8,21,17,45,370.0,72.0,1.3,14.45,154.5,109.14,70.4
2018,8,21,18,0,296.0,58.0,1.3,13.8,106.0,65.55,40.24
2018,8,21,18,15,206.5,40.5,1.25,13.4,68.0,31.47,21.36
2018,8,21,18,30,117.0,23.0,1.2,13.0,30.0,18.1,3.96
2018,8,21,18,45,58.5,11.5,1.15,12.6,15.0,10.46,0.0
2018,8,21,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,8,22,5,15,9.0,2.0,1.0,10.0,2.0,0.0,0.0
2018,8,22,5,30,18.0,4.0,0.9,10.5,4.0,0.0,0.0
2018,8,22,5,45,77.5,17.5,0.8,11.05,23.5,15.92,0.0
2018,8,22,6,0,137.0,31.0,0.7,11.6,43.0,24.16,14.27
2018,8,22,6,15,207.5,47.5,0.65,12.1,80.0,44.9,28.13
2018,8,22,6,30,278.0,64.0,0.6,12.6,117.0,82.56,53.2
2018,8,22,6,45,161.5,67.0,0.55,13.1,100.0,86.48,61.18
2018,8,22,7,0,45.0,70.0,0.5,13.6,83.0,72.6,54.85
2018,8,22,7,15,22.5,82.5,0.5,14.15,89.0,80.5,62.43
2018,8,22,7,30,0.0,95.0,0.5,14.7,95.0,84.1,65.73
2018,8,22,7,45,0.0,105.5,0.45,15.2,105.5,93.57,73.2
2018,8,22,8,0,0.0,116.0,0.4,15.7,116.0,103.06,80.54
2018,8,22,8,15,3.5,144.0,0.45,16.25,146.0,130.28,102.22
2018,8,22,8,30,7.0,172.0,0.5,16.8,176.0,158.13,123.96
2018,8,22,8,45,11.5,196.0,0.5,17.4,203.0,183.51,143.32
2018,8,22,9,0,16.0,220.0,0.5,18.0,230.0,209.49,162.84
2018,8,22,9,15,23.0,245.0,0.6,18.5,261.0,238.77,184.92
2018,8,22,9,30,30.0,270.0,0.7,19.0,292.0,277.69,214.0
2018,8,22,9,45,38.5,294.5,0.75,19.55,324.0,310.43,237.86
2018,8,22,10,0,47.0,319.0,0.8,20.1,356.0,343.93,261.96
2018,8,22,10,15,141.5,324.5,0.85,20.5,441.0,446.91,339.12
2018,8,22,10,30,236.0,330.0,0.9,20.9,526.0,556.26,417.63
2018,8,22,10,45,463.0,277.5,1.0,21.3,674.0,736.34,545.49
2018,8,22,11,0,690.0,225.0,1.1,21.7,822.0,916.35,665.63
2018,8,22,11,15,797.0,178.5,1.15,21.95,879.5,978.95,702.61
2018,8,22,11,30,904.0,132.0,1.2,22.2,937.0,1037.01,737.73
2018,8,22,11,45,908.5,130.5,1.25,22.4,944.5,1048.38,744.02
2018,8,22,12,0,913.0,129.0,1.3,22.6,952.0,1055.98,748.73
2018,8,22,12,15,911.5,130.0,1.4,22.65,950.5,1056.24,750.4
2018,8,22,12,30,910.0,131.0,1.5,22.7,949.0,1052.65,749.83
2018,8,22,12,45,906.5,131.0,1.55,22.75,939.0,1042.23,744.3
2018,8,22,13,0,903.0,131.0,1.6,22.8,929.0,1028.07,736.58
2018,8,22,13,15,899.5,130.0,1.65,22.7,912.0,1009.24,726.41
2018,8,22,13,30,896.0,129.0,1.7,22.6,895.0,986.84,714.01
2018,8,22,13,45,891.5,127.0,1.7,22.5,871.0,959.05,697.47
2018,8,22,14,0,887.0,125.0,1.7,22.4,847.0,927.97,678.8
2018,8,22,14,15,879.5,122.5,1.7,22.15,815.5,890.67,656.35
2018,8,22,14,30,872.0,120.0,1.7,21.9,784.0,850.6,631.88
2018,8,22,14,45,861.0,117.5,1.7,21.7,746.0,811.04,607.35
2018,8,22,15,0,850.0,115.0,1.7,21.5,708.0,762.85,576.58
2018,8,22,15,15,835.0,112.0,1.7,21.5,664.5,709.55,540.43
2018,8,22,15,30,820.0,109.0,1.7,21.5,621.0,655.1,501.7
2018,8,22,15,45,800.0,105.5,1.6,20.75,573.0,596.3,459.39
2018,8,22,16,0,780.0,102.0,1.5,20.0,525.0,537.49,415.62
2018,8,22,16,15,753.0,98.5,1.45,19.4,474.0,475.27,367.74
2018,8,22,16,30,726.0,95.0,1.4,18.8,423.0,414.48,319.19
2018,8,22,16,45,690.0,89.0,1.4,18.25,370.0,349.67,266.01
2018,8,22,17,0,654.0,83.0,1.4,17.7,317.0,288.09,213.82
2018,8,22,17,15,603.0,75.5,1.35,16.9,264.0,224.95,160.04
2018,8,22,17,30,552.0,68.0,1.3,16.1,211.0,167.61,111.45
2018,8,22,17,45,477.5,58.5,1.25,15.35,161.5,111.72,67.58
2018,8,22,18,0,403.0,49.0,1.2,14.6,112.0,65.31,36.65
2018,8,22,18,15,290.0,36.0,1.15,14.05,72.5,29.62,19.57
2018,8,22,18,30,177.0,23.0,1.1,13.5,33.0,18.21,1.73
2018,8,22,18,45,88.5,11.5,1.1,12.95,16.5,10.46,0.0
2018,8,22,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,23,5,15,13.5,2.0,1.1,9.2,2.0,0.0,0.0
2018,8,23,5,30,27.0,4.0,1.1,9.9,4.0,0.0,0.0
2018,8,23,5,45,128.5,18.0,1.1,10.65,28.0,16.37,0.0
2018,8,23,6,0,230.0,32.0,1.1,11.4,52.0,25.14,14.83
2018,8,23,6,15,324.0,46.0,1.1,11.9,95.0,47.75,27.97
2018,8,23,6,30,418.0,60.0,1.1,12.4,138.0,95.09,57.92
2018,8,23,6,45,303.5,81.5,1.15,12.95,147.5,123.63,86.27
2018,8,23,7,0,189.0,103.0,1.2,13.5,157.0,137.39,103.92
2018,8,23,7,15,148.0,129.5,1.15,14.0,177.0,161.19,126.2
2018,8,23,7,30,107.0,156.0,1.1,14.5,197.0,181.86,144.65
2018,8,23,7,45,160.0,175.0,1.05,14.95,246.5,229.29,182.63
2018,8,23,8,0,213.0,194.0,1.0,15.4,296.0,282.89,225.06
2018,8,23,8,15,434.5,169.5,0.95,15.85,406.0,401.88,317.82
2018,8,23,8,30,656.0,145.0,0.9,16.3,516.0,537.05,419.53
2018,8,23,8,45,728.0,134.0,0.9,16.75,578.0,608.05,470.82
2018,8,23,9,0,800.0,123.0,0.9,17.2,640.0,682.37,523.52
2018,8,23,9,15,791.5,137.5,0.9,17.6,676.5,729.37,554.53
2018,8,23,9,30,783.0,152.0,0.9,18.0,713.0,776.08,584.58
2018,8,23,9,45,764.5,170.5,0.95,18.4,741.0,813.41,607.73
2018,8,23,10,0,746.0,189.0,1.0,18.8,769.0,846.53,628.0
2018,8,23,10,15,754.0,193.0,1.0,19.1,798.0,884.17,650.57
2018,8,23,10,30,762.0,197.0,1.0,19.4,827.0,919.35,671.23
2018,8,23,10,45,768.0,199.5,1.05,19.75,848.5,948.45,688.6
2018,8,23,11,0,774.0,202.0,1.1,20.1,870.0,974.6,704.13
2018,8,23,11,15,777.5,203.0,1.1,20.3,883.5,993.65,714.71
2018,8,23,11,30,781.0,204.0,1.1,20.5,897.0,1009.37,723.35
2018,8,23,11,45,781.5,205.0,1.15,20.7,903.0,1018.67,729.04
2018,8,23,12,0,782.0,206.0,1.2,20.9,909.0,1024.43,732.72
2018,8,23,12,15,777.5,208.5,1.25,20.95,906.5,1023.17,732.6
2018,8,23,12,30,773.0,211.0,1.3,21.0,904.0,1018.36,730.45
2018,8,23,12,45,765.5,212.5,1.35,21.05,893.0,1006.03,723.71
2018,8,23,13,0,758.0,214.0,1.4,21.1,882.0,990.36,715.01
2018,8,23,13,15,752.5,212.5,1.4,21.0,865.0,970.33,703.22
2018,8,23,13,30,747.0,211.0,1.4,20.9,848.0,947.2,689.53
2018,8,23,13,45,739.5,208.5,1.45,20.75,824.0,918.26,672.91
2018,8,23,14,0,732.0,206.0,1.5,20.6,800.0,886.62,654.42
2018,8,23,14,15,721.0,203.5,1.5,20.35,769.5,849.48,631.71
2018,8,23,14,30,710.0,201.0,1.5,20.1,739.0,810.26,606.66
2018,8,23,14,45,696.0,195.5,1.5,19.85,701.5,763.9,576.31
2018,8,23,15,0,682.0,190.0,1.5,19.6,664.0,716.23,544.44
2018,8,23,15,15,663.5,184.5,1.5,19.6,621.5,664.4,508.3
2018,8,23,15,30,645.0,179.0,1.5,19.6,579.0,612.21,471.05
2018,8,23,15,45,621.5,171.0,1.5,18.8,532.0,554.65,430.2
2018,8,23,16,0,598.0,163.0,1.5,18.0,485.0,494.12,385.77
2018,8,23,16,15,566.5,154.0,1.5,17.4,435.0,434.02,339.73
2018,8,23,16,30,535.0,145.0,1.5,16.8,385.0,376.32,293.99
2018,8,23,16,45,495.0,134.0,1.5,16.25,334.5,316.34,245.11
2018,8,23,17,0,455.0,123.0,1.5,15.7,284.0,260.44,198.37
2018,8,23,17,15,403.5,109.0,1.5,15.1,234.0,203.37,150.51
2018,8,23,17,30,352.0,95.0,1.5,14.5,184.0,152.46,108.08
2018,8,23,17,45,287.0,76.5,1.45,13.9,138.0,102.44,68.56
2018,8,23,18,0,222.0,58.0,1.4,13.3,92.0,60.86,38.8
2018,8,23,18,15,150.0,38.0,1.35,12.95,57.0,30.34,20.1
2018,8,23,18,30,78.0,18.0,1.3,12.6,22.0,14.79,0.0
2018,8,23,18,45,39.0,9.0,1.3,12.25,11.0,8.19,0.0
2018,8,23,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.15,10.0,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,1.2,10.3,3.0,0.0,0.0
2018,8,24,5,45,82.5,17.0,1.25,10.6,23.0,15.46,0.0
2018,8,24,6,0,149.0,31.0,1.3,10.9,43.0,24.25,13.87
2018,8,24,6,15,221.0,47.0,1.3,11.3,80.0,45.66,28.23
2018,8,24,6,30,293.0,63.0,1.3,11.7,117.0,84.15,53.97
2018,8,24,6,45,191.5,83.0,1.3,12.1,123.0,106.01,76.69
2018,8,24,7,0,90.0,103.0,1.3,12.5,129.0,113.72,88.27
2018,8,24,7,15,81.0,128.0,1.25,13.0,155.0,138.34,109.7
2018,8,24,7,30,72.0,153.0,1.2,13.5,181.0,163.88,131.21
2018,8,24,7,45,206.0,164.0,1.2,14.05,259.0,242.76,194.06
2018,8,24,8,0,340.0,175.0,1.2,14.6,337.0,330.26,263.34
2018,8,24,8,15,540.0,149.5,1.1,15.1,439.0,439.05,347.87
2018,8,24,8,30,740.0,124.0,1.0,15.6,541.0,566.31,443.28
2018,8,24,8,45,761.5,127.5,0.95,16.15,588.0,624.03,483.94
2018,8,24,9,0,783.0,131.0,0.9,16.7,635.0,680.18,522.59
2018,8,24,9,15,783.5,141.0,0.9,17.2,673.0,728.44,554.73
2018,8,24,9,30,784.0,151.0,0.9,17.7,711.0,777.32,586.18
2018,8,24,9,45,777.0,164.0,0.9,18.2,742.5,818.36,610.83
2018,8,24,10,0,770.0,177.0,0.9,18.7,774.0,856.12,633.02
2018,8,24,10,15,780.5,179.0,0.95,19.1,803.5,894.6,656.49
2018,8,24,10,30,791.0,181.0,1.0,19.5,833.0,924.65,674.34
2018,8,24,10,45,799.5,181.5,1.05,19.9,855.5,954.32,691.97
2018,8,24,11,0,808.0,182.0,1.1,20.3,878.0,981.05,707.68
2018,8,24,11,15,813.0,183.0,1.1,20.55,893.0,1001.74,719.11
2018,8,24,11,30,818.0,184.0,1.1,20.8,908.0,1019.06,728.54
2018,8,24,11,45,821.0,183.5,1.15,21.05,915.0,1029.41,734.7
2018,8,24,12,0,824.0,183.0,1.2,21.3,922.0,1036.16,738.82
2018,8,24,12,15,819.5,185.5,1.25,21.4,919.5,1034.73,738.46
2018,8,24,12,30,815.0,188.0,1.3,21.5,917.0,1029.65,736.04
2018,8,24,12,45,807.0,190.5,1.35,21.55,906.0,1017.5,729.48
2018,8,24,13,0,799.0,193.0,1.4,21.6,895.0,1001.91,720.89
2018,8,24,13,15,794.0,192.0,1.45,21.5,878.0,982.51,710.36
2018,8,24,13,30,789.0,191.0,1.5,21.4,861.0,959.87,697.76
2018,8,24,13,45,782.0,188.5,1.55,21.3,836.5,937.47,685.28
2018,8,24,14,0,775.0,186.0,1.6,21.2,812.0,905.14,666.23
2018,8,24,14,15,764.5,182.5,1.6,20.95,780.0,866.1,642.41
2018,8,24,14,30,754.0,179.0,1.6,20.7,748.0,824.84,616.89
2018,8,24,14,45,740.5,174.5,1.6,20.5,710.0,778.23,586.66
2018,8,24,15,0,727.0,170.0,1.6,20.3,672.0,730.14,554.44
2018,8,24,15,15,709.0,165.0,1.6,20.3,629.0,677.21,517.58
2018,8,24,15,30,691.0,160.0,1.6,20.3,586.0,623.77,479.46
2018,8,24,15,45,667.0,154.0,1.6,19.6,538.5,565.58,437.97
2018,8,24,16,0,643.0,148.0,1.6,18.9,491.0,508.14,395.58
2018,8,24,16,15,612.5,139.5,1.6,18.35,440.5,446.25,348.11
2018,8,24,16,30,582.0,131.0,1.6,17.8,390.0,386.56,300.71
2018,8,24,16,45,542.0,122.0,1.55,17.3,339.0,322.27,248.18
2018,8,24,17,0,502.0,113.0,1.5,16.8,288.0,265.5,200.41
2018,8,24,17,15,449.5,100.5,1.5,16.1,237.5,206.74,151.05
2018,8,24,17,30,397.0,88.0,1.5,15.4,187.0,154.21,107.19
2018,8,24,17,45,328.5,71.5,1.5,14.7,140.5,102.76,66.78
2018,8,24,18,0,260.0,55.0,1.5,14.0,94.0,60.13,36.97
2018,8,24,18,15,173.5,36.5,1.4,13.45,58.0,28.46,18.24
2018,8,24,18,30,87.0,18.0,1.3,12.9,22.0,14.19,0.0
2018,8,24,18,45,43.5,9.0,1.25,12.4,11.0,8.19,0.0
2018,8,24,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,8,25,5,15,7.0,1.0,1.1,8.45,1.0,0.0,0.0
2018,8,25,5,30,14.0,2.0,1.0,9.0,2.0,0.0,0.0
2018,8,25,5,45,114.0,16.5,0.95,9.5,25.0,15.01,0.0
2018,8,25,6,0,214.0,31.0,0.9,10.0,48.0,24.39,13.73
2018,8,25,6,15,311.5,44.5,0.9,10.55,90.0,47.06,27.38
2018,8,25,6,30,409.0,58.0,0.9,11.1,132.0,93.7,57.21
2018,8,25,6,45,479.0,68.0,0.9,11.65,182.5,143.49,95.61
2018,8,25,7,0,549.0,78.0,0.9,12.2,233.0,202.08,144.55
2018,8,25,7,15,599.5,84.5,0.85,12.85,286.0,260.15,194.73
2018,8,25,7,30,650.0,91.0,0.8,13.5,339.0,323.78,248.82
2018,8,25,7,45,688.0,96.5,0.8,14.1,392.5,386.45,301.11
2018,8,25,8,0,726.0,102.0,0.8,14.7,446.0,452.4,354.07
2018,8,25,8,15,754.5,105.5,0.75,15.4,497.5,514.21,401.46
2018,8,25,8,30,783.0,109.0,0.7,16.1,549.0,576.98,447.48
2018,8,25,8,45,767.0,122.5,0.7,16.75,583.5,623.82,480.36
2018,8,25,9,0,751.0,136.0,0.7,17.4,618.0,666.57,509.16
2018,8,25,9,15,711.5,163.5,0.7,18.0,644.0,702.69,531.84
2018,8,25,9,30,672.0,191.0,0.7,18.6,670.0,732.69,549.6
2018,8,25,9,45,717.0,186.0,0.7,19.2,720.0,793.52,589.16
2018,8,25,10,0,762.0,181.0,0.7,19.8,770.0,854.94,626.69
2018,8,25,10,15,769.5,185.0,0.75,20.3,798.5,892.6,648.83
2018,8,25,10,30,777.0,189.0,0.8,20.8,827.0,927.72,669.47
2018,8,25,10,45,792.0,186.0,0.85,21.3,851.5,953.1,683.89
2018,8,25,11,0,807.0,183.0,0.9,21.8,876.0,982.46,700.88
2018,8,25,11,15,813.5,182.0,0.95,22.15,890.5,1002.58,712.45
2018,8,25,11,30,820.0,181.0,1.0,22.5,905.0,1019.35,722.13
2018,8,25,11,45,825.0,179.5,1.05,22.8,912.5,1030.65,728.71
2018,8,25,12,0,830.0,178.0,1.1,23.1,920.0,1038.35,733.26
2018,8,25,12,15,838.5,173.5,1.15,23.25,922.0,1042.86,736.43
2018,8,25,12,30,847.0,169.0,1.2,23.4,924.0,1043.58,737.45
2018,8,25,12,45,856.0,162.0,1.25,23.55,918.0,1038.38,734.97
2018,8,25,13,0,865.0,155.0,1.3,23.7,912.0,1029.21,730.22
2018,8,25,13,15,862.5,152.5,1.35,23.6,895.0,1009.62,719.81
2018,8,25,13,30,860.0,150.0,1.4,23.5,878.0,986.48,707.27
2018,8,25,13,45,840.5,154.0,1.45,23.35,848.5,950.93,686.93
2018,8,25,14,0,821.0,158.0,1.5,23.2,819.0,912.9,664.86
2018,8,25,14,15,795.0,161.5,1.5,22.7,781.0,866.59,637.3
2018,8,25,14,30,769.0,165.0,1.5,22.2,743.0,823.17,611.27
2018,8,25,14,45,790.5,148.5,1.5,21.7,716.5,787.92,590.33
2018,8,25,15,0,812.0,132.0,1.5,21.2,690.0,752.34,568.79
2018,8,25,15,15,775.0,133.5,1.5,21.2,639.0,691.34,526.14
2018,8,25,15,30,738.0,135.0,1.5,21.2,588.0,629.29,481.94
2018,8,25,15,45,737.5,125.0,1.5,19.95,547.0,578.87,447.42
2018,8,25,16,0,737.0,115.0,1.5,18.7,506.0,526.67,409.8
2018,8,25,16,15,711.0,108.5,1.5,18.05,455.0,463.94,361.56
2018,8,25,16,30,685.0,102.0,1.5,17.4,404.0,402.7,312.63
2018,8,25,16,45,648.0,95.0,1.45,16.75,351.5,338.73,259.77
2018,8,25,17,0,611.0,88.0,1.4,16.1,299.0,278.23,208.22
2018,8,25,17,15,557.5,79.5,1.35,15.5,247.0,216.09,155.07
2018,8,25,17,30,504.0,71.0,1.3,14.9,195.0,160.18,107.66
2018,8,25,17,45,427.0,59.5,1.3,14.3,146.5,105.34,64.7
2018,8,25,18,0,350.0,48.0,1.3,13.7,98.0,60.41,34.65
2018,8,25,18,15,237.0,33.5,1.25,13.15,61.0,26.25,16.15
2018,8,25,18,30,124.0,19.0,1.2,12.6,24.0,15.07,0.0
2018,8,25,18,45,62.0,9.5,1.15,12.05,12.0,8.64,0.0
2018,8,25,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,8,26,5,15,11.5,1.5,0.85,8.4,1.0,0.0,0.0
2018,8,26,5,30,23.0,3.0,0.9,9.0,2.0,0.0,0.0
2018,8,26,5,45,162.0,15.5,0.9,9.55,27.0,14.1,0.0
2018,8,26,6,0,301.0,28.0,0.9,10.1,52.0,23.36,12.53
2018,8,26,6,15,410.0,38.0,0.9,10.65,96.5,46.71,24.68
2018,8,26,6,30,519.0,48.0,0.9,11.2,141.0,96.08,54.47
2018,8,26,6,45,588.0,54.5,0.9,11.7,193.0,149.58,95.91
2018,8,26,7,0,657.0,61.0,0.9,12.2,245.0,211.53,148.39
2018,8,26,7,15,702.5,66.0,0.9,12.8,299.5,274.41,203.63
2018,8,26,7,30,748.0,71.0,0.9,13.4,354.0,340.75,260.96
2018,8,26,7,45,780.5,74.0,0.9,14.0,407.5,404.1,314.54
2018,8,26,8,0,813.0,77.0,0.9,14.6,461.0,469.85,367.93
2018,8,26,8,15,836.0,79.5,0.9,15.25,512.0,532.1,416.48
2018,8,26,8,30,859.0,82.0,0.9,15.9,563.0,592.79,461.91
2018,8,26,8,45,876.0,84.5,0.85,16.5,610.5,651.47,503.59
2018,8,26,9,0,893.0,87.0,0.8,17.1,658.0,709.44,542.96
2018,8,26,9,15,907.5,88.5,0.8,17.75,701.0,763.5,577.02
2018,8,26,9,30,922.0,90.0,0.8,18.4,744.0,815.99,608.85
2018,8,26,9,45,934.0,89.5,0.8,19.0,781.0,862.44,636.13
2018,8,26,10,0,946.0,89.0,0.8,19.6,818.0,906.53,661.43
2018,8,26,10,15,953.0,90.5,0.85,20.05,848.0,945.69,684.54
2018,8,26,10,30,960.0,92.0,0.9,20.5,878.0,981.69,705.53
2018,8,26,10,45,965.5,92.0,0.95,21.0,900.5,1011.3,722.31
2018,8,26,11,0,971.0,92.0,1.0,21.5,923.0,1037.31,736.89
2018,8,26,11,15,974.0,92.5,1.05,21.8,938.0,1057.65,748.61
2018,8,26,11,30,977.0,93.0,1.1,22.1,953.0,1074.03,758.05
2018,8,26,11,45,979.0,92.5,1.15,22.4,959.5,1084.3,763.93
2018,8,26,12,0,981.0,92.0,1.2,22.7,966.0,1090.45,767.49
2018,8,26,12,15,977.5,94.0,1.25,22.8,963.5,1089.58,767.55
2018,8,26,12,30,974.0,96.0,1.3,22.9,961.0,1084.55,765.29
2018,8,26,12,45,967.5,98.5,1.35,22.95,950.0,1072.97,759.32
2018,8,26,13,0,961.0,101.0,1.4,23.0,939.0,1057.43,751.05
2018,8,26,13,15,957.5,100.0,1.45,22.9,921.5,1037.27,740.42
2018,8,26,13,30,954.0,99.0,1.5,22.8,904.0,1013.3,727.41
2018,8,26,13,45,948.0,98.5,1.55,22.7,878.5,983.86,710.91
2018,8,26,14,0,942.0,98.0,1.6,22.6,853.0,951.01,692.11
2018,8,26,14,15,934.0,96.5,1.6,22.3,820.5,912.14,669.1
2018,8,26,14,30,926.0,95.0,1.6,22.0,788.0,870.37,643.95
2018,8,26,14,45,915.5,93.0,1.65,21.75,749.0,823.42,615.42
2018,8,26,15,0,905.0,91.0,1.7,21.5,710.0,774.22,584.83
2018,8,26,15,15,891.0,89.0,1.7,21.5,665.5,720.6,549.57
2018,8,26,15,30,877.0,87.0,1.7,21.5,621.0,665.59,510.43
2018,8,26,15,45,857.5,84.5,1.65,20.6,572.0,605.7,467.77
2018,8,26,16,0,838.0,82.0,1.6,19.7,523.0,547.37,424.54
2018,8,26,16,15,812.0,78.5,1.6,19.05,470.5,482.61,374.61
2018,8,26,16,30,786.0,75.0,1.6,18.4,418.0,419.09,323.57
2018,8,26,16,45,749.5,71.0,1.6,17.75,364.0,352.78,268.48
2018,8,26,17,0,713.0,67.0,1.6,17.1,310.0,289.67,214.21
2018,8,26,17,15,660.5,61.5,1.55,16.3,256.5,223.49,157.12
2018,8,26,17,30,608.0,56.0,1.5,15.5,203.0,164.31,106.42
2018,8,26,17,45,526.0,48.5,1.5,14.65,153.0,106.09,60.97
2018,8,26,18,0,444.0,41.0,1.5,13.8,103.0,58.25,30.22
2018,8,26,18,15,306.5,29.5,1.45,13.25,64.0,24.33,14.22
2018,8,26,18,30,169.0,18.0,1.4,12.7,25.0,16.37,0.0
2018,8,26,18,45,84.5,9.0,1.35,12.1,12.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,27,5,15,8.5,1.0,1.1,10.8,1.0,0.0,0.0
2018,8,27,5,30,17.0,2.0,1.1,11.0,2.0,0.0,0.0
2018,8,27,5,45,139.5,15.0,1.1,11.25,25.0,13.64,0.0
2018,8,27,6,0,262.0,28.0,1.1,11.5,48.0,23.44,12.04
2018,8,27,6,15,375.5,37.5,1.1,11.9,91.0,45.65,24.16
2018,8,27,6,30,489.0,47.0,1.1,12.3,134.0,92.93,52.74
2018,8,27,6,45,285.5,42.0,1.1,12.7,97.0,88.67,57.69
2018,8,27,7,0,82.0,37.0,1.1,13.1,60.0,53.94,37.74
2018,8,27,7,15,41.0,55.0,1.1,13.65,66.5,63.26,47.55
2018,8,27,7,30,0.0,73.0,1.1,14.2,73.0,64.56,49.5
2018,8,27,7,45,2.0,98.0,1.1,14.7,99.0,87.77,68.69
2018,8,27,8,0,4.0,123.0,1.1,15.2,125.0,111.44,87.88
2018,8,27,8,15,6.0,140.0,1.05,15.7,143.0,128.23,101.12
2018,8,27,8,30,8.0,157.0,1.0,16.2,161.0,145.33,114.42
2018,8,27,8,45,9.5,170.5,1.0,16.7,176.0,159.16,124.94
2018,8,27,9,0,11.0,184.0,1.0,17.2,191.0,173.18,135.51
2018,8,27,9,15,19.0,208.0,1.0,17.6,221.0,201.93,157.78
2018,8,27,9,30,27.0,232.0,1.0,18.0,251.0,239.58,186.57
2018,8,27,9,45,35.0,249.0,1.0,18.4,275.0,264.29,204.98
2018,8,27,10,0,43.0,266.0,1.0,18.8,299.0,289.62,223.7
2018,8,27,10,15,34.5,264.0,1.05,19.15,291.0,281.94,216.98
2018,8,27,10,30,26.0,262.0,1.1,19.5,283.0,273.58,209.93
2018,8,27,10,45,27.0,271.0,1.15,19.8,293.5,284.51,217.86
2018,8,27,11,0,28.0,280.0,1.2,20.1,304.0,295.39,225.65
2018,8,27,11,15,62.0,309.0,1.2,20.3,363.0,358.63,273.54
2018,8,27,11,30,96.0,338.0,1.2,20.5,422.0,438.03,331.72
2018,8,27,11,45,71.5,325.0,1.25,20.7,388.0,386.19,292.65
2018,8,27,12,0,47.0,312.0,1.3,20.9,354.0,348.8,264.52
2018,8,27,12,15,116.0,289.0,1.3,21.0,392.0,409.63,312.02
2018,8,27,12,30,185.0,266.0,1.3,21.1,430.0,468.18,356.43
2018,8,27,12,45,287.5,257.5,1.35,21.2,509.0,575.62,435.47
2018,8,27,13,0,390.0,249.0,1.4,21.3,588.0,663.03,498.29
2018,8,27,13,15,351.5,269.5,1.4,21.25,570.5,639.7,480.31
2018,8,27,13,30,313.0,290.0,1.4,21.2,553.0,600.85,452.74
2018,8,27,13,45,475.0,246.5,1.45,21.15,632.5,710.78,534.01
2018,8,27,14,0,637.0,203.0,1.5,21.1,712.0,801.07,598.63
2018,8,27,14,15,730.0,165.5,1.5,20.85,726.5,820.05,612.26
2018,8,27,14,30,823.0,128.0,1.5,20.6,741.0,826.54,618.08
2018,8,27,14,45,810.5,124.5,1.5,20.4,702.5,779.55,587.8
2018,8,27,15,0,798.0,121.0,1.5,20.2,664.0,730.81,556.4
2018,8,27,15,15,781.5,118.0,1.5,20.2,621.0,678.31,519.98
2018,8,27,15,30,765.0,115.0,1.5,20.2,578.0,624.96,481.73
2018,8,27,15,45,746.0,109.5,1.45,19.5,531.0,567.68,440.38
2018,8,27,16,0,727.0,104.0,1.4,18.8,484.0,509.52,396.93
2018,8,27,16,15,704.0,97.5,1.4,18.35,434.5,448.8,349.78
2018,8,27,16,30,681.0,91.0,1.4,17.9,385.0,389.28,301.74
2018,8,27,16,45,647.5,84.0,1.35,17.4,334.0,326.89,249.79
2018,8,27,17,0,614.0,77.0,1.3,16.9,283.0,267.59,198.88
2018,8,27,17,15,564.5,69.0,1.25,16.35,233.0,206.84,146.63
2018,8,27,17,30,515.0,61.0,1.2,15.8,183.0,151.81,99.76
2018,8,27,17,45,440.0,51.0,1.2,15.2,136.5,98.04,57.81
2018,8,27,18,0,365.0,41.0,1.2,14.6,90.0,53.87,28.89
2018,8,27,18,15,245.5,28.5,1.15,14.15,55.0,23.49,13.06
2018,8,27,18,30,126.0,16.0,1.1,13.7,20.0,14.55,0.0
2018,8,27,18,45,63.0,8.0,1.1,13.25,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,28,5,15,8.0,1.5,1.15,10.95,1.0,0.0,0.0
2018,8,28,5,30,16.0,3.0,1.2,11.2,2.0,0.0,0.0
2018,8,28,5,45,79.5,11.5,1.25,11.45,16.0,10.46,0.0
2018,8,28,6,0,143.0,20.0,1.3,11.7,30.0,15.64,5.79
2018,8,28,6,15,240.5,29.5,1.3,12.0,64.0,33.98,17.26
2018,8,28,6,30,338.0,39.0,1.3,12.3,98.0,70.93,40.47
2018,8,28,6,45,210.0,38.5,1.3,12.6,79.5,71.92,46.85
2018,8,28,7,0,82.0,38.0,1.3,12.9,61.0,55.07,38.77
2018,8,28,7,15,41.0,45.0,1.3,13.35,56.5,54.09,39.79
2018,8,28,7,30,0.0,52.0,1.3,13.8,52.0,45.9,33.73
2018,8,28,7,45,0.0,67.5,1.3,14.2,67.5,59.67,45.22
2018,8,28,8,0,0.0,83.0,1.3,14.6,83.0,73.47,56.54
2018,8,28,8,15,3.5,115.0,1.25,15.1,117.0,104.19,81.71
2018,8,28,8,30,7.0,147.0,1.2,15.6,151.0,135.63,106.96
2018,8,28,8,45,30.0,203.0,1.2,16.1,222.0,208.63,165.34
2018,8,28,9,0,53.0,259.0,1.2,16.6,293.0,281.06,221.44
2018,8,28,9,15,134.5,282.5,1.15,16.95,375.5,376.86,295.26
2018,8,28,9,30,216.0,306.0,1.1,17.3,458.0,470.88,365.24
2018,8,28,9,45,398.0,262.5,1.1,17.7,560.5,608.85,467.2
2018,8,28,10,0,580.0,219.0,1.1,18.1,663.0,742.13,561.36
2018,8,28,10,15,622.0,210.0,1.1,18.4,702.5,791.7,593.24
2018,8,28,10,30,664.0,201.0,1.1,18.7,742.0,840.97,624.91
2018,8,28,10,45,710.5,188.0,1.1,19.0,780.5,889.45,654.76
2018,8,28,11,0,757.0,175.0,1.1,19.3,819.0,930.36,679.26
2018,8,28,11,15,850.5,134.5,1.15,19.45,869.5,982.82,712.17
2018,8,28,11,30,944.0,94.0,1.2,19.6,920.0,1044.73,750.46
2018,8,28,11,45,947.0,93.5,1.2,19.8,927.0,1055.57,755.48
2018,8,28,12,0,950.0,93.0,1.2,20.0,934.0,1062.43,758.85
2018,8,28,12,15,951.5,92.0,1.2,20.05,933.0,1063.21,759.08
2018,8,28,12,30,953.0,91.0,1.2,20.1,932.0,1059.92,757.01
2018,8,28,12,45,952.5,90.0,1.25,20.15,923.0,1050.57,752.33
2018,8,28,13,0,952.0,89.0,1.3,20.2,914.0,1037.2,745.29
2018,8,28,13,15,950.0,88.0,1.3,20.2,897.0,1018.43,734.22
2018,8,28,13,30,948.0,87.0,1.3,20.2,880.0,995.82,720.85
2018,8,28,13,45,944.5,85.0,1.3,20.15,855.5,967.02,703.72
2018,8,28,14,0,941.0,83.0,1.3,20.1,831.0,934.68,684.32
2018,8,28,14,15,934.5,81.5,1.3,19.95,799.5,896.93,661.55
2018,8,28,14,30,928.0,80.0,1.3,19.8,768.0,856.18,636.62
2018,8,28,14,45,919.5,78.5,1.3,19.65,730.5,811.07,608.48
2018,8,28,15,0,911.0,77.0,1.3,19.5,693.0,763.55,578.31
2018,8,28,15,15,898.0,75.5,1.3,19.5,649.5,710.75,543.66
2018,8,28,15,30,885.0,74.0,1.3,19.5,606.0,656.46,505.46
2018,8,28,15,45,869.0,71.0,1.25,19.0,558.0,597.61,462.71
2018,8,28,16,0,853.0,68.0,1.2,18.5,510.0,538.2,417.98
2018,8,28,16,15,831.0,65.0,1.2,18.1,459.0,475.62,369.22
2018,8,28,16,30,809.0,62.0,1.2,17.7,408.0,413.77,318.99
2018,8,28,16,45,777.0,58.5,1.15,17.3,355.0,348.84,264.34
2018,8,28,17,0,745.0,55.0,1.1,16.9,302.0,286.04,209.76
2018,8,28,17,15,695.5,50.5,1.1,16.3,249.0,220.98,153.25
2018,8,28,17,30,646.0,46.0,1.1,15.7,196.0,161.44,102.0
2018,8,28,17,45,565.5,40.0,1.05,15.1,146.5,102.81,56.37
2018,8,28,18,0,485.0,34.0,1.0,14.5,97.0,52.65,24.7
2018,8,28,18,15,326.0,24.5,1.0,13.95,58.5,20.03,9.84
2018,8,28,18,30,167.0,15.0,1.0,13.4,20.0,13.64,0.0
2018,8,28,18,45,83.5,7.5,1.0,12.9,10.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.05,10.2,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.0,10.8,2.0,0.0,0.0
2018,8,29,5,45,152.0,14.5,0.95,11.35,24.0,13.19,0.0
2018,8,29,6,0,285.0,26.0,0.9,11.9,46.0,21.77,9.67
2018,8,29,6,15,398.0,35.0,0.9,12.4,89.0,45.44,22.88
2018,8,29,6,30,511.0,44.0,0.9,12.9,132.0,93.98,52.34
2018,8,29,6,45,443.0,63.5,0.9,13.4,158.5,136.54,90.79
2018,8,29,7,0,375.0,83.0,0.9,13.9,185.0,167.69,122.12
2018,8,29,7,15,485.0,87.0,0.85,14.3,248.5,232.97,175.64
2018,8,29,7,30,595.0,91.0,0.8,14.7,312.0,308.77,237.78
2018,8,29,7,45,689.5,84.5,0.8,15.15,377.0,380.03,296.0
2018,8,29,8,0,784.0,78.0,0.8,15.6,442.0,461.15,360.41
2018,8,29,8,15,567.0,142.5,0.8,16.1,421.0,456.46,357.8
2018,8,29,8,30,350.0,207.0,0.8,16.6,400.0,413.18,324.27
2018,8,29,8,45,310.0,242.5,0.8,17.1,424.5,442.86,345.69
2018,8,29,9,0,270.0,278.0,0.8,17.6,449.0,467.99,362.24
2018,8,29,9,15,286.0,295.5,0.85,18.05,487.0,511.95,393.51
2018,8,29,9,30,302.0,313.0,0.9,18.5,525.0,556.53,424.47
2018,8,29,9,45,424.5,282.0,0.9,18.9,596.5,650.9,491.95
2018,8,29,10,0,547.0,251.0,0.9,19.3,668.0,742.8,555.3
2018,8,29,10,15,750.0,169.0,0.95,19.6,764.5,864.37,637.56
2018,8,29,10,30,953.0,87.0,1.0,19.9,861.0,974.08,705.73
2018,8,29,10,45,958.5,87.5,1.05,20.2,883.5,1003.93,722.29
2018,8,29,11,0,964.0,88.0,1.1,20.5,906.0,1030.18,737.7
2018,8,29,11,15,967.5,88.0,1.15,20.65,920.5,1050.18,749.73
2018,8,29,11,30,971.0,88.0,1.2,20.8,935.0,1066.25,759.5
2018,8,29,11,45,972.5,88.5,1.25,20.9,942.0,1076.84,766.19
2018,8,29,12,0,974.0,89.0,1.3,21.0,949.0,1083.3,770.54
2018,8,29,12,15,971.5,90.5,1.3,21.05,946.5,1082.66,769.91
2018,8,29,12,30,969.0,92.0,1.3,21.1,944.0,1077.88,766.96
2018,8,29,12,45,964.0,93.0,1.35,21.15,933.0,1065.97,760.72
2018,8,29,13,0,959.0,94.0,1.4,21.2,922.0,1050.09,752.17
2018,8,29,13,15,956.5,93.5,1.4,21.2,905.0,1031.15,741.08
2018,8,29,13,30,954.0,93.0,1.4,21.2,888.0,1008.37,727.66
2018,8,29,13,45,949.5,91.5,1.4,21.2,863.0,978.94,710.07
2018,8,29,14,0,945.0,90.0,1.4,21.2,838.0,946.01,690.25
2018,8,29,14,15,938.0,88.0,1.4,21.1,805.5,907.05,666.68
2018,8,29,14,30,931.0,86.0,1.4,21.0,773.0,865.11,640.97
2018,8,29,14,45,921.5,84.5,1.4,20.9,734.5,818.98,612.16
2018,8,29,15,0,912.0,83.0,1.4,20.8,696.0,770.52,581.38
2018,8,29,15,15,862.5,91.0,1.4,20.8,640.5,702.17,535.88
2018,8,29,15,30,813.0,99.0,1.4,20.8,585.0,639.08,490.6
2018,8,29,15,45,779.0,97.0,1.35,20.35,531.5,573.36,442.92
2018,8,29,16,0,745.0,95.0,1.3,19.9,478.0,509.17,394.78
2018,8,29,16,15,661.5,99.5,1.3,19.55,413.5,429.5,333.5
2018,8,29,16,30,578.0,104.0,1.3,19.2,349.0,357.48,276.54
2018,8,29,16,45,455.0,106.5,1.3,18.8,283.5,274.14,210.23
2018,8,29,17,0,332.0,109.0,1.3,18.4,218.0,208.56,157.83
2018,8,29,17,15,385.5,85.0,1.25,17.8,189.5,175.37,126.56
2018,8,29,17,30,439.0,61.0,1.2,17.2,161.0,137.37,90.48
2018,8,29,17,45,363.0,50.5,1.15,16.6,118.5,88.05,52.48
2018,8,29,18,0,287.0,40.0,1.1,16.0,76.0,47.14,25.51
2018,8,29,18,15,184.0,26.0,1.1,15.45,45.0,20.43,9.37
2018,8,29,18,30,81.0,12.0,1.1,14.9,14.0,10.91,0.0
2018,8,29,18,45,40.5,6.0,1.05,14.4,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,0.7,11.85,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,0.7,12.2,1.0,0.0,0.0
2018,8,30,5,45,21.0,6.5,0.65,12.55,8.0,5.91,0.0
2018,8,30,6,0,37.0,12.0,0.6,12.9,15.0,10.08,1.08
2018,8,30,6,15,18.5,15.5,0.65,13.3,17.0,14.72,6.17
2018,8,30,6,30,0.0,19.0,0.7,13.7,19.0,16.7,8.61
2018,8,30,6,45,0.0,26.5,0.7,14.15,26.5,23.32,14.42
2018,8,30,7,0,0.0,34.0,0.7,14.6,34.0,29.95,20.15
2018,8,30,7,15,0.0,48.0,0.65,14.9,48.0,42.35,30.7
2018,8,30,7,30,0.0,62.0,0.6,15.2,62.0,54.77,41.1
2018,8,30,7,45,4.5,98.5,0.6,15.5,100.5,89.34,69.79
2018,8,30,8,0,9.0,135.0,0.6,15.8,139.0,124.93,98.69
2018,8,30,8,15,17.5,161.5,0.6,16.2,170.5,154.36,122.03
2018,8,30,8,30,26.0,188.0,0.6,16.6,202.0,190.39,150.25
2018,8,30,8,45,25.0,203.5,0.55,17.0,218.0,206.44,162.0
2018,8,30,9,0,24.0,219.0,0.5,17.4,234.0,215.23,168.0
2018,8,30,9,15,30.5,242.0,0.55,17.95,262.5,251.29,195.27
2018,8,30,9,30,37.0,265.0,0.6,18.5,291.0,280.86,217.01
2018,8,30,9,45,94.5,279.0,0.6,19.05,350.0,355.32,273.35
2018,8,30,10,0,152.0,293.0,0.6,19.6,409.0,423.27,323.12
2018,8,30,10,15,295.5,290.5,0.65,19.95,526.0,567.06,427.89
2018,8,30,10,30,439.0,288.0,0.7,20.3,643.0,720.53,533.48
2018,8,30,10,45,659.5,208.5,0.8,20.65,758.0,865.31,632.06
2018,8,30,11,0,880.0,129.0,0.9,21.0,873.0,993.46,711.67
2018,8,30,11,15,893.5,124.5,0.95,21.2,890.5,1017.22,724.46
2018,8,30,11,30,907.0,120.0,1.0,21.4,908.0,1037.59,736.74
2018,8,30,11,45,908.5,120.5,1.05,21.6,914.5,1047.54,742.73
2018,8,30,12,0,910.0,121.0,1.1,21.8,921.0,1053.62,746.62
2018,8,30,12,15,908.0,122.0,1.15,21.85,919.0,1052.81,746.87
2018,8,30,12,30,906.0,123.0,1.2,21.9,917.0,1048.11,744.94
2018,8,30,12,45,901.0,124.0,1.3,21.95,906.5,1036.58,739.83
2018,8,30,13,0,896.0,125.0,1.4,22.0,896.0,1021.33,732.44
2018,8,30,13,15,892.0,124.0,1.4,21.9,878.0,1001.37,720.9
2018,8,30,13,30,888.0,123.0,1.4,21.8,860.0,977.87,707.2
2018,8,30,13,45,882.0,121.5,1.45,21.65,835.0,948.6,690.7
2018,8,30,14,0,876.0,120.0,1.5,21.5,810.0,916.15,672.03
2018,8,30,14,15,867.5,117.5,1.55,21.3,777.5,877.51,649.21
2018,8,30,14,30,859.0,115.0,1.6,21.1,745.0,836.23,624.32
2018,8,30,14,45,848.0,112.0,1.6,20.85,707.0,795.9,599.29
2018,8,30,15,0,837.0,109.0,1.6,20.6,669.0,746.98,567.97
2018,8,30,15,15,821.0,106.0,1.6,20.6,625.0,692.86,531.04
2018,8,30,15,30,805.0,103.0,1.6,20.6,581.0,637.77,491.55
2018,8,30,15,45,785.0,99.5,1.65,19.85,533.5,579.11,449.83
2018,8,30,16,0,765.0,96.0,1.7,19.1,486.0,520.51,406.37
2018,8,30,16,15,739.0,90.5,1.7,18.55,435.0,457.26,357.07
2018,8,30,16,30,713.0,85.0,1.7,18.0,384.0,395.34,306.87
2018,8,30,16,45,675.5,79.0,1.75,17.5,331.5,330.52,252.76
2018,8,30,17,0,638.0,73.0,1.8,17.0,279.0,269.23,199.9
2018,8,30,17,15,582.0,66.0,1.8,16.35,227.5,206.42,145.75
2018,8,30,17,30,526.0,59.0,1.8,15.7,176.0,150.14,97.86
2018,8,30,17,45,440.0,49.0,1.85,15.05,129.0,94.65,55.03
2018,8,30,18,0,354.0,39.0,1.9,14.4,82.0,50.23,26.55
2018,8,30,18,15,224.5,26.0,1.85,14.0,48.5,21.72,9.35
2018,8,30,18,30,95.0,13.0,1.8,13.6,15.0,11.82,0.0
2018,8,30,18,45,47.5,6.5,1.75,13.15,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
