Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,0,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,5,45,114.5,12.0,1.25,11.7,19.5,10.91,0.0
2018,8,31,6,0,229.0,24.0,1.3,12.1,39.0,20.01,6.9
2018,8,31,6,15,349.0,35.0,1.3,12.5,81.5,44.82,22.97
2018,8,31,6,30,469.0,46.0,1.3,12.9,124.0,93.1,53.17
2018,8,31,6,45,539.0,53.5,1.3,13.3,174.0,145.06,93.9
2018,8,31,7,0,609.0,61.0,1.3,13.7,224.0,205.68,145.4
2018,8,31,7,15,657.0,66.5,1.25,14.25,277.0,266.11,198.51
2018,8,31,7,30,705.0,72.0,1.2,14.8,330.0,332.4,255.65
2018,8,31,7,45,738.0,76.0,1.15,15.35,382.5,394.76,308.27
2018,8,31,8,0,771.0,80.0,1.1,15.9,435.0,459.66,360.8
2018,8,31,8,15,797.0,82.5,1.05,16.6,485.5,521.43,408.6
2018,8,31,8,30,823.0,85.0,1.0,17.3,536.0,584.19,454.99
2018,8,31,8,45,842.5,87.0,0.95,17.95,583.0,642.86,496.5
2018,8,31,9,0,862.0,89.0,0.9,18.6,630.0,697.36,533.47
2018,8,31,9,15,876.5,90.5,0.9,19.2,672.0,750.04,566.71
2018,8,31,9,30,891.0,92.0,0.9,19.8,714.0,801.21,597.96
2018,8,31,9,45,902.5,92.5,0.95,20.4,750.0,847.04,625.8
2018,8,31,10,0,914.0,93.0,1.0,21.0,786.0,890.54,651.78
2018,8,31,10,15,921.5,94.0,1.05,21.45,815.0,928.44,674.25
2018,8,31,10,30,929.0,95.0,1.1,21.9,844.0,963.28,694.65
2018,8,31,10,45,935.0,95.5,1.15,22.35,866.5,992.92,711.69
2018,8,31,11,0,941.0,96.0,1.2,22.8,889.0,1019.05,726.57
2018,8,31,11,15,944.5,96.0,1.25,23.1,903.0,1038.54,737.8
2018,8,31,11,30,948.0,96.0,1.3,23.4,917.0,1054.19,746.81
2018,8,31,11,45,950.0,95.5,1.4,23.7,923.5,1063.85,753.18
2018,8,31,12,0,952.0,95.0,1.5,24.0,930.0,1069.49,757.22
2018,8,31,12,15,954.0,93.5,1.55,24.1,928.5,1069.98,757.98
2018,8,31,12,30,956.0,92.0,1.6,24.2,927.0,1066.37,756.41
2018,8,31,12,45,957.0,90.0,1.7,24.3,918.0,1057.12,752.27
2018,8,31,13,0,958.0,88.0,1.8,24.4,909.0,1043.8,745.66
2018,8,31,13,15,955.0,87.0,1.85,24.25,891.0,1023.65,734.82
2018,8,31,13,30,952.0,86.0,1.9,24.1,873.0,999.67,721.62
2018,8,31,13,45,947.0,84.5,1.95,24.0,847.5,969.61,704.33
2018,8,31,14,0,942.0,83.0,2.0,23.9,822.0,936.08,684.7
2018,8,31,14,15,934.5,82.0,2.05,23.6,790.0,897.66,662.18
2018,8,31,14,30,927.0,81.0,2.1,23.3,758.0,856.32,637.4
2018,8,31,14,45,916.0,80.0,2.1,23.0,719.0,809.51,608.1
2018,8,31,15,0,905.0,79.0,2.1,22.7,680.0,760.53,576.88
2018,8,31,15,15,857.5,87.0,2.1,22.7,626.0,693.88,531.92
2018,8,31,15,30,810.0,95.0,2.1,22.7,572.0,632.28,487.05
2018,8,31,15,45,817.5,84.0,2.15,21.7,531.0,581.76,451.68
2018,8,31,16,0,825.0,73.0,2.2,20.7,490.0,528.35,412.24
2018,8,31,16,15,807.5,68.0,2.2,20.05,440.5,466.6,363.73
2018,8,31,16,30,790.0,63.0,2.2,19.4,391.0,405.19,313.45
2018,8,31,16,45,761.0,58.5,2.2,18.75,339.0,340.8,258.92
2018,8,31,17,0,732.0,54.0,2.2,18.1,287.0,278.75,204.55
2018,8,31,17,15,679.5,49.5,2.15,17.25,234.5,213.78,147.86
2018,8,31,17,30,627.0,45.0,2.1,16.4,182.0,154.76,97.07
2018,8,31,17,45,520.0,39.0,2.1,15.6,131.5,93.35,50.45
2018,8,31,18,0,413.0,33.0,2.1,14.8,81.0,46.71,22.23
2018,8,31,18,15,268.0,22.5,2.0,14.25,47.5,18.61,5.93
2018,8,31,18,30,123.0,12.0,1.9,13.7,14.0,10.91,0.0
2018,8,31,18,45,61.5,6.0,1.8,13.1,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,1,5,45,121.5,12.0,0.8,11.35,19.5,10.91,0.0
2018,9,1,6,0,243.0,24.0,0.8,11.7,39.0,20.15,6.01
2018,9,1,6,15,363.5,34.0,0.75,12.15,81.0,45.12,22.64
2018,9,1,6,30,484.0,44.0,0.7,12.6,123.0,93.63,52.91
2018,9,1,6,45,484.0,57.5,0.65,13.05,161.0,140.36,92.27
2018,9,1,7,0,484.0,71.0,0.6,13.5,199.0,186.91,134.15
2018,9,1,7,15,599.5,71.0,0.55,14.15,265.0,254.54,189.87
2018,9,1,7,30,715.0,71.0,0.5,14.8,331.0,336.21,256.6
2018,9,1,7,45,747.0,75.5,0.45,15.4,383.5,399.31,308.58
2018,9,1,8,0,779.0,80.0,0.4,16.0,436.0,464.83,360.25
2018,9,1,8,15,804.0,83.0,0.45,16.65,487.0,527.09,408.06
2018,9,1,8,30,829.0,86.0,0.5,17.3,538.0,590.22,454.64
2018,9,1,8,45,848.5,88.0,0.5,17.9,585.0,649.24,496.05
2018,9,1,9,0,868.0,90.0,0.5,18.5,632.0,703.97,533.06
2018,9,1,9,15,877.0,94.0,0.6,19.05,673.0,755.5,566.47
2018,9,1,9,30,886.0,98.0,0.7,19.6,714.0,805.03,597.92
2018,9,1,9,45,891.0,102.5,0.75,20.1,749.0,849.54,624.96
2018,9,1,10,0,896.0,107.0,0.8,20.6,784.0,891.26,649.9
2018,9,1,10,15,903.5,108.5,0.85,20.95,813.0,929.09,672.5
2018,9,1,10,30,911.0,110.0,0.9,21.3,842.0,963.91,693.09
2018,9,1,10,45,916.5,111.0,1.0,21.65,864.5,993.12,711.07
2018,9,1,11,0,922.0,112.0,1.1,22.0,887.0,1018.87,726.95
2018,9,1,11,15,925.5,113.0,1.15,22.2,901.5,1039.05,738.93
2018,9,1,11,30,929.0,114.0,1.2,22.4,916.0,1055.44,748.72
2018,9,1,11,45,930.5,114.5,1.25,22.6,922.5,1065.44,754.73
2018,9,1,12,0,932.0,115.0,1.3,22.8,929.0,1071.47,758.51
2018,9,1,12,15,928.0,117.0,1.4,22.95,926.0,1069.53,758.62
2018,9,1,12,30,924.0,119.0,1.5,23.1,923.0,1063.62,756.42
2018,9,1,12,45,916.5,121.0,1.55,23.2,911.0,1050.31,749.06
2018,9,1,13,0,909.0,123.0,1.6,23.3,899.0,1033.25,739.5
2018,9,1,13,15,904.5,122.5,1.6,23.3,881.0,1012.91,727.48
2018,9,1,13,30,900.0,122.0,1.6,23.3,863.0,988.99,713.27
2018,9,1,13,45,893.5,120.0,1.65,23.3,837.0,958.23,695.41
2018,9,1,14,0,887.0,118.0,1.7,23.3,811.0,924.28,675.4
2018,9,1,14,15,878.0,116.5,1.7,23.1,778.5,885.68,652.08
2018,9,1,14,30,869.0,115.0,1.7,22.9,746.0,851.1,631.24
2018,9,1,14,45,857.0,112.5,1.7,22.75,707.0,803.32,601.11
2018,9,1,15,0,845.0,110.0,1.7,22.6,668.0,753.6,569.32
2018,9,1,15,15,828.5,107.0,1.7,22.6,623.5,698.57,531.96
2018,9,1,15,30,812.0,104.0,1.7,22.6,579.0,642.59,492.08
2018,9,1,15,45,790.5,100.0,1.65,21.9,530.5,582.0,448.57
2018,9,1,16,0,769.0,96.0,1.6,21.2,482.0,521.63,403.62
2018,9,1,16,15,739.5,91.5,1.6,20.6,430.0,457.48,354.14
2018,9,1,16,30,710.0,87.0,1.6,20.0,378.0,394.93,303.96
2018,9,1,16,45,669.0,81.0,1.6,19.4,325.0,328.93,249.42
2018,9,1,17,0,628.0,75.0,1.6,18.8,272.0,266.9,196.52
2018,9,1,17,15,567.5,67.5,1.55,17.9,220.0,203.16,142.37
2018,9,1,17,30,507.0,60.0,1.5,17.0,168.0,146.57,94.95
2018,9,1,17,45,415.0,49.0,1.5,16.1,121.0,90.9,52.68
2018,9,1,18,0,323.0,38.0,1.5,15.2,74.0,47.16,24.9
2018,9,1,18,15,195.0,23.5,1.45,14.55,42.0,19.7,4.67
2018,9,1,18,30,67.0,9.0,1.4,13.9,10.0,8.19,0.0
2018,9,1,18,45,33.5,4.5,1.4,13.25,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,2,5,45,87.0,11.5,0.85,10.25,17.0,10.46,0.0
2018,9,2,6,0,174.0,23.0,0.8,10.7,34.0,18.17,3.78
2018,9,2,6,15,288.5,36.0,0.75,11.35,74.0,44.47,23.82
2018,9,2,6,30,403.0,49.0,0.7,12.0,114.0,90.42,53.7
2018,9,2,6,45,478.0,59.0,0.7,12.65,164.0,141.61,93.75
2018,9,2,7,0,553.0,69.0,0.7,13.3,214.0,202.24,144.53
2018,9,2,7,15,604.0,75.5,0.7,14.0,266.5,261.38,195.7
2018,9,2,7,30,655.0,82.0,0.7,14.7,319.0,326.12,250.64
2018,9,2,7,45,691.5,87.0,0.7,15.4,371.0,388.45,302.32
2018,9,2,8,0,728.0,92.0,0.7,16.1,423.0,453.84,354.38
2018,9,2,8,15,754.5,96.0,0.7,16.8,473.5,515.21,401.38
2018,9,2,8,30,781.0,100.0,0.7,17.5,524.0,577.78,447.32
2018,9,2,8,45,801.0,103.0,0.75,18.25,570.5,635.9,488.72
2018,9,2,9,0,821.0,106.0,0.8,19.0,617.0,693.75,528.53
2018,9,2,9,15,833.0,110.0,0.8,19.6,658.0,746.15,562.11
2018,9,2,9,30,845.0,114.0,0.8,20.2,699.0,796.94,592.98
2018,9,2,9,45,853.0,117.5,0.85,20.8,734.0,842.01,620.24
2018,9,2,10,0,861.0,121.0,0.9,21.4,769.0,884.63,645.59
2018,9,2,10,15,870.0,122.5,0.9,21.9,798.5,915.05,662.25
2018,9,2,10,30,879.0,124.0,0.9,22.4,828.0,950.26,681.92
2018,9,2,10,45,885.5,124.5,0.95,22.9,850.0,979.07,698.28
2018,9,2,11,0,892.0,125.0,1.0,23.4,872.0,1004.57,712.62
2018,9,2,11,15,896.0,125.5,1.05,23.7,886.5,1024.15,723.92
2018,9,2,11,30,900.0,126.0,1.1,24.0,901.0,1040.08,733.13
2018,9,2,11,45,902.5,126.0,1.15,24.3,907.5,1050.24,738.95
2018,9,2,12,0,905.0,126.0,1.2,24.6,914.0,1056.57,742.63
2018,9,2,12,15,903.0,127.0,1.25,24.7,911.5,1055.5,742.54
2018,9,2,12,30,901.0,128.0,1.3,24.8,909.0,1050.56,740.3
2018,9,2,12,45,896.0,129.0,1.35,24.9,898.0,1038.79,734.01
2018,9,2,13,0,891.0,130.0,1.4,25.0,887.0,1023.31,725.57
2018,9,2,13,15,887.0,128.5,1.4,24.9,869.0,1002.62,713.73
2018,9,2,13,30,883.0,127.0,1.4,24.8,851.0,978.41,699.78
2018,9,2,13,45,876.5,125.0,1.45,24.75,825.0,947.97,682.5
2018,9,2,14,0,870.0,123.0,1.5,24.7,799.0,914.41,663.11
2018,9,2,14,15,860.5,120.5,1.5,24.4,766.0,882.36,644.52
2018,9,2,14,30,851.0,118.0,1.5,24.1,733.0,839.47,618.59
2018,9,2,14,45,838.0,115.5,1.5,23.85,694.0,791.5,588.87
2018,9,2,15,0,825.0,113.0,1.5,23.6,655.0,741.75,557.47
2018,9,2,15,15,808.0,109.5,1.5,23.6,610.5,686.66,520.1
2018,9,2,15,30,791.0,106.0,1.5,23.6,566.0,630.75,480.54
2018,9,2,15,45,769.0,102.0,1.5,22.65,517.5,570.86,438.47
2018,9,2,16,0,747.0,98.0,1.5,21.7,469.0,511.66,395.15
2018,9,2,16,15,717.5,93.0,1.45,21.0,418.0,447.92,346.05
2018,9,2,16,30,688.0,88.0,1.4,20.3,367.0,386.09,296.55
2018,9,2,16,45,646.0,81.5,1.35,19.6,314.5,320.52,242.57
2018,9,2,17,0,604.0,75.0,1.3,18.9,262.0,259.11,190.45
2018,9,2,17,15,542.0,67.0,1.25,18.0,210.5,196.07,137.18
2018,9,2,17,30,480.0,59.0,1.2,17.1,159.0,140.44,90.84
2018,9,2,17,45,386.5,48.0,1.15,16.2,113.5,86.46,50.15
2018,9,2,18,0,293.0,37.0,1.1,15.3,68.0,44.65,23.6
2018,9,2,18,15,173.5,23.0,1.05,14.7,38.5,18.22,1.27
2018,9,2,18,30,54.0,9.0,1.0,14.1,9.0,8.19,0.0
2018,9,2,18,45,27.0,4.5,0.95,13.45,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,3,5,45,81.0,11.5,0.75,10.4,16.0,10.46,0.0
2018,9,3,6,0,162.0,23.0,0.7,10.7,32.0,18.19,2.4
2018,9,3,6,15,273.5,36.5,0.7,11.3,71.5,43.49,23.15
2018,9,3,6,30,385.0,50.0,0.7,11.9,111.0,90.14,54.16
2018,9,3,6,45,459.5,59.0,0.7,12.45,159.0,139.27,92.68
2018,9,3,7,0,534.0,68.0,0.7,13.0,207.0,197.78,141.82
2018,9,3,7,15,584.5,75.5,0.7,13.6,259.0,256.62,192.86
2018,9,3,7,30,635.0,83.0,0.7,14.2,311.0,321.05,247.68
2018,9,3,7,45,670.5,88.5,0.7,14.75,362.5,382.34,298.78
2018,9,3,8,0,706.0,94.0,0.7,15.3,414.0,446.62,350.3
2018,9,3,8,15,732.0,99.0,0.7,15.95,463.5,507.87,397.43
2018,9,3,8,30,758.0,104.0,0.7,16.6,513.0,569.57,443.0
2018,9,3,8,45,777.5,107.5,0.75,17.2,559.0,626.76,484.2
2018,9,3,9,0,797.0,111.0,0.8,17.8,605.0,683.71,523.9
2018,9,3,9,15,805.5,116.5,0.8,18.4,644.5,734.0,556.57
2018,9,3,9,30,814.0,122.0,0.8,19.0,684.0,782.46,586.22
2018,9,3,9,45,817.5,128.5,0.8,19.55,717.5,825.77,611.97
2018,9,3,10,0,821.0,135.0,0.8,20.1,751.0,866.4,635.58
2018,9,3,10,15,830.5,136.5,0.8,20.6,780.0,904.3,657.22
2018,9,3,10,30,840.0,138.0,0.8,21.1,809.0,939.51,676.9
2018,9,3,10,45,846.5,139.5,0.85,21.6,831.0,968.98,693.79
2018,9,3,11,0,853.0,141.0,0.9,22.1,853.0,995.22,708.69
2018,9,3,11,15,857.0,142.5,0.95,22.4,867.5,1015.62,720.57
2018,9,3,11,30,861.0,144.0,1.0,22.7,882.0,1032.42,730.38
2018,9,3,11,45,863.0,144.0,1.0,23.0,888.0,1029.86,727.47
2018,9,3,12,0,865.0,144.0,1.0,23.3,894.0,1035.45,729.95
2018,9,3,12,15,866.5,142.5,1.05,23.5,892.5,1035.28,730.22
2018,9,3,12,30,868.0,141.0,1.1,23.7,891.0,1031.38,728.38
2018,9,3,12,45,868.5,138.5,1.1,23.9,881.5,1021.7,722.21
2018,9,3,13,0,869.0,136.0,1.1,24.1,872.0,1008.31,713.94
2018,9,3,13,15,864.0,135.0,1.15,24.1,853.5,987.45,702.64
2018,9,3,13,30,859.0,134.0,1.2,24.1,835.0,973.18,695.53
2018,9,3,13,45,851.5,132.5,1.2,24.1,809.5,942.22,677.0
2018,9,3,14,0,844.0,131.0,1.2,24.1,784.0,908.22,656.66
2018,9,3,14,15,833.5,129.0,1.25,23.85,751.0,868.28,633.68
2018,9,3,14,30,823.0,127.0,1.3,23.6,718.0,825.93,608.75
2018,9,3,14,45,809.5,124.0,1.3,23.3,679.0,778.0,579.17
2018,9,3,15,0,796.0,121.0,1.3,23.0,640.0,728.43,547.98
2018,9,3,15,15,778.0,117.5,1.3,23.0,596.0,673.84,510.53
2018,9,3,15,30,760.0,114.0,1.3,23.0,552.0,619.88,472.34
2018,9,3,15,45,735.0,110.0,1.3,22.1,504.0,559.38,429.77
2018,9,3,16,0,710.0,106.0,1.3,21.2,456.0,499.64,386.06
2018,9,3,16,15,676.5,100.5,1.3,20.55,404.5,435.41,336.84
2018,9,3,16,30,643.0,95.0,1.3,19.9,353.0,373.65,287.63
2018,9,3,16,45,597.5,88.0,1.3,19.3,301.0,308.93,234.51
2018,9,3,17,0,552.0,81.0,1.3,18.7,249.0,248.87,183.76
2018,9,3,17,15,487.0,72.0,1.25,18.0,199.0,187.41,132.04
2018,9,3,17,30,422.0,63.0,1.2,17.3,149.0,133.83,87.73
2018,9,3,17,45,328.5,49.5,1.15,16.6,104.5,79.72,46.89
2018,9,3,18,0,235.0,36.0,1.1,15.9,60.0,39.69,20.87
2018,9,3,18,15,136.0,21.5,1.05,15.4,33.5,17.02,0.0
2018,9,3,18,30,37.0,7.0,1.0,14.9,7.0,6.37,0.0
2018,9,3,18,45,18.5,3.5,0.95,14.4,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,4,5,45,73.5,11.0,0.75,10.5,15.0,10.01,0.0
2018,9,4,6,0,147.0,22.0,0.7,10.9,30.0,17.4,0.39
2018,9,4,6,15,257.5,36.0,0.7,11.55,69.0,42.87,22.79
2018,9,4,6,30,368.0,50.0,0.7,12.2,108.0,88.99,53.77
2018,9,4,6,45,444.0,60.5,0.65,12.8,156.5,138.82,92.84
2018,9,4,7,0,520.0,71.0,0.6,13.4,205.0,198.27,142.49
2018,9,4,7,15,572.5,78.0,0.6,14.05,256.5,256.51,192.67
2018,9,4,7,30,625.0,85.0,0.6,14.7,308.0,320.57,246.83
2018,9,4,7,45,662.5,91.0,0.55,15.35,360.0,382.72,297.9
2018,9,4,8,0,700.0,97.0,0.5,16.0,412.0,448.11,349.34
2018,9,4,8,15,727.0,102.0,0.5,16.75,462.0,509.65,396.01
2018,9,4,8,30,754.0,107.0,0.5,17.5,512.0,572.48,441.66
2018,9,4,8,45,774.5,110.0,0.5,18.3,558.0,628.76,480.79
2018,9,4,9,0,795.0,113.0,0.5,19.1,604.0,685.77,518.95
2018,9,4,9,15,818.0,113.0,0.55,19.85,647.5,741.0,554.79
2018,9,4,9,30,841.0,113.0,0.6,20.6,691.0,795.54,588.27
2018,9,4,9,45,862.0,110.0,0.6,21.35,729.0,837.53,612.04
2018,9,4,10,0,883.0,107.0,0.6,22.1,767.0,884.05,638.39
2018,9,4,10,15,891.5,108.5,0.65,22.75,796.5,922.24,660.17
2018,9,4,10,30,900.0,110.0,0.7,23.4,826.0,957.52,680.03
2018,9,4,10,45,906.5,111.0,0.75,24.0,848.5,987.26,696.49
2018,9,4,11,0,913.0,112.0,0.8,24.6,871.0,1013.6,710.89
2018,9,4,11,15,917.0,112.0,0.85,25.05,885.0,1032.87,721.47
2018,9,4,11,30,921.0,112.0,0.9,25.5,899.0,1048.4,729.94
2018,9,4,11,45,922.5,112.0,0.95,25.9,905.0,1057.56,734.87
2018,9,4,12,0,924.0,112.0,1.0,26.3,911.0,1062.79,737.64
2018,9,4,12,15,923.5,112.0,1.05,26.45,908.5,1062.03,737.71
2018,9,4,12,30,923.0,112.0,1.1,26.6,906.0,1057.29,735.59
2018,9,4,12,45,920.0,112.0,1.1,26.8,895.5,1046.11,728.63
2018,9,4,13,0,917.0,112.0,1.1,27.0,885.0,1031.09,719.54
2018,9,4,13,15,913.0,110.5,1.15,26.95,866.5,1009.74,708.36
2018,9,4,13,30,909.0,109.0,1.2,26.9,848.0,984.76,694.98
2018,9,4,13,45,903.0,108.0,1.25,26.9,822.5,954.97,678.41
2018,9,4,14,0,897.0,107.0,1.3,26.9,797.0,921.94,659.68
2018,9,4,14,15,888.0,105.0,1.35,26.6,764.0,882.2,637.21
2018,9,4,14,30,879.0,103.0,1.4,26.3,731.0,839.8,612.68
2018,9,4,14,45,867.0,101.0,1.4,26.05,692.0,792.62,583.85
2018,9,4,15,0,855.0,99.0,1.4,25.8,653.0,748.38,556.58
2018,9,4,15,15,838.5,96.0,1.4,25.8,608.5,692.72,519.76
2018,9,4,15,30,822.0,93.0,1.4,25.8,564.0,636.12,480.13
2018,9,4,15,45,799.5,89.5,1.45,24.8,514.5,574.83,437.89
2018,9,4,16,0,777.0,86.0,1.5,23.8,465.0,513.87,393.92
2018,9,4,16,15,746.5,81.5,1.45,23.05,413.0,448.75,344.05
2018,9,4,16,30,716.0,77.0,1.4,22.3,361.0,385.6,293.72
2018,9,4,16,45,673.0,72.0,1.4,21.5,308.5,319.31,239.44
2018,9,4,17,0,630.0,67.0,1.4,20.7,256.0,257.57,187.18
2018,9,4,17,15,566.0,60.0,1.35,19.65,204.5,193.59,133.26
2018,9,4,17,30,502.0,53.0,1.3,18.6,153.0,137.23,86.56
2018,9,4,17,45,402.0,43.5,1.25,17.55,108.0,82.84,46.21
2018,9,4,18,0,302.0,34.0,1.2,16.5,63.0,41.43,20.62
2018,9,4,18,15,172.0,20.0,1.15,15.85,34.5,16.92,0.0
2018,9,4,18,30,42.0,6.0,1.1,15.2,6.0,5.46,0.0
2018,9,4,18,45,21.0,3.0,1.0,14.55,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,5,5,45,76.0,11.0,0.7,10.5,15.0,10.01,0.0
2018,9,5,6,0,152.0,22.0,0.6,10.9,30.0,17.43,0.0
2018,9,5,6,15,267.5,35.0,0.6,11.45,68.5,43.0,22.38
2018,9,5,6,30,383.0,48.0,0.6,12.0,107.0,89.52,53.5
2018,9,5,6,45,461.0,57.5,0.55,12.6,155.5,139.85,93.0
2018,9,5,7,0,539.0,67.0,0.5,13.2,204.0,200.0,143.31
2018,9,5,7,15,591.5,73.0,0.5,13.85,255.5,258.48,193.84
2018,9,5,7,30,644.0,79.0,0.5,14.5,307.0,322.72,248.23
2018,9,5,7,45,681.0,84.5,0.5,15.15,359.0,385.26,299.88
2018,9,5,8,0,718.0,90.0,0.5,15.8,411.0,450.94,351.94
2018,9,5,8,15,745.0,93.5,0.55,16.55,460.5,511.5,398.44
2018,9,5,8,30,772.0,97.0,0.6,17.3,510.0,573.42,444.17
2018,9,5,8,45,792.5,99.5,0.65,18.0,556.0,630.9,485.14
2018,9,5,9,0,813.0,102.0,0.7,18.7,602.0,688.16,524.62
2018,9,5,9,15,826.0,105.5,0.75,19.25,643.0,740.36,558.6
2018,9,5,9,30,839.0,109.0,0.8,19.8,684.0,791.05,590.33
2018,9,5,9,45,848.0,112.0,0.85,20.35,718.5,836.08,617.8
2018,9,5,10,0,857.0,115.0,0.9,20.9,753.0,871.26,638.56
2018,9,5,10,15,865.5,116.5,0.95,21.25,782.0,908.58,661.14
2018,9,5,10,30,874.0,118.0,1.0,21.6,811.0,943.08,681.71
2018,9,5,10,45,880.0,119.0,1.1,22.0,832.5,971.65,699.23
2018,9,5,11,0,886.0,120.0,1.2,22.4,854.0,996.9,714.72
2018,9,5,11,15,890.0,120.5,1.25,22.55,868.0,1016.19,726.37
2018,9,5,11,30,894.0,121.0,1.3,22.7,882.0,1031.84,735.91
2018,9,5,11,45,896.0,120.5,1.35,22.85,887.5,1040.69,741.38
2018,9,5,12,0,898.0,120.0,1.4,23.0,893.0,1045.72,744.69
2018,9,5,12,15,897.0,120.0,1.45,22.95,890.5,1044.37,744.79
2018,9,5,12,30,896.0,120.0,1.5,22.9,888.0,1039.16,742.68
2018,9,5,12,45,893.5,119.5,1.5,22.9,877.5,1028.09,736.12
2018,9,5,13,0,891.0,119.0,1.5,22.9,867.0,1013.27,727.39
2018,9,5,13,15,887.0,118.0,1.55,22.7,849.0,992.8,716.52
2018,9,5,13,30,883.0,117.0,1.6,22.5,831.0,968.81,703.42
2018,9,5,13,45,876.5,115.5,1.6,22.3,805.5,938.59,685.59
2018,9,5,14,0,870.0,114.0,1.6,22.1,780.0,905.25,665.68
2018,9,5,14,15,861.0,111.5,1.6,21.75,747.0,865.78,641.96
2018,9,5,14,30,852.0,109.0,1.6,21.4,714.0,823.74,616.27
2018,9,5,14,45,840.0,106.5,1.55,21.05,675.5,782.81,590.49
2018,9,5,15,0,828.0,104.0,1.5,20.7,637.0,733.52,558.59
2018,9,5,15,15,810.5,101.0,1.5,20.7,592.5,678.3,520.77
2018,9,5,15,30,793.0,98.0,1.5,20.7,548.0,622.32,480.53
2018,9,5,15,45,770.5,94.0,1.5,19.75,500.0,561.9,437.37
2018,9,5,16,0,748.0,90.0,1.5,18.8,452.0,501.9,392.71
2018,9,5,16,15,717.5,85.5,1.5,18.15,401.0,438.36,343.03
2018,9,5,16,30,687.0,81.0,1.5,17.5,350.0,376.63,292.79
2018,9,5,16,45,643.5,75.0,1.5,16.85,298.0,311.16,237.97
2018,9,5,17,0,600.0,69.0,1.5,16.2,246.0,250.04,185.22
2018,9,5,17,15,535.0,61.5,1.5,15.5,195.5,187.25,131.33
2018,9,5,17,30,470.0,54.0,1.5,14.8,145.0,132.26,85.07
2018,9,5,17,45,369.5,43.5,1.5,14.1,101.5,79.07,45.08
2018,9,5,18,0,269.0,33.0,1.5,13.4,58.0,38.98,19.53
2018,9,5,18,15,151.0,19.0,1.5,13.0,31.5,17.28,0.0
2018,9,5,18,30,33.0,5.0,1.5,12.6,5.0,4.55,0.0
2018,9,5,18,45,16.5,2.5,1.45,12.2,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,6,5,45,101.5,10.5,0.9,9.35,15.5,9.55,0.0
2018,9,6,6,0,203.0,21.0,0.9,9.8,31.0,17.78,0.0
2018,9,6,6,15,335.5,31.0,0.85,10.35,71.5,44.37,21.45
2018,9,6,6,30,468.0,41.0,0.8,10.9,112.0,93.26,53.1
2018,9,6,6,45,412.5,54.0,0.75,11.5,134.5,128.8,86.31
2018,9,6,7,0,357.0,67.0,0.7,12.1,157.0,154.44,113.03
2018,9,6,7,15,393.5,85.0,0.65,12.8,205.5,207.77,159.21
2018,9,6,7,30,430.0,103.0,0.6,13.5,254.0,265.4,207.92
2018,9,6,7,45,613.0,86.5,0.55,14.2,339.0,359.46,282.58
2018,9,6,8,0,796.0,70.0,0.5,14.9,424.0,469.33,367.44
2018,9,6,8,15,820.5,73.0,0.5,15.75,475.0,532.33,414.88
2018,9,6,8,30,845.0,76.0,0.5,16.6,526.0,593.41,459.34
2018,9,6,8,45,863.5,77.5,0.5,17.45,572.5,651.44,499.72
2018,9,6,9,0,882.0,79.0,0.5,18.3,619.0,708.88,537.49
2018,9,6,9,15,891.5,82.0,0.55,19.0,659.5,760.32,569.5
2018,9,6,9,30,901.0,85.0,0.6,19.7,700.0,809.72,599.61
2018,9,6,9,45,906.5,89.0,0.7,20.4,734.5,854.62,627.16
2018,9,6,10,0,912.0,93.0,0.8,21.1,769.0,896.69,652.63
2018,9,6,10,15,919.0,94.0,0.9,21.55,797.5,933.84,675.38
2018,9,6,10,30,926.0,95.0,1.0,22.0,826.0,967.88,696.1
2018,9,6,10,45,931.0,95.5,1.1,22.4,847.5,996.17,713.32
2018,9,6,11,0,936.0,96.0,1.2,22.8,869.0,1020.89,728.37
2018,9,6,11,15,939.0,96.5,1.25,22.95,882.5,1039.95,739.78
2018,9,6,11,30,942.0,97.0,1.3,23.1,896.0,1055.13,748.97
2018,9,6,11,45,944.0,97.0,1.35,23.2,902.0,1064.8,755.07
2018,9,6,12,0,946.0,97.0,1.4,23.3,908.0,1070.44,758.89
2018,9,6,12,15,948.0,95.0,1.45,23.3,906.0,1069.84,759.34
2018,9,6,12,30,950.0,93.0,1.5,23.3,904.0,1065.14,757.46
2018,9,6,12,45,952.0,90.5,1.55,23.35,894.5,1055.79,752.7
2018,9,6,13,0,954.0,88.0,1.6,23.4,885.0,1042.33,745.53
2018,9,6,13,15,951.0,86.5,1.6,23.35,866.5,1021.07,733.09
2018,9,6,13,30,948.0,85.0,1.6,23.3,848.0,995.99,718.36
2018,9,6,13,45,943.0,84.0,1.6,23.25,822.5,965.93,700.49
2018,9,6,14,0,938.0,83.0,1.6,23.2,797.0,932.43,680.39
2018,9,6,14,15,930.5,81.0,1.55,23.05,764.0,892.42,655.56
2018,9,6,14,30,923.0,79.0,1.5,22.9,731.0,849.51,628.69
2018,9,6,14,45,913.0,77.0,1.5,22.75,692.0,801.97,599.01
2018,9,6,15,0,903.0,75.0,1.5,22.6,653.0,752.21,567.38
2018,9,6,15,15,888.5,73.0,1.5,22.6,608.5,697.38,531.36
2018,9,6,15,30,874.0,71.0,1.5,22.6,564.0,641.29,491.64
2018,9,6,15,45,856.0,68.5,1.45,22.05,515.5,581.66,448.35
2018,9,6,16,0,838.0,66.0,1.4,21.5,467.0,521.75,403.2
2018,9,6,16,15,812.0,63.0,1.35,21.05,415.5,457.57,352.9
2018,9,6,16,30,786.0,60.0,1.3,20.6,364.0,395.51,302.23
2018,9,6,16,45,747.5,55.5,1.3,20.15,310.5,327.79,245.63
2018,9,6,17,0,709.0,51.0,1.3,19.7,257.0,263.66,190.22
2018,9,6,17,15,648.5,46.5,1.2,18.8,205.0,198.45,134.21
2018,9,6,17,30,588.0,42.0,1.1,17.9,153.0,140.28,85.29
2018,9,6,17,45,485.0,35.0,1.05,17.0,107.0,81.88,42.08
2018,9,6,18,0,382.0,28.0,1.0,16.1,61.0,37.61,15.76
2018,9,6,18,15,220.0,17.0,1.0,15.5,33.0,15.46,0.0
2018,9,6,18,30,58.0,6.0,1.0,14.9,5.0,0.0,0.0
2018,9,6,18,45,29.0,3.0,1.0,14.3,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,7,5,45,128.0,10.0,0.8,9.8,16.0,9.1,0.0
2018,9,7,6,0,256.0,20.0,0.7,10.2,32.0,16.96,0.0
2018,9,7,6,15,408.0,27.5,0.65,10.85,75.0,45.28,19.8
2018,9,7,6,30,560.0,35.0,0.6,11.5,118.0,99.85,54.39
2018,9,7,6,45,634.0,39.5,0.6,12.15,169.5,155.97,99.2
2018,9,7,7,0,708.0,44.0,0.6,12.8,221.0,221.1,155.14
2018,9,7,7,15,753.0,47.5,0.6,13.7,275.0,284.97,211.56
2018,9,7,7,30,798.0,51.0,0.6,14.6,329.0,352.98,270.01
2018,9,7,7,45,828.5,53.5,0.6,15.45,382.5,417.9,324.17
2018,9,7,8,0,859.0,56.0,0.6,16.3,436.0,484.86,377.44
2018,9,7,8,15,880.5,58.0,0.6,17.1,487.0,548.04,425.55
2018,9,7,8,30,902.0,60.0,0.6,17.9,538.0,611.5,471.64
2018,9,7,8,45,918.0,62.0,0.65,18.65,585.5,671.31,513.85
2018,9,7,9,0,934.0,64.0,0.7,19.4,633.0,730.15,552.51
2018,9,7,9,15,943.0,66.5,0.75,20.15,674.5,783.02,585.16
2018,9,7,9,30,952.0,69.0,0.8,20.9,716.0,833.67,615.74
2018,9,7,9,45,957.5,72.5,0.85,21.6,752.0,880.04,643.13
2018,9,7,10,0,963.0,76.0,0.9,22.3,788.0,923.41,668.24
2018,9,7,10,15,970.0,77.0,0.95,22.8,817.5,962.15,690.65
2018,9,7,10,30,977.0,78.0,1.0,23.3,847.0,997.58,710.87
2018,9,7,10,45,981.5,78.5,1.05,23.75,868.5,1026.57,727.17
2018,9,7,11,0,986.0,79.0,1.1,24.2,890.0,1051.78,741.21
2018,9,7,11,15,989.0,79.0,1.15,24.5,903.5,1071.02,752.13
2018,9,7,11,30,992.0,79.0,1.2,24.8,917.0,1086.18,760.73
2018,9,7,11,45,993.0,79.5,1.2,25.15,923.0,1095.72,764.96
2018,9,7,12,0,994.0,80.0,1.2,25.5,929.0,1101.0,766.82
2018,9,7,12,15,992.5,80.5,1.25,25.65,926.0,1099.47,766.4
2018,9,7,12,30,991.0,81.0,1.3,25.8,923.0,1093.67,763.61
2018,9,7,12,45,987.0,82.0,1.35,25.95,912.0,1081.71,757.26
2018,9,7,13,0,983.0,83.0,1.4,26.1,901.0,1065.63,748.55
2018,9,7,13,15,979.5,82.0,1.4,26.0,882.0,1043.81,736.29
2018,9,7,13,30,976.0,81.0,1.4,25.9,863.0,1018.09,721.72
2018,9,7,13,45,970.0,80.5,1.45,25.85,836.5,986.84,704.35
2018,9,7,14,0,964.0,80.0,1.5,25.8,810.0,952.1,684.66
2018,9,7,14,15,956.0,79.0,1.5,25.55,776.5,911.79,661.06
2018,9,7,14,30,948.0,78.0,1.5,25.3,743.0,868.53,635.3
2018,9,7,14,45,937.0,76.5,1.55,25.05,703.0,819.65,606.01
2018,9,7,15,0,926.0,75.0,1.6,24.8,663.0,768.56,574.64
2018,9,7,15,15,911.5,73.0,1.6,24.8,617.5,712.56,538.24
2018,9,7,15,30,897.0,71.0,1.6,24.8,572.0,655.25,498.05
2018,9,7,15,45,877.0,68.5,1.6,23.95,522.0,593.16,454.23
2018,9,7,16,0,857.0,66.0,1.6,23.1,472.0,530.98,408.41
2018,9,7,16,15,829.5,62.5,1.6,22.4,419.0,464.41,357.03
2018,9,7,16,30,802.0,59.0,1.6,21.7,366.0,400.16,305.15
2018,9,7,16,45,762.0,55.5,1.6,20.95,312.0,331.98,248.34
2018,9,7,17,0,722.0,52.0,1.6,20.2,258.0,267.52,192.75
2018,9,7,17,15,660.0,47.0,1.55,19.2,205.0,200.64,135.4
2018,9,7,17,30,598.0,42.0,1.5,18.2,152.0,141.03,85.35
2018,9,7,17,45,491.0,34.0,1.4,17.2,105.0,81.84,41.77
2018,9,7,18,0,384.0,26.0,1.3,16.2,58.0,35.11,13.56
2018,9,7,18,15,208.5,15.0,1.25,15.55,30.5,13.64,0.0
2018,9,7,18,30,33.0,4.0,1.2,14.9,3.0,0.0,0.0
2018,9,7,18,45,16.5,2.0,1.15,14.25,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,8,5,45,130.0,9.0,0.95,10.25,15.0,8.19,0.0
2018,9,8,6,0,260.0,18.0,1.0,10.8,30.0,15.11,0.0
2018,9,8,6,15,412.0,26.0,1.0,11.5,73.0,45.93,19.76
2018,9,8,6,30,564.0,34.0,1.0,12.2,116.0,100.26,54.3
2018,9,8,6,45,636.0,38.5,1.0,12.9,167.0,156.37,99.37
2018,9,8,7,0,708.0,43.0,1.0,13.6,218.0,221.24,155.38
2018,9,8,7,15,752.0,47.0,1.0,14.3,272.0,285.38,212.5
2018,9,8,7,30,796.0,51.0,1.0,15.0,326.0,353.49,271.66
2018,9,8,7,45,825.5,53.0,1.0,15.65,378.5,417.37,325.77
2018,9,8,8,0,855.0,55.0,1.0,16.3,431.0,483.14,379.05
2018,9,8,8,15,875.5,57.5,1.0,17.0,481.5,546.1,427.83
2018,9,8,8,30,896.0,60.0,1.0,17.7,532.0,609.25,474.57
2018,9,8,8,45,910.5,61.5,1.05,18.35,578.0,667.21,516.26
2018,9,8,9,0,925.0,63.0,1.1,19.0,624.0,724.06,554.3
2018,9,8,9,15,932.5,66.5,1.15,19.6,665.0,776.49,587.58
2018,9,8,9,30,940.0,70.0,1.2,20.2,706.0,826.59,618.7
2018,9,8,9,45,943.0,74.5,1.2,20.8,740.5,871.48,645.18
2018,9,8,10,0,946.0,79.0,1.2,21.4,775.0,913.23,669.19
2018,9,8,10,15,952.5,80.0,1.25,21.8,804.0,950.91,691.59
2018,9,8,10,30,959.0,81.0,1.3,22.2,833.0,985.32,711.78
2018,9,8,10,45,964.0,81.5,1.35,22.55,854.5,1014.28,728.62
2018,9,8,11,0,969.0,82.0,1.4,22.9,876.0,1039.55,743.2
2018,9,8,11,15,972.0,82.5,1.45,23.15,890.0,1058.99,754.52
2018,9,8,11,30,975.0,83.0,1.5,23.4,904.0,1074.41,763.51
2018,9,8,11,45,976.5,83.0,1.55,23.7,909.5,1083.67,768.7
2018,9,8,12,0,978.0,83.0,1.6,24.0,915.0,1088.74,771.52
2018,9,8,12,15,979.0,81.5,1.65,24.15,912.5,1087.43,771.04
2018,9,8,12,30,980.0,80.0,1.7,24.3,910.0,1081.88,768.16
2018,9,8,12,45,980.0,79.0,1.75,24.5,900.0,1071.68,762.4
2018,9,8,13,0,980.0,78.0,1.8,24.7,890.0,1057.3,754.2
2018,9,8,13,15,976.5,77.0,1.8,24.75,871.0,1035.42,741.14
2018,9,8,13,30,973.0,76.0,1.8,24.8,852.0,1009.65,725.76
2018,9,8,13,45,967.5,75.0,1.85,24.8,825.5,978.28,707.62
2018,9,8,14,0,962.0,74.0,1.9,24.8,799.0,943.4,687.12
2018,9,8,14,15,954.0,73.0,1.9,24.6,765.5,903.07,662.85
2018,9,8,14,30,946.0,72.0,1.9,24.4,732.0,859.79,636.4
2018,9,8,14,45,935.5,70.0,1.9,24.25,692.0,810.75,605.61
2018,9,8,15,0,925.0,68.0,1.9,24.1,652.0,759.46,572.84
2018,9,8,15,15,910.5,66.5,1.9,24.1,607.0,704.0,536.28
2018,9,8,15,30,896.0,65.0,1.9,24.1,562.0,647.25,496.08
2018,9,8,15,45,876.5,63.0,1.95,23.4,512.5,586.02,452.25
2018,9,8,16,0,857.0,61.0,2.0,22.7,463.0,524.66,406.35
2018,9,8,16,15,830.5,58.0,1.95,22.1,411.0,459.1,354.77
2018,9,8,16,30,804.0,55.0,1.9,21.5,359.0,394.89,302.15
2018,9,8,16,45,765.0,52.0,1.85,20.85,305.5,328.39,245.97
2018,9,8,17,0,726.0,49.0,1.8,20.2,252.0,264.63,190.42
2018,9,8,17,15,662.5,44.5,1.75,19.25,199.5,197.76,132.9
2018,9,8,17,30,599.0,40.0,1.7,18.3,147.0,138.35,82.99
2018,9,8,17,45,486.5,33.0,1.6,17.35,101.0,79.7,40.17
2018,9,8,18,0,374.0,26.0,1.5,16.4,55.0,34.15,12.54
2018,9,8,18,15,202.0,15.0,1.45,15.7,29.0,13.64,0.0
2018,9,8,18,30,30.0,4.0,1.4,15.0,3.0,0.0,0.0
2018,9,8,18,45,15.0,2.0,1.4,14.35,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,9,5,45,115.0,9.5,1.2,9.85,14.5,8.64,0.0
2018,9,9,6,0,230.0,19.0,1.2,10.4,29.0,17.28,0.0
2018,9,9,6,15,385.0,28.0,1.15,11.0,71.5,46.09,20.27
2018,9,9,6,30,540.0,37.0,1.1,11.6,114.0,101.28,56.2
2018,9,9,6,45,618.0,42.5,1.1,12.25,166.0,158.11,101.88
2018,9,9,7,0,696.0,48.0,1.1,12.9,218.0,224.54,159.11
2018,9,9,7,15,744.0,52.0,1.05,13.5,273.0,289.36,216.76
2018,9,9,7,30,792.0,56.0,1.0,14.1,328.0,359.15,277.21
2018,9,9,7,45,824.5,59.5,0.95,14.65,382.5,425.22,332.88
2018,9,9,8,0,857.0,63.0,0.9,15.2,437.0,494.15,388.26
2018,9,9,8,15,880.0,65.0,0.85,15.9,488.5,558.13,437.19
2018,9,9,8,30,903.0,67.0,0.8,16.6,540.0,622.54,484.07
2018,9,9,8,45,919.5,69.0,0.8,17.25,588.0,682.76,526.46
2018,9,9,9,0,936.0,71.0,0.8,17.9,636.0,742.03,565.28
2018,9,9,9,15,947.5,72.5,0.85,18.55,678.0,795.72,598.86
2018,9,9,9,30,959.0,74.0,0.9,19.2,720.0,847.37,630.48
2018,9,9,9,45,967.5,75.0,0.9,19.85,756.0,893.65,657.2
2018,9,9,10,0,976.0,76.0,0.9,20.5,792.0,937.1,681.66
2018,9,9,10,15,982.5,77.0,0.95,21.05,821.0,975.7,703.91
2018,9,9,10,30,989.0,78.0,1.0,21.6,850.0,1010.9,723.9
2018,9,9,10,45,994.0,78.0,1.0,22.1,872.0,1039.97,739.14
2018,9,9,11,0,999.0,78.0,1.0,22.6,894.0,1065.21,752.04
2018,9,9,11,15,1001.5,78.0,1.05,23.0,907.0,1084.0,762.42
2018,9,9,11,30,1004.0,78.0,1.1,23.4,920.0,1098.64,770.45
2018,9,9,11,45,1005.0,78.0,1.15,23.8,925.5,1107.53,775.18
2018,9,9,12,0,1006.0,78.0,1.2,24.2,931.0,1112.1,777.51
2018,9,9,12,15,1002.5,79.5,1.25,24.4,927.0,1109.46,776.3
2018,9,9,12,30,999.0,81.0,1.3,24.6,923.0,1102.52,772.71
2018,9,9,12,45,993.0,83.0,1.35,24.8,911.0,1089.39,765.53
2018,9,9,13,0,987.0,85.0,1.4,25.0,899.0,1072.17,755.99
2018,9,9,13,15,983.5,84.0,1.45,25.0,879.5,1050.06,744.12
2018,9,9,13,30,980.0,83.0,1.5,25.0,860.0,1024.03,729.82
2018,9,9,13,45,974.0,82.5,1.55,24.95,833.5,992.46,712.14
2018,9,9,14,0,968.0,82.0,1.6,24.9,807.0,957.4,692.12
2018,9,9,14,15,959.5,80.5,1.65,24.7,772.5,915.76,668.03
2018,9,9,14,30,951.0,79.0,1.7,24.5,738.0,871.21,641.68
2018,9,9,14,45,939.5,77.5,1.7,24.3,697.5,821.63,611.0
2018,9,9,15,0,928.0,76.0,1.7,24.1,657.0,769.88,578.37
2018,9,9,15,15,913.0,73.5,1.7,24.1,611.0,712.72,540.97
2018,9,9,15,30,898.0,71.0,1.7,24.1,565.0,654.31,499.68
2018,9,9,15,45,877.5,69.5,1.75,23.3,515.5,592.84,456.17
2018,9,9,16,0,857.0,68.0,1.8,22.5,466.0,531.31,410.59
2018,9,9,16,15,828.0,64.5,1.75,21.75,412.5,465.39,359.15
2018,9,9,16,30,799.0,61.0,1.7,21.0,359.0,399.14,305.35
2018,9,9,16,45,755.0,57.0,1.7,20.3,304.0,329.16,246.84
2018,9,9,17,0,711.0,53.0,1.7,19.6,249.0,263.43,190.03
2018,9,9,17,15,642.5,47.5,1.65,18.6,195.5,195.35,131.77
2018,9,9,17,30,574.0,42.0,1.6,17.6,142.0,135.43,81.73
2018,9,9,17,45,457.0,33.5,1.55,16.6,96.0,75.77,38.22
2018,9,9,18,0,340.0,25.0,1.5,15.6,50.0,31.63,10.6
2018,9,9,18,15,182.5,14.0,1.5,14.95,26.0,12.73,0.0
2018,9,9,18,30,25.0,3.0,1.5,14.3,2.0,0.0,0.0
2018,9,9,18,45,12.5,1.5,1.45,13.6,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
