Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,3,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,20,5,45,42.0,5.5,0.6,10.0,6.0,0.0,0.0
2018,9,20,6,0,84.0,11.0,0.6,10.1,12.0,10.21,0.0
2018,9,20,6,15,238.5,24.0,0.5,10.95,46.5,39.53,10.36
2018,9,20,6,30,393.0,37.0,0.4,11.8,81.0,91.78,53.06
2018,9,20,6,45,492.0,44.5,0.35,12.7,130.0,146.6,97.09
2018,9,20,7,0,591.0,52.0,0.3,13.6,179.0,213.8,153.44
2018,9,20,7,15,651.0,58.0,0.3,14.45,232.5,278.83,209.61
2018,9,20,7,30,711.0,64.0,0.3,15.3,286.0,350.23,269.45
2018,9,20,7,45,751.0,68.0,0.3,16.2,339.5,416.92,323.64
2018,9,20,8,0,791.0,72.0,0.3,17.1,393.0,486.82,377.8
2018,9,20,8,15,818.0,75.5,0.35,18.05,444.0,551.7,426.22
2018,9,20,8,30,845.0,79.0,0.4,19.0,495.0,617.53,473.26
2018,9,20,8,45,865.0,81.5,0.45,19.95,542.0,678.13,514.75
2018,9,20,9,0,885.0,84.0,0.5,20.9,589.0,733.41,550.14
2018,9,20,9,15,900.5,85.5,0.55,21.75,631.0,787.42,582.95
2018,9,20,9,30,916.0,87.0,0.6,22.6,673.0,839.81,613.98
2018,9,20,9,45,928.5,87.0,0.65,23.45,708.5,886.07,640.49
2018,9,20,10,0,941.0,87.0,0.7,24.3,744.0,929.86,665.08
2018,9,20,10,15,948.0,88.5,0.7,24.9,772.5,967.62,685.24
2018,9,20,10,30,955.0,90.0,0.7,25.5,801.0,1002.08,703.2
2018,9,20,10,45,959.5,91.0,0.75,26.1,821.5,1030.1,718.24
2018,9,20,11,0,964.0,92.0,0.8,26.7,842.0,1054.37,731.1
2018,9,20,11,15,966.0,92.0,0.85,27.0,854.0,1071.13,740.44
2018,9,20,11,30,968.0,92.0,0.9,27.3,866.0,1083.82,747.57
2018,9,20,11,45,969.0,92.0,0.9,27.6,870.0,1091.38,750.73
2018,9,20,12,0,970.0,92.0,0.9,27.9,874.0,1094.75,751.63
2018,9,20,12,15,969.0,92.5,0.95,27.95,870.5,1092.45,751.26
2018,9,20,12,30,968.0,93.0,1.0,28.0,867.0,1085.96,748.62
2018,9,20,12,45,965.5,92.0,1.05,28.1,854.5,1072.13,741.62
2018,9,20,13,0,963.0,91.0,1.1,28.2,842.0,1054.24,732.34
2018,9,20,13,15,958.0,90.0,1.15,28.15,821.5,1029.99,719.69
2018,9,20,13,30,953.0,89.0,1.2,28.1,801.0,1001.99,704.77
2018,9,20,13,45,945.5,88.0,1.2,28.05,772.5,968.11,685.3
2018,9,20,14,0,938.0,87.0,1.2,28.0,744.0,930.96,663.72
2018,9,20,14,15,927.5,85.5,1.2,27.8,709.0,887.65,638.44
2018,9,20,14,30,917.0,84.0,1.2,27.6,674.0,841.71,611.18
2018,9,20,14,45,903.5,82.0,1.25,27.45,633.0,790.55,580.54
2018,9,20,15,0,890.0,80.0,1.3,27.3,592.0,737.56,548.01
2018,9,20,15,15,871.5,77.0,1.3,27.3,545.0,678.57,509.22
2018,9,20,15,30,853.0,74.0,1.3,27.3,498.0,618.85,467.15
2018,9,20,15,45,827.0,71.0,1.25,26.65,447.5,557.39,423.02
2018,9,20,16,0,801.0,68.0,1.2,26.0,397.0,493.19,375.17
2018,9,20,16,15,764.5,64.0,1.2,25.05,344.0,424.3,322.47
2018,9,20,16,30,728.0,60.0,1.2,24.1,291.0,358.17,269.46
2018,9,20,16,45,672.0,55.0,1.15,23.15,238.0,287.68,211.18
2018,9,20,17,0,616.0,50.0,1.1,22.2,185.0,223.22,156.31
2018,9,20,17,15,524.0,42.5,1.05,20.9,135.5,155.23,100.18
2018,9,20,17,30,432.0,35.0,1.0,19.6,86.0,98.72,55.33
2018,9,20,17,45,271.0,23.5,0.9,18.3,50.0,43.79,13.37
2018,9,20,18,0,110.0,12.0,0.8,17.0,14.0,11.97,0.0
2018,9,20,18,15,55.0,6.0,0.85,16.7,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,21,5,45,48.0,5.0,0.9,10.85,5.5,0.0,0.0
2018,9,21,6,0,96.0,10.0,0.8,10.9,11.0,9.49,0.0
2018,9,21,6,15,254.0,22.0,0.85,11.8,45.0,39.07,7.75
2018,9,21,6,30,412.0,34.0,0.9,12.7,79.0,92.24,52.24
2018,9,21,6,45,506.0,41.5,0.95,13.6,127.5,147.3,97.02
2018,9,21,7,0,600.0,49.0,1.0,14.5,176.0,214.11,153.88
2018,9,21,7,15,657.5,54.5,1.0,15.2,228.5,278.26,210.31
2018,9,21,7,30,715.0,60.0,1.0,15.9,281.0,348.74,270.61
2018,9,21,7,45,753.0,63.5,1.0,16.6,333.5,414.16,325.2
2018,9,21,8,0,791.0,67.0,1.0,17.3,386.0,482.55,379.77
2018,9,21,8,15,817.0,70.5,1.0,18.0,436.5,546.78,428.89
2018,9,21,8,30,843.0,74.0,1.0,18.7,487.0,611.85,476.5
2018,9,21,8,45,861.5,76.5,1.0,19.45,533.0,667.16,515.24
2018,9,21,9,0,880.0,79.0,1.0,20.2,579.0,725.28,553.09
2018,9,21,9,15,894.0,81.0,1.0,20.85,620.0,778.41,585.86
2018,9,21,9,30,908.0,83.0,1.0,21.5,661.0,829.81,616.74
2018,9,21,9,45,918.5,84.0,1.0,22.2,696.0,875.11,642.84
2018,9,21,10,0,929.0,85.0,1.0,22.9,731.0,917.84,666.86
2018,9,21,10,15,936.5,86.0,1.0,23.4,759.0,955.03,687.51
2018,9,21,10,30,944.0,87.0,1.0,23.9,787.0,989.0,705.98
2018,9,21,10,45,948.5,88.5,1.05,24.45,807.5,1017.24,721.6
2018,9,21,11,0,953.0,90.0,1.1,25.0,828.0,1041.77,734.99
2018,9,21,11,15,956.0,90.0,1.1,25.3,840.5,1059.26,743.9
2018,9,21,11,30,959.0,90.0,1.1,25.6,853.0,1072.75,750.57
2018,9,21,11,45,959.5,90.5,1.15,25.9,857.0,1080.21,754.77
2018,9,21,12,0,960.0,91.0,1.2,26.2,861.0,1083.52,756.68
2018,9,21,12,15,957.5,91.5,1.2,26.25,856.5,1079.62,754.21
2018,9,21,12,30,955.0,92.0,1.2,26.3,852.0,1071.6,749.49
2018,9,21,12,45,950.5,92.0,1.25,26.3,839.0,1056.94,742.04
2018,9,21,13,0,946.0,92.0,1.3,26.3,826.0,1038.35,732.3
2018,9,21,13,15,941.0,91.5,1.3,26.2,806.0,1014.89,719.05
2018,9,21,13,30,936.0,91.0,1.3,26.1,786.0,987.76,703.59
2018,9,21,13,45,928.5,90.0,1.3,25.95,758.0,954.26,684.26
2018,9,21,14,0,921.0,89.0,1.3,25.8,730.0,917.55,662.83
2018,9,21,14,15,910.5,87.5,1.3,25.55,695.5,874.75,637.53
2018,9,21,14,30,900.0,86.0,1.3,25.3,661.0,829.39,610.26
2018,9,21,14,45,886.0,84.0,1.3,25.0,620.0,778.49,578.97
2018,9,21,15,0,872.0,82.0,1.3,24.7,579.0,725.87,545.94
2018,9,21,15,15,853.0,79.0,1.3,24.7,532.5,667.36,506.72
2018,9,21,15,30,834.0,76.0,1.3,24.7,486.0,611.8,466.94
2018,9,21,15,45,807.0,73.0,1.3,23.9,436.0,547.22,420.61
2018,9,21,16,0,780.0,70.0,1.3,23.1,386.0,483.59,372.96
2018,9,21,16,15,741.5,66.0,1.25,22.35,333.5,414.98,319.19
2018,9,21,16,30,703.0,62.0,1.2,21.6,281.0,349.4,265.6
2018,9,21,16,45,644.0,56.0,1.15,20.9,228.0,278.62,206.39
2018,9,21,17,0,585.0,50.0,1.1,20.2,175.0,214.09,151.01
2018,9,21,17,15,489.0,42.5,1.05,19.0,127.0,147.42,95.77
2018,9,21,17,30,393.0,35.0,1.0,17.8,79.0,92.74,52.3
2018,9,21,17,45,239.5,22.5,0.9,16.6,45.0,39.94,9.22
2018,9,21,18,0,86.0,10.0,0.8,15.4,11.0,9.82,0.0
2018,9,21,18,15,43.0,5.0,0.75,14.9,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,22,5,45,39.0,4.5,0.8,8.95,5.0,0.0,0.0
2018,9,22,6,0,78.0,9.0,0.8,9.1,10.0,8.63,0.0
2018,9,22,6,15,229.5,21.5,0.75,9.7,42.5,37.31,5.18
2018,9,22,6,30,381.0,34.0,0.7,10.3,75.0,88.89,51.12
2018,9,22,6,45,480.5,42.5,0.6,10.95,123.5,144.15,96.28
2018,9,22,7,0,580.0,51.0,0.5,11.6,172.0,211.95,153.91
2018,9,22,7,15,641.5,57.0,0.5,12.4,225.0,276.88,210.75
2018,9,22,7,30,703.0,63.0,0.5,13.2,278.0,348.27,271.45
2018,9,22,7,45,743.0,66.5,0.45,14.0,330.5,413.99,325.52
2018,9,22,8,0,783.0,70.0,0.4,14.8,383.0,482.89,379.45
2018,9,22,8,15,811.0,73.5,0.35,15.8,434.0,547.84,427.48
2018,9,22,8,30,839.0,77.0,0.3,16.8,485.0,613.84,473.8
2018,9,22,8,45,859.0,79.5,0.3,17.8,531.5,674.05,514.46
2018,9,22,9,0,879.0,82.0,0.3,18.8,578.0,728.88,548.69
2018,9,22,9,15,893.0,84.0,0.3,19.75,619.5,781.93,579.87
2018,9,22,9,30,907.0,86.0,0.3,20.7,661.0,833.24,609.08
2018,9,22,9,45,916.5,88.5,0.3,21.65,696.0,879.29,634.19
2018,9,22,10,0,926.0,91.0,0.3,22.6,731.0,922.7,657.15
2018,9,22,10,15,934.0,92.0,0.4,23.25,759.5,960.18,678.97
2018,9,22,10,30,942.0,93.0,0.5,23.9,788.0,994.47,698.89
2018,9,22,10,45,947.5,93.5,0.6,24.6,808.5,1022.41,714.84
2018,9,22,11,0,953.0,94.0,0.7,25.3,829.0,1046.68,728.67
2018,9,22,11,15,956.0,94.5,0.75,25.45,841.5,1064.64,739.24
2018,9,22,11,30,959.0,95.0,0.8,25.6,854.0,1078.61,747.63
2018,9,22,11,45,960.0,95.0,0.9,25.8,858.0,1085.91,753.24
2018,9,22,12,0,961.0,95.0,1.0,26.0,862.0,1089.06,756.56
2018,9,22,12,15,962.0,94.0,1.05,26.0,858.5,1086.91,756.37
2018,9,22,12,30,963.0,93.0,1.1,26.0,855.0,1080.58,753.88
2018,9,22,12,45,963.0,91.0,1.2,25.95,843.5,1067.95,748.86
2018,9,22,13,0,963.0,89.0,1.3,25.9,832.0,1051.22,741.38
2018,9,22,13,15,958.0,88.5,1.35,25.7,811.5,1027.34,729.05
2018,9,22,13,30,953.0,88.0,1.4,25.5,791.0,999.72,714.39
2018,9,22,13,45,945.0,87.0,1.45,25.3,762.5,965.22,695.28
2018,9,22,14,0,937.0,86.0,1.5,25.1,734.0,927.48,673.91
2018,9,22,14,15,925.5,84.5,1.5,24.75,698.0,883.21,647.74
2018,9,22,14,30,914.0,83.0,1.5,24.4,662.0,836.41,619.57
2018,9,22,14,45,899.5,81.0,1.5,24.05,620.5,784.49,587.46
2018,9,22,15,0,885.0,79.0,1.5,23.7,579.0,730.86,553.57
2018,9,22,15,15,866.0,76.5,1.5,23.7,532.5,672.25,514.01
2018,9,22,15,30,847.0,74.0,1.5,23.7,486.0,616.55,473.72
2018,9,22,15,45,820.0,71.0,1.45,22.85,435.5,551.29,426.25
2018,9,22,16,0,793.0,68.0,1.4,22.0,385.0,486.94,377.5
2018,9,22,16,15,755.0,63.5,1.3,21.3,332.0,417.31,322.3
2018,9,22,16,30,717.0,59.0,1.2,20.6,279.0,350.68,267.3
2018,9,22,16,45,658.5,53.5,1.15,19.85,226.0,279.65,207.52
2018,9,22,17,0,600.0,48.0,1.1,19.1,173.0,215.14,151.76
2018,9,22,17,15,501.0,40.5,1.0,18.1,124.5,147.11,95.09
2018,9,22,17,30,402.0,33.0,0.9,17.1,76.0,91.48,50.67
2018,9,22,17,45,244.5,21.0,0.85,16.1,43.0,38.29,4.31
2018,9,22,18,0,87.0,9.0,0.8,15.1,10.0,8.81,0.0
2018,9,22,18,15,43.5,4.5,0.75,14.55,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,5,45,38.5,5.0,0.8,9.4,5.0,0.0,0.0
2018,9,23,6,0,77.0,10.0,0.8,9.6,10.0,9.66,0.0
2018,9,23,6,15,232.0,22.0,0.8,10.25,42.0,38.28,2.5
2018,9,23,6,30,387.0,34.0,0.8,10.9,74.0,90.42,51.72
2018,9,23,6,45,490.0,41.5,0.8,11.5,122.5,145.93,97.2
2018,9,23,7,0,593.0,49.0,0.8,12.1,171.0,214.32,155.58
2018,9,23,7,15,654.5,54.5,0.75,12.75,224.0,279.31,212.87
2018,9,23,7,30,716.0,60.0,0.7,13.4,277.0,351.27,274.41
2018,9,23,7,45,756.0,63.0,0.7,14.0,329.5,417.17,329.54
2018,9,23,8,0,796.0,66.0,0.7,14.6,382.0,486.21,384.78
2018,9,23,8,15,823.0,69.0,0.75,15.3,432.5,550.69,434.51
2018,9,23,8,30,850.0,72.0,0.8,16.0,483.0,612.52,480.42
2018,9,23,8,45,869.5,74.5,0.8,16.7,529.5,672.25,522.46
2018,9,23,9,0,889.0,77.0,0.8,17.4,576.0,731.38,560.9
2018,9,23,9,15,901.5,79.5,0.85,18.05,617.0,784.23,594.19
2018,9,23,9,30,914.0,82.0,0.9,18.7,658.0,835.18,625.63
2018,9,23,9,45,923.0,84.0,0.95,19.35,692.5,880.44,652.79
2018,9,23,10,0,932.0,86.0,1.0,20.0,727.0,923.0,677.87
2018,9,23,10,15,939.5,87.0,1.0,20.5,755.0,960.13,698.7
2018,9,23,10,30,947.0,88.0,1.0,21.0,783.0,994.02,717.3
2018,9,23,10,45,952.0,89.0,1.05,21.5,803.5,1022.07,733.13
2018,9,23,11,0,957.0,90.0,1.1,22.0,824.0,1046.4,746.71
2018,9,23,11,15,960.0,90.5,1.15,22.35,836.5,1064.33,756.85
2018,9,23,11,30,963.0,91.0,1.2,22.7,849.0,1078.25,764.72
2018,9,23,11,45,964.5,91.0,1.2,23.1,853.5,1085.98,767.83
2018,9,23,12,0,966.0,91.0,1.2,23.5,858.0,1089.54,768.63
2018,9,23,12,15,967.0,89.5,1.25,23.55,854.0,1086.7,767.77
2018,9,23,12,30,968.0,88.0,1.3,23.6,850.0,1079.66,764.56
2018,9,23,12,45,968.0,86.0,1.35,23.7,838.0,1066.86,757.83
2018,9,23,13,0,968.0,84.0,1.4,23.8,826.0,1049.94,748.68
2018,9,23,13,15,963.0,83.0,1.45,23.6,805.0,1025.31,735.66
2018,9,23,13,30,958.0,82.0,1.5,23.4,784.0,996.92,720.27
2018,9,23,13,45,951.5,80.5,1.55,23.2,756.0,962.99,701.24
2018,9,23,14,0,945.0,79.0,1.6,23.0,728.0,925.72,679.85
2018,9,23,14,15,935.0,77.5,1.65,22.65,693.0,882.37,654.54
2018,9,23,14,30,925.0,76.0,1.7,22.3,658.0,836.36,627.01
2018,9,23,14,45,911.0,74.0,1.7,21.95,616.0,784.32,594.32
2018,9,23,15,0,897.0,72.0,1.7,21.6,574.0,730.5,559.78
2018,9,23,15,15,878.5,70.0,1.7,21.6,528.0,672.2,520.07
2018,9,23,15,30,860.0,68.0,1.7,21.6,482.0,613.17,476.83
2018,9,23,15,45,835.0,65.0,1.7,20.7,432.0,548.99,429.74
2018,9,23,16,0,810.0,62.0,1.7,19.8,382.0,487.82,382.76
2018,9,23,16,15,773.5,58.5,1.6,19.15,329.5,419.09,327.22
2018,9,23,16,30,737.0,55.0,1.5,18.5,277.0,353.11,271.73
2018,9,23,16,45,679.5,50.0,1.4,17.85,224.0,281.86,210.61
2018,9,23,17,0,622.0,45.0,1.3,17.2,171.0,216.76,153.4
2018,9,23,17,15,522.5,38.0,1.2,16.25,122.5,148.13,95.55
2018,9,23,17,30,423.0,31.0,1.1,15.3,74.0,91.79,49.95
2018,9,23,17,45,253.5,20.0,0.95,14.3,41.5,37.4,0.0
2018,9,23,18,0,84.0,9.0,0.8,13.3,9.0,8.7,0.0
2018,9,23,18,15,42.0,4.5,0.8,12.8,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,9,24,5,45,43.0,5.0,0.6,8.95,5.0,0.0,0.0
2018,9,24,6,0,86.0,10.0,0.5,9.1,10.0,9.87,0.0
2018,9,24,6,15,251.0,21.5,0.5,9.65,42.5,39.5,0.0
2018,9,24,6,30,416.0,33.0,0.5,10.2,75.0,94.15,53.34
2018,9,24,6,45,519.5,40.0,0.45,10.7,124.0,151.23,100.46
2018,9,24,7,0,623.0,47.0,0.4,11.2,173.0,220.91,159.96
2018,9,24,7,15,683.0,51.5,0.4,12.0,226.0,286.57,217.76
2018,9,24,7,30,743.0,56.0,0.4,12.8,279.0,358.63,279.2
2018,9,24,7,45,782.5,59.0,0.4,13.55,332.5,425.82,334.83
2018,9,24,8,0,822.0,62.0,0.4,14.3,386.0,496.07,390.27
2018,9,24,8,15,848.0,65.0,0.45,15.25,437.0,558.39,437.6
2018,9,24,8,30,874.0,68.0,0.5,16.2,488.0,623.84,485.12
2018,9,24,8,45,893.0,70.0,0.5,17.1,534.5,683.84,526.22
2018,9,24,9,0,912.0,72.0,0.5,18.0,581.0,743.11,563.3
2018,9,24,9,15,924.5,74.5,0.6,18.8,622.5,796.93,597.15
2018,9,24,9,30,937.0,77.0,0.7,19.6,664.0,848.78,629.17
2018,9,24,9,45,946.5,78.0,0.75,20.4,698.5,894.12,655.57
2018,9,24,10,0,956.0,79.0,0.8,21.2,733.0,936.72,679.88
2018,9,24,10,15,962.0,80.0,0.85,21.65,760.5,973.13,700.96
2018,9,24,10,30,968.0,81.0,0.9,22.1,788.0,1006.13,719.85
2018,9,24,10,45,972.0,82.0,0.95,22.55,808.0,1033.62,735.3
2018,9,24,11,0,976.0,83.0,1.0,23.0,828.0,1057.27,748.47
2018,9,24,11,15,978.5,83.5,1.05,23.25,840.5,1074.89,758.65
2018,9,24,11,30,981.0,84.0,1.1,23.5,853.0,1088.4,766.53
2018,9,24,11,45,981.5,84.0,1.1,23.8,856.5,1095.14,769.29
2018,9,24,12,0,982.0,84.0,1.1,24.1,860.0,1097.62,769.73
2018,9,24,12,15,978.5,85.5,1.15,24.2,855.0,1093.54,768.05
2018,9,24,12,30,975.0,87.0,1.2,24.3,850.0,1085.24,764.04
2018,9,24,12,45,969.5,87.5,1.2,24.4,836.5,1069.67,754.79
2018,9,24,13,0,964.0,88.0,1.2,24.5,823.0,1050.11,743.3
2018,9,24,13,15,958.5,88.0,1.25,24.45,802.5,1026.13,730.53
2018,9,24,13,30,953.0,88.0,1.3,24.4,782.0,998.43,715.44
2018,9,24,13,45,945.5,86.5,1.3,24.35,753.5,963.64,694.99
2018,9,24,14,0,938.0,85.0,1.3,24.3,725.0,925.61,672.41
2018,9,24,14,15,927.0,84.0,1.3,24.1,689.5,882.15,646.51
2018,9,24,14,30,916.0,83.0,1.3,23.9,654.0,836.13,618.61
2018,9,24,14,45,901.0,80.5,1.3,23.7,612.0,783.07,585.56
2018,9,24,15,0,886.0,78.0,1.3,23.5,570.0,728.36,550.78
2018,9,24,15,15,866.5,75.5,1.3,23.5,523.5,669.3,510.98
2018,9,24,15,30,847.0,73.0,1.3,23.5,477.0,613.24,470.55
2018,9,24,15,45,818.0,70.5,1.3,22.7,426.0,547.41,422.92
2018,9,24,16,0,789.0,68.0,1.3,21.9,375.0,482.7,374.05
2018,9,24,16,15,746.5,63.5,1.25,21.1,321.5,411.32,317.77
2018,9,24,16,30,704.0,59.0,1.2,20.3,268.0,343.49,261.98
2018,9,24,16,45,639.5,54.0,1.2,19.5,215.5,272.3,202.1
2018,9,24,17,0,575.0,49.0,1.2,18.7,163.0,207.91,146.55
2018,9,24,17,15,467.0,41.0,1.1,17.55,115.5,139.47,89.95
2018,9,24,17,30,359.0,33.0,1.0,16.4,68.0,84.6,46.12
2018,9,24,17,45,204.5,19.5,0.95,15.2,37.0,33.08,0.0
2018,9,24,18,0,50.0,6.0,0.9,14.0,6.0,5.46,0.0
2018,9,24,18,15,25.0,3.0,0.85,13.45,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,25,5,45,32.5,3.5,0.8,9.35,3.5,0.0,0.0
2018,9,25,6,0,65.0,7.0,0.8,9.4,7.0,7.06,0.0
2018,9,25,6,15,235.0,19.0,0.75,10.0,39.0,36.36,0.0
2018,9,25,6,30,405.0,31.0,0.7,10.6,71.0,91.53,51.29
2018,9,25,6,45,506.0,38.5,0.65,11.15,119.0,147.89,98.16
2018,9,25,7,0,607.0,46.0,0.6,11.7,167.0,216.59,157.04
2018,9,25,7,15,667.0,51.0,0.55,12.4,219.5,281.79,214.56
2018,9,25,7,30,727.0,56.0,0.5,13.1,272.0,353.42,275.71
2018,9,25,7,45,765.5,59.5,0.45,13.8,324.5,419.76,330.56
2018,9,25,8,0,804.0,63.0,0.4,14.5,377.0,489.08,385.04
2018,9,25,8,15,829.5,66.0,0.45,15.5,427.0,553.07,433.47
2018,9,25,8,30,855.0,69.0,0.5,16.5,477.0,614.17,477.84
2018,9,25,8,45,873.5,71.5,0.55,17.5,523.0,673.39,519.0
2018,9,25,9,0,892.0,74.0,0.6,18.5,569.0,731.89,556.38
2018,9,25,9,15,906.0,76.0,0.65,19.2,610.0,785.32,589.59
2018,9,25,9,30,920.0,78.0,0.7,19.9,651.0,836.97,621.0
2018,9,25,9,45,929.5,79.5,0.8,20.55,685.5,882.16,648.67
2018,9,25,10,0,939.0,81.0,0.9,21.2,720.0,924.66,674.38
2018,9,25,10,15,945.5,82.0,0.95,21.6,747.5,960.92,695.66
2018,9,25,10,30,952.0,83.0,1.0,22.0,775.0,993.85,714.79
2018,9,25,10,45,956.5,84.0,1.05,22.35,795.0,1021.36,730.65
2018,9,25,11,0,961.0,85.0,1.1,22.7,815.0,1045.11,744.26
2018,9,25,11,15,962.5,86.0,1.15,22.95,826.5,1061.99,754.05
2018,9,25,11,30,964.0,87.0,1.2,23.2,838.0,1074.81,761.54
2018,9,25,11,45,964.5,87.0,1.2,23.4,841.5,1081.34,764.54
2018,9,25,12,0,965.0,87.0,1.2,23.6,845.0,1083.7,765.22
2018,9,25,12,15,963.5,87.0,1.2,23.75,840.5,1079.85,762.49
2018,9,25,12,30,962.0,87.0,1.2,23.9,836.0,1071.84,757.46
2018,9,25,12,45,958.5,86.5,1.2,24.0,823.0,1057.16,748.69
2018,9,25,13,0,955.0,86.0,1.2,24.1,810.0,1038.49,737.67
2018,9,25,13,15,950.0,85.5,1.2,24.15,789.5,1014.5,723.63
2018,9,25,13,30,945.0,85.0,1.2,24.2,769.0,986.81,707.37
2018,9,25,13,45,937.5,83.5,1.2,24.25,740.5,952.17,686.74
2018,9,25,14,0,930.0,82.0,1.2,24.3,712.0,914.32,664.0
2018,9,25,14,15,919.0,81.0,1.2,24.2,677.0,871.08,637.99
2018,9,25,14,30,908.0,80.0,1.2,24.1,642.0,825.32,610.03
2018,9,25,14,45,894.0,78.0,1.15,24.0,601.0,773.89,577.25
2018,9,25,15,0,880.0,76.0,1.1,23.9,560.0,720.74,542.88
2018,9,25,15,15,860.0,73.5,1.1,23.9,513.5,661.61,503.22
2018,9,25,15,30,840.0,71.0,1.1,23.9,467.0,605.57,463.0
2018,9,25,15,45,812.5,67.5,1.05,23.4,416.5,539.85,414.86
2018,9,25,16,0,785.0,64.0,1.0,22.9,366.0,475.17,365.61
2018,9,25,16,15,745.5,60.5,0.95,22.0,314.0,406.55,311.88
2018,9,25,16,30,706.0,57.0,0.9,21.1,262.0,341.09,258.28
2018,9,25,16,45,645.0,51.5,0.9,20.25,210.0,270.17,198.94
2018,9,25,17,0,584.0,46.0,0.9,19.4,158.0,206.31,144.0
2018,9,25,17,15,479.5,38.0,0.85,18.15,111.0,138.25,87.86
2018,9,25,17,30,375.0,30.0,0.8,16.9,64.0,83.38,43.62
2018,9,25,17,45,215.5,18.5,0.8,15.65,35.0,30.69,0.0
2018,9,25,18,0,56.0,7.0,0.8,14.4,6.0,0.0,0.0
2018,9,25,18,15,28.0,3.5,0.75,14.0,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,9,26,5,45,28.5,3.0,0.6,9.4,3.0,0.0,0.0
2018,9,26,6,0,57.0,6.0,0.6,9.5,6.0,5.46,0.0
2018,9,26,6,15,138.0,19.0,0.55,10.0,29.5,28.82,0.0
2018,9,26,6,30,219.0,32.0,0.5,10.5,53.0,66.38,38.69
2018,9,26,6,45,274.0,47.5,0.45,11.05,90.5,108.84,75.12
2018,9,26,7,0,329.0,63.0,0.4,11.6,128.0,158.47,118.06
2018,9,26,7,15,334.5,80.5,0.35,12.3,163.0,200.66,156.07
2018,9,26,7,30,340.0,98.0,0.3,13.0,198.0,243.27,193.07
2018,9,26,7,45,324.0,122.0,0.3,13.7,231.5,275.65,220.64
2018,9,26,8,0,308.0,146.0,0.3,14.4,265.0,312.4,250.14
2018,9,26,8,15,387.0,151.5,0.3,15.5,321.5,390.54,310.19
2018,9,26,8,30,466.0,157.0,0.3,16.6,378.0,468.25,367.49
2018,9,26,8,45,589.5,140.5,0.3,17.65,447.5,565.08,437.21
2018,9,26,9,0,713.0,124.0,0.3,18.7,517.0,667.04,507.44
2018,9,26,9,15,805.5,103.5,0.3,19.7,578.5,746.04,557.56
2018,9,26,9,30,898.0,83.0,0.3,20.7,640.0,825.63,605.3
2018,9,26,9,45,889.5,92.0,0.35,21.65,669.0,863.21,625.64
2018,9,26,10,0,881.0,101.0,0.4,22.6,698.0,896.83,643.86
2018,9,26,10,15,875.5,108.5,0.45,23.35,721.5,927.54,660.65
2018,9,26,10,30,870.0,116.0,0.5,24.1,745.0,963.94,680.87
2018,9,26,10,45,903.5,105.0,0.5,24.9,773.5,994.58,696.05
2018,9,26,11,0,937.0,94.0,0.5,25.7,802.0,1032.1,715.24
2018,9,26,11,15,875.5,125.0,0.55,26.3,794.5,1030.33,712.59
2018,9,26,11,30,814.0,156.0,0.6,26.9,787.0,1012.19,700.94
2018,9,26,11,45,673.0,220.5,0.65,27.5,744.0,952.69,664.59
2018,9,26,12,0,532.0,285.0,0.7,28.1,701.0,874.69,613.79
2018,9,26,12,15,571.5,266.0,0.7,28.45,710.5,892.58,626.28
2018,9,26,12,30,611.0,247.0,0.7,28.8,720.0,911.88,638.22
2018,9,26,12,45,641.0,229.5,0.75,29.1,718.5,916.27,641.97
2018,9,26,13,0,671.0,212.0,0.8,29.4,717.0,916.51,642.84
2018,9,26,13,15,750.0,172.5,0.85,29.3,723.0,935.39,656.26
2018,9,26,13,30,829.0,133.0,0.9,29.2,729.0,940.97,661.39
2018,9,26,13,45,822.0,129.0,0.95,29.1,701.0,906.47,641.98
2018,9,26,14,0,815.0,125.0,1.0,29.0,673.0,869.1,621.0
2018,9,26,14,15,721.5,146.0,1.05,28.65,613.0,788.13,572.01
2018,9,26,14,30,628.0,167.0,1.1,28.3,553.0,705.82,519.82
2018,9,26,14,45,640.5,149.5,1.15,28.0,520.5,668.22,497.2
2018,9,26,15,0,653.0,132.0,1.2,27.7,488.0,627.29,471.01
2018,9,26,15,15,662.5,118.0,1.2,27.7,452.5,584.86,441.82
2018,9,26,15,30,672.0,104.0,1.2,27.7,417.0,539.58,409.6
2018,9,26,15,45,692.5,91.5,1.25,26.55,383.0,499.3,381.71
2018,9,26,16,0,713.0,79.0,1.3,25.4,349.0,455.15,349.05
2018,9,26,16,15,653.5,74.5,1.3,24.3,294.5,380.45,291.35
2018,9,26,16,30,594.0,70.0,1.3,23.2,240.0,311.48,235.99
2018,9,26,16,45,495.0,64.0,1.3,22.1,186.0,234.49,173.41
2018,9,26,17,0,396.0,58.0,1.3,21.0,132.0,169.01,119.54
2018,9,26,17,15,325.0,44.5,1.2,19.9,92.5,112.6,72.76
2018,9,26,17,30,254.0,31.0,1.1,18.8,53.0,68.11,35.62
2018,9,26,17,45,142.0,18.0,1.05,17.65,28.5,25.29,0.0
2018,9,26,18,0,30.0,5.0,1.0,16.5,4.0,0.0,0.0
2018,9,26,18,15,15.0,2.5,0.95,15.95,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,27,5,45,10.0,2.0,0.7,9.95,2.0,0.0,0.0
2018,9,27,6,0,20.0,4.0,0.7,10.0,4.0,3.64,0.0
2018,9,27,6,15,145.5,19.0,0.7,10.45,31.5,28.1,0.0
2018,9,27,6,30,271.0,34.0,0.7,10.9,59.0,76.98,44.47
2018,9,27,6,45,385.5,43.5,0.65,11.35,104.5,129.91,87.97
2018,9,27,7,0,500.0,53.0,0.6,11.8,150.0,197.3,144.68
2018,9,27,7,15,556.0,61.5,0.55,12.5,199.0,258.36,198.29
2018,9,27,7,30,612.0,70.0,0.5,13.2,248.0,325.66,255.61
2018,9,27,7,45,654.0,75.0,0.5,13.85,298.0,388.71,308.0
2018,9,27,8,0,696.0,80.0,0.5,14.5,348.0,455.38,361.04
2018,9,27,8,15,736.0,82.5,0.5,15.25,399.0,520.15,410.37
2018,9,27,8,30,776.0,85.0,0.5,16.0,450.0,588.55,460.24
2018,9,27,8,45,733.0,106.5,0.5,16.8,478.0,626.09,484.98
2018,9,27,9,0,690.0,128.0,0.5,17.6,506.0,655.67,503.31
2018,9,27,9,15,662.0,147.5,0.5,18.3,532.0,688.14,523.28
2018,9,27,9,30,634.0,167.0,0.5,19.0,558.0,715.79,539.23
2018,9,27,9,45,724.5,144.5,0.55,19.7,614.5,794.21,590.6
2018,9,27,10,0,815.0,122.0,0.6,20.4,671.0,870.89,637.82
2018,9,27,10,15,849.0,113.5,0.6,20.9,705.5,918.3,664.73
2018,9,27,10,30,883.0,105.0,0.6,21.4,740.0,954.85,684.8
2018,9,27,10,45,887.5,106.0,0.65,21.9,759.0,980.61,699.23
2018,9,27,11,0,892.0,107.0,0.7,22.4,778.0,1002.88,711.67
2018,9,27,11,15,894.5,108.0,0.75,22.6,789.5,1019.56,721.61
2018,9,27,11,30,897.0,109.0,0.8,22.8,801.0,1032.47,729.44
2018,9,27,11,45,812.5,150.5,0.8,23.0,779.5,1010.01,714.74
2018,9,27,12,0,728.0,192.0,0.8,23.2,758.0,979.24,695.52
2018,9,27,12,15,788.0,162.0,0.8,23.2,771.5,996.82,706.91
2018,9,27,12,30,848.0,132.0,0.8,23.2,785.0,1018.56,720.24
2018,9,27,12,45,870.0,118.5,0.85,23.15,779.0,1004.51,712.87
2018,9,27,13,0,892.0,105.0,0.9,23.1,773.0,997.46,710.43
2018,9,27,13,15,755.5,160.0,0.9,22.9,715.0,926.34,667.17
2018,9,27,13,30,619.0,215.0,0.9,22.7,657.0,838.65,612.45
2018,9,27,13,45,628.5,200.5,0.9,22.55,634.5,813.33,598.43
2018,9,27,14,0,638.0,186.0,0.9,22.4,612.0,784.75,581.26
2018,9,27,14,15,599.5,186.5,0.95,22.05,570.5,728.21,545.07
2018,9,27,14,30,561.0,187.0,1.0,21.7,529.0,666.89,504.98
2018,9,27,14,45,629.0,152.0,1.0,21.4,511.0,661.52,504.32
2018,9,27,15,0,697.0,117.0,1.0,21.1,493.0,641.59,492.55
2018,9,27,15,15,690.5,106.5,1.0,21.1,452.0,590.11,455.94
2018,9,27,15,30,684.0,96.0,1.0,21.1,411.0,537.34,417.53
2018,9,27,15,45,691.5,84.5,1.05,20.1,373.0,490.18,383.66
2018,9,27,16,0,699.0,73.0,1.1,19.1,335.0,440.58,345.9
2018,9,27,16,15,592.0,74.5,1.15,18.3,273.5,352.46,276.46
2018,9,27,16,30,485.0,76.0,1.2,17.5,212.0,275.3,213.88
2018,9,27,16,45,423.0,64.5,1.25,16.75,165.5,211.36,159.92
2018,9,27,17,0,361.0,53.0,1.3,16.0,119.0,154.74,111.23
2018,9,27,17,15,294.0,40.5,1.3,15.3,82.5,102.28,66.72
2018,9,27,17,30,227.0,28.0,1.3,14.6,46.0,61.06,30.85
2018,9,27,17,45,122.5,15.0,1.3,13.9,24.0,21.17,0.0
2018,9,27,18,0,18.0,2.0,1.3,13.2,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.0,1.25,12.85,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,5,45,3.5,1.0,0.9,9.65,1.0,0.0,0.0
2018,9,28,6,0,7.0,2.0,0.9,9.8,2.0,0.0,0.0
2018,9,28,6,15,4.5,14.0,0.9,10.1,14.0,13.07,0.0
2018,9,28,6,30,2.0,26.0,0.9,10.4,26.0,23.42,12.92
2018,9,28,6,45,4.0,43.0,0.9,10.7,43.5,39.49,27.77
2018,9,28,7,0,6.0,60.0,0.9,11.0,61.0,55.83,42.26
2018,9,28,7,15,36.0,83.5,0.85,11.35,93.5,91.24,72.24
2018,9,28,7,30,66.0,107.0,0.8,11.7,126.0,128.5,103.73
2018,9,28,7,45,52.5,118.5,0.8,12.0,135.5,137.17,111.23
2018,9,28,8,0,39.0,130.0,0.8,12.3,145.0,144.33,117.04
2018,9,28,8,15,68.5,158.0,0.75,12.8,188.5,191.64,155.86
2018,9,28,8,30,98.0,186.0,0.7,13.3,232.0,242.37,196.41
2018,9,28,8,45,280.5,188.0,0.7,13.8,337.0,392.1,315.87
2018,9,28,9,0,463.0,190.0,0.7,14.3,442.0,552.69,436.63
2018,9,28,9,15,620.5,154.5,0.7,14.85,519.0,664.47,516.92
2018,9,28,9,30,778.0,119.0,0.7,15.4,596.0,776.87,593.02
2018,9,28,9,45,788.0,122.5,0.75,15.95,628.5,819.96,618.95
2018,9,28,10,0,798.0,126.0,0.8,16.5,661.0,860.83,644.02
2018,9,28,10,15,858.5,107.5,0.85,16.9,703.5,920.54,681.51
2018,9,28,10,30,919.0,89.0,0.9,17.3,746.0,970.78,712.04
2018,9,28,10,45,925.0,89.5,0.95,17.75,766.0,998.13,727.69
2018,9,28,11,0,931.0,90.0,1.0,18.2,786.0,1021.91,741.41
2018,9,28,11,15,934.0,90.0,1.05,18.4,797.5,1038.41,751.36
2018,9,28,11,30,937.0,90.0,1.1,18.6,809.0,1051.01,759.08
2018,9,28,11,45,937.5,90.5,1.15,18.8,812.5,1057.66,763.28
2018,9,28,12,0,938.0,91.0,1.2,19.0,816.0,1060.26,765.16
2018,9,28,12,15,936.0,91.0,1.2,19.1,811.0,1055.7,762.08
2018,9,28,12,30,934.0,91.0,1.2,19.2,806.0,1047.1,756.74
2018,9,28,12,45,929.5,91.5,1.25,19.25,793.0,1032.63,748.97
2018,9,28,13,0,925.0,92.0,1.3,19.3,780.0,1014.32,738.89
2018,9,28,13,15,920.5,91.0,1.35,19.25,760.0,990.57,725.67
2018,9,28,13,30,916.0,90.0,1.4,19.2,740.0,963.24,710.13
2018,9,28,13,45,909.0,88.5,1.45,19.15,712.5,929.63,690.4
2018,9,28,14,0,902.0,87.0,1.5,19.1,685.0,892.9,668.44
2018,9,28,14,15,891.5,85.0,1.55,18.8,650.0,849.75,642.47
2018,9,28,14,30,881.0,83.0,1.6,18.5,615.0,804.15,614.4
2018,9,28,14,45,867.0,80.5,1.6,18.25,574.5,753.15,581.39
2018,9,28,15,0,853.0,78.0,1.6,18.0,534.0,700.54,546.65
2018,9,28,15,15,832.0,75.0,1.6,18.0,488.0,645.71,507.74
2018,9,28,15,30,811.0,72.0,1.6,18.0,442.0,585.67,462.86
2018,9,28,15,45,783.5,68.5,1.6,17.1,393.0,521.51,414.73
2018,9,28,16,0,756.0,65.0,1.6,16.2,344.0,458.45,365.3
2018,9,28,16,15,716.0,60.5,1.55,15.55,293.0,390.28,309.22
2018,9,28,16,30,676.0,56.0,1.5,14.9,242.0,325.44,253.65
2018,9,28,16,45,611.0,49.5,1.45,14.25,191.0,254.32,191.77
2018,9,28,17,0,546.0,43.0,1.4,13.6,140.0,191.07,135.61
2018,9,28,17,15,433.5,35.0,1.35,13.0,95.5,124.54,79.49
2018,9,28,17,30,321.0,27.0,1.3,12.4,51.0,70.95,33.0
2018,9,28,17,45,172.5,15.0,1.2,11.75,26.5,24.02,0.0
2018,9,28,18,0,24.0,3.0,1.1,11.1,2.0,0.0,0.0
2018,9,28,18,15,12.0,1.5,1.1,10.75,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,29,5,45,11.0,1.5,0.9,8.55,1.5,0.0,0.0
2018,9,29,6,0,22.0,3.0,0.9,8.7,3.0,0.0,0.0
2018,9,29,6,15,42.0,17.5,0.9,9.5,20.0,19.15,0.0
2018,9,29,6,30,62.0,32.0,0.9,10.3,37.0,41.15,24.13
2018,9,29,6,45,300.5,39.5,0.9,11.1,92.5,109.89,74.85
2018,9,29,7,0,539.0,47.0,0.9,11.9,148.0,203.41,148.82
2018,9,29,7,15,441.0,69.0,0.85,12.45,168.5,229.21,177.73
2018,9,29,7,30,343.0,91.0,0.8,13.0,189.0,239.38,191.08
2018,9,29,7,45,280.5,121.0,0.75,13.55,211.0,256.93,207.5
2018,9,29,8,0,218.0,151.0,0.7,14.1,233.0,273.75,221.37
2018,9,29,8,15,223.0,165.5,0.7,14.65,259.5,304.99,246.08
2018,9,29,8,30,228.0,180.0,0.7,15.2,286.0,336.38,270.06
2018,9,29,8,45,306.0,194.0,0.7,15.75,351.0,416.41,331.58
2018,9,29,9,0,384.0,208.0,0.7,16.3,416.0,503.37,395.88
2018,9,29,9,15,463.0,199.5,0.75,16.75,468.5,586.36,455.96
2018,9,29,9,30,542.0,191.0,0.8,17.2,521.0,662.25,509.65
2018,9,29,9,45,647.0,167.0,0.85,17.6,582.5,754.33,573.84
2018,9,29,10,0,752.0,143.0,0.9,18.0,644.0,844.34,632.21
2018,9,29,10,15,800.0,130.0,0.95,18.3,682.0,892.9,662.1
2018,9,29,10,30,848.0,117.0,1.0,18.6,720.0,945.55,694.84
2018,9,29,10,45,861.5,115.5,1.05,18.85,742.5,976.62,713.48
2018,9,29,11,0,875.0,114.0,1.1,19.1,765.0,994.3,723.89
2018,9,29,11,15,903.0,104.0,1.15,19.2,784.5,1023.57,742.32
2018,9,29,11,30,931.0,94.0,1.2,19.3,804.0,1049.46,758.49
2018,9,29,11,45,898.5,107.5,1.2,19.45,795.5,1037.46,749.95
2018,9,29,12,0,866.0,121.0,1.2,19.6,787.0,1021.01,739.3
2018,9,29,12,15,888.5,110.5,1.25,19.65,790.0,1029.59,745.81
2018,9,29,12,30,911.0,100.0,1.3,19.7,793.0,1033.9,749.44
2018,9,29,12,45,925.5,92.0,1.35,19.8,786.0,1028.67,747.09
2018,9,29,13,0,940.0,84.0,1.4,19.9,779.0,1019.02,742.19
2018,9,29,13,15,935.0,83.0,1.4,19.8,758.5,994.43,727.61
2018,9,29,13,30,930.0,82.0,1.4,19.7,738.0,966.21,710.89
2018,9,29,13,45,922.5,81.0,1.45,19.65,710.0,932.28,691.02
2018,9,29,14,0,915.0,80.0,1.5,19.6,682.0,895.21,668.9
2018,9,29,14,15,904.0,78.5,1.5,19.4,647.0,851.7,641.95
2018,9,29,14,30,893.0,77.0,1.5,19.2,612.0,805.76,613.01
2018,9,29,14,45,878.0,75.0,1.5,19.0,571.0,754.05,579.62
2018,9,29,15,0,863.0,73.0,1.5,18.8,530.0,700.79,544.53
2018,9,29,15,15,826.0,74.0,1.5,18.8,480.5,639.51,501.11
2018,9,29,15,30,789.0,75.0,1.5,18.8,431.0,574.6,452.68
2018,9,29,15,45,693.0,81.5,1.45,18.1,368.0,485.89,385.33
2018,9,29,16,0,597.0,88.0,1.4,17.4,305.0,404.41,321.55
2018,9,29,16,15,627.0,72.0,1.35,16.9,269.0,363.51,286.96
2018,9,29,16,30,657.0,56.0,1.3,16.4,233.0,317.23,245.56
2018,9,29,16,45,595.5,49.5,1.25,15.9,184.0,249.1,186.26
2018,9,29,17,0,534.0,43.0,1.2,15.4,135.0,187.29,131.56
2018,9,29,17,15,420.5,34.0,1.1,14.7,91.0,120.52,75.79
2018,9,29,17,30,307.0,25.0,1.0,14.0,47.0,66.39,27.65
2018,9,29,17,45,164.5,14.0,0.95,13.3,24.5,22.41,0.0
2018,9,29,18,0,22.0,3.0,0.9,12.6,2.0,0.0,0.0
2018,9,29,18,15,11.0,1.5,0.85,12.2,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
