Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,4,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,9,30,5,45,17.5,3.0,0.25,11.85,2.5,0.0,0.0
2018,9,30,6,0,35.0,6.0,0.2,11.9,5.0,0.0,0.0
2018,9,30,6,15,165.0,18.5,0.2,12.2,30.5,29.76,0.0
2018,9,30,6,30,295.0,31.0,0.2,12.5,56.0,78.93,42.91
2018,9,30,6,45,402.0,40.5,0.2,12.75,100.0,132.47,88.46
2018,9,30,7,0,509.0,50.0,0.2,13.0,144.0,199.15,144.62
2018,9,30,7,15,578.5,56.0,0.2,13.65,194.5,262.74,199.65
2018,9,30,7,30,648.0,62.0,0.2,14.3,245.0,334.08,259.67
2018,9,30,7,45,695.0,66.0,0.2,14.95,296.5,399.42,313.28
2018,9,30,8,0,742.0,70.0,0.2,15.6,348.0,469.71,368.38
2018,9,30,8,15,771.5,73.0,0.2,16.2,396.5,532.54,415.67
2018,9,30,8,30,801.0,76.0,0.2,16.8,445.0,596.6,461.85
2018,9,30,8,45,822.0,78.5,0.2,17.4,490.0,655.2,502.28
2018,9,30,9,0,843.0,81.0,0.2,18.0,535.0,713.42,539.75
2018,9,30,9,15,851.5,85.5,0.25,18.45,573.0,763.67,571.14
2018,9,30,9,30,860.0,90.0,0.3,18.9,611.0,805.24,596.39
2018,9,30,9,45,868.0,93.0,0.35,19.3,643.5,848.23,622.52
2018,9,30,10,0,876.0,96.0,0.4,19.7,676.0,888.61,646.67
2018,9,30,10,15,770.5,145.0,0.45,20.0,670.0,888.16,644.96
2018,9,30,10,30,665.0,194.0,0.5,20.3,664.0,864.9,629.43
2018,9,30,10,45,742.5,166.5,0.55,20.55,704.5,925.71,668.19
2018,9,30,11,0,820.0,139.0,0.6,20.8,745.0,979.09,700.46
2018,9,30,11,15,846.0,129.0,0.65,20.95,763.0,1005.93,716.45
2018,9,30,11,30,872.0,119.0,0.7,21.1,781.0,1018.32,724.03
2018,9,30,11,45,731.0,184.5,0.75,21.25,741.0,972.81,696.15
2018,9,30,12,0,590.0,250.0,0.8,21.4,701.0,896.01,647.66
2018,9,30,12,15,489.5,286.0,0.8,21.25,658.5,832.01,605.26
2018,9,30,12,30,389.0,322.0,0.8,21.1,616.0,749.86,550.15
2018,9,30,12,45,345.0,327.0,0.85,20.9,584.5,707.0,522.7
2018,9,30,13,0,301.0,332.0,0.9,20.7,553.0,663.69,493.92
2018,9,30,13,15,282.5,328.5,0.9,20.4,531.5,635.36,475.46
2018,9,30,13,30,264.0,325.0,0.9,20.1,510.0,606.57,456.33
2018,9,30,13,45,271.0,309.5,0.95,19.85,493.0,587.3,444.91
2018,9,30,14,0,278.0,294.0,1.0,19.6,476.0,566.57,432.17
2018,9,30,14,15,259.5,277.5,1.0,19.3,440.0,522.02,401.28
2018,9,30,14,30,241.0,261.0,1.0,19.0,404.0,464.71,360.86
2018,9,30,14,45,187.0,246.0,1.05,18.75,352.5,397.35,311.2
2018,9,30,15,0,133.0,231.0,1.1,18.5,301.0,334.31,263.59
2018,9,30,15,15,86.0,198.5,1.1,18.5,242.0,251.62,199.48
2018,9,30,15,30,39.0,166.0,1.1,18.5,183.0,184.94,146.52
2018,9,30,15,45,55.0,154.0,1.1,18.15,175.0,179.92,143.4
2018,9,30,16,0,71.0,142.0,1.1,17.8,167.0,173.2,138.29
2018,9,30,16,15,55.0,121.0,1.05,17.4,138.5,141.09,112.06
2018,9,30,16,30,39.0,100.0,1.0,17.0,110.0,110.98,87.17
2018,9,30,16,45,25.0,78.5,0.95,16.55,84.5,83.01,63.75
2018,9,30,17,0,11.0,57.0,0.9,16.1,59.0,54.77,39.95
2018,9,30,17,15,5.5,38.5,0.85,15.55,39.5,35.98,23.65
2018,9,30,17,30,0.0,20.0,0.8,15.0,20.0,17.73,4.83
2018,9,30,17,45,0.0,10.0,0.75,14.5,10.0,9.1,0.0
2018,9,30,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.25,12.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.8,11.15,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,11.2,1.0,0.0,0.0
2018,10,1,6,15,0.0,7.0,0.7,11.45,7.0,6.37,0.0
2018,10,1,6,30,0.0,13.0,0.6,11.7,13.0,11.43,3.02
2018,10,1,6,45,0.0,24.5,0.5,11.95,24.5,21.58,12.59
2018,10,1,7,0,0.0,36.0,0.4,12.2,36.0,31.74,21.67
2018,10,1,7,15,1.0,50.5,0.4,12.9,51.0,44.95,33.14
2018,10,1,7,30,2.0,65.0,0.4,13.6,66.0,58.6,44.77
2018,10,1,7,45,14.0,94.0,0.35,14.3,99.5,91.38,72.25
2018,10,1,8,0,26.0,123.0,0.3,15.0,133.0,131.22,104.92
2018,10,1,8,15,132.5,147.5,0.35,15.85,207.0,226.43,182.43
2018,10,1,8,30,239.0,172.0,0.4,16.7,281.0,335.84,267.99
2018,10,1,8,45,470.5,143.5,0.4,17.5,385.5,486.15,382.39
2018,10,1,9,0,702.0,115.0,0.4,18.3,490.0,652.99,501.83
2018,10,1,9,15,645.0,138.0,0.45,18.95,502.5,667.66,507.94
2018,10,1,9,30,588.0,161.0,0.5,19.6,515.0,674.83,510.55
2018,10,1,9,45,454.0,218.5,0.55,20.25,501.0,641.06,482.97
2018,10,1,10,0,320.0,276.0,0.6,20.9,487.0,587.71,441.9
2018,10,1,10,15,322.5,293.0,0.6,21.35,513.0,619.54,462.99
2018,10,1,10,30,325.0,310.0,0.6,21.8,539.0,650.26,482.05
2018,10,1,10,45,320.5,320.5,0.65,22.25,551.0,665.81,491.27
2018,10,1,11,0,316.0,331.0,0.7,22.7,563.0,679.78,499.58
2018,10,1,11,15,427.5,298.5,0.8,22.8,618.0,775.96,566.95
2018,10,1,11,30,539.0,266.0,0.9,22.9,673.0,857.89,622.97
2018,10,1,11,45,407.0,301.5,0.95,23.05,609.5,766.43,559.2
2018,10,1,12,0,275.0,337.0,1.0,23.2,546.0,656.34,483.39
2018,10,1,12,15,228.0,331.5,1.1,23.1,504.0,601.94,447.28
2018,10,1,12,30,181.0,326.0,1.2,23.0,462.0,528.65,396.6
2018,10,1,12,45,210.5,335.5,1.25,22.95,491.0,566.12,424.83
2018,10,1,13,0,240.0,345.0,1.3,22.9,520.0,601.87,450.77
2018,10,1,13,15,216.5,338.0,1.3,22.7,492.5,566.6,425.9
2018,10,1,13,30,193.0,331.0,1.3,22.5,465.0,531.49,401.5
2018,10,1,13,45,219.0,314.5,1.3,22.35,461.0,530.75,402.87
2018,10,1,14,0,245.0,298.0,1.3,22.2,457.0,527.7,402.28
2018,10,1,14,15,244.0,279.5,1.25,21.95,430.5,497.43,381.34
2018,10,1,14,30,243.0,261.0,1.2,21.7,404.0,466.52,359.87
2018,10,1,14,45,265.5,238.0,1.2,21.45,384.5,460.1,356.74
2018,10,1,15,0,288.0,215.0,1.2,21.2,365.0,437.71,341.56
2018,10,1,15,15,382.5,176.5,1.2,21.2,356.5,453.88,355.54
2018,10,1,15,30,477.0,138.0,1.2,21.2,348.0,448.55,352.46
2018,10,1,15,45,513.5,113.5,1.1,20.6,315.5,414.77,326.7
2018,10,1,16,0,550.0,89.0,1.0,20.0,283.0,380.72,299.37
2018,10,1,16,15,595.0,70.5,0.95,19.4,250.5,346.31,269.97
2018,10,1,16,30,640.0,52.0,0.9,18.8,218.0,304.69,232.56
2018,10,1,16,45,579.0,45.5,0.8,18.25,170.0,237.41,174.53
2018,10,1,17,0,518.0,39.0,0.7,17.7,122.0,177.68,122.18
2018,10,1,17,15,389.0,30.5,0.65,17.05,80.0,110.14,67.06
2018,10,1,17,30,260.0,22.0,0.6,16.4,38.0,56.16,14.95
2018,10,1,17,45,130.0,11.0,0.55,15.8,19.0,17.33,0.0
2018,10,1,18,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.45,13.25,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.4,13.3,1.0,0.0,0.0
2018,10,2,6,15,0.0,6.5,0.35,13.5,6.5,5.91,0.0
2018,10,2,6,30,0.0,12.0,0.3,13.7,12.0,10.54,2.12
2018,10,2,6,45,0.0,23.0,0.25,13.85,23.0,20.25,11.35
2018,10,2,7,0,0.0,34.0,0.2,14.0,34.0,29.97,19.99
2018,10,2,7,15,65.5,60.5,0.25,14.55,78.5,82.58,63.52
2018,10,2,7,30,131.0,87.0,0.3,15.1,123.0,140.03,111.18
2018,10,2,7,45,147.5,112.5,0.3,15.6,160.5,182.01,145.92
2018,10,2,8,0,164.0,138.0,0.3,16.1,198.0,225.89,181.31
2018,10,2,8,15,203.5,162.0,0.35,16.8,247.0,283.04,226.3
2018,10,2,8,30,243.0,186.0,0.4,17.5,296.0,354.18,280.59
2018,10,2,8,45,182.5,203.5,0.45,18.2,291.0,334.55,263.54
2018,10,2,9,0,122.0,221.0,0.5,18.9,286.0,318.57,249.45
2018,10,2,9,15,283.5,216.0,0.6,19.55,381.5,455.1,354.39
2018,10,2,9,30,445.0,211.0,0.7,20.2,477.0,607.17,464.36
2018,10,2,9,45,623.5,162.5,0.75,20.85,558.0,731.21,550.85
2018,10,2,10,0,802.0,114.0,0.8,21.5,639.0,852.69,628.57
2018,10,2,10,15,792.5,124.5,0.85,21.9,661.0,880.96,644.09
2018,10,2,10,30,783.0,135.0,0.9,22.3,683.0,905.39,658.4
2018,10,2,10,45,643.0,195.5,0.9,22.75,653.5,862.37,628.49
2018,10,2,11,0,503.0,256.0,0.9,23.2,624.0,797.5,582.26
2018,10,2,11,15,494.0,258.0,1.0,23.4,624.0,798.77,584.35
2018,10,2,11,30,485.0,260.0,1.1,23.6,624.0,797.47,583.93
2018,10,2,11,45,636.0,205.5,1.15,23.85,685.0,899.89,653.77
2018,10,2,12,0,787.0,151.0,1.2,24.1,746.0,985.33,706.82
2018,10,2,12,15,756.0,165.5,1.25,24.15,734.0,975.01,700.01
2018,10,2,12,30,725.0,180.0,1.3,24.2,722.0,954.46,688.07
2018,10,2,12,45,621.0,211.0,1.3,24.25,669.5,876.16,638.31
2018,10,2,13,0,517.0,242.0,1.3,24.3,617.0,791.71,581.79
2018,10,2,13,15,343.5,277.0,1.35,24.15,523.0,636.48,474.99
2018,10,2,13,30,170.0,312.0,1.4,24.0,429.0,489.33,368.97
2018,10,2,13,45,295.0,281.5,1.45,23.9,475.0,578.32,437.71
2018,10,2,14,0,420.0,251.0,1.5,23.8,521.0,656.92,495.95
2018,10,2,14,15,396.5,242.0,1.55,23.4,486.0,596.98,454.75
2018,10,2,14,30,373.0,233.0,1.6,23.0,451.0,551.99,424.19
2018,10,2,14,45,446.0,195.5,1.65,22.65,438.0,561.87,434.52
2018,10,2,15,0,519.0,158.0,1.7,22.3,425.0,550.63,428.94
2018,10,2,15,15,609.0,121.5,1.7,22.3,407.0,548.92,428.97
2018,10,2,15,30,699.0,85.0,1.7,22.3,389.0,529.78,415.2
2018,10,2,15,45,602.0,91.0,1.7,21.25,331.0,443.82,350.15
2018,10,2,16,0,505.0,97.0,1.7,20.2,273.0,366.09,289.72
2018,10,2,16,15,326.5,94.5,1.65,19.55,201.5,250.85,198.0
2018,10,2,16,30,148.0,92.0,1.6,18.9,130.0,148.68,115.84
2018,10,2,16,45,204.0,67.5,1.5,18.25,107.0,135.97,102.59
2018,10,2,17,0,260.0,43.0,1.4,17.6,84.0,115.23,80.77
2018,10,2,17,15,224.5,32.5,1.25,17.0,58.0,80.18,49.6
2018,10,2,17,30,189.0,22.0,1.1,16.4,32.0,46.98,6.69
2018,10,2,17,45,94.5,11.0,0.95,15.8,16.0,15.23,0.0
2018,10,2,18,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,3,5,45,4.5,0.5,0.6,13.45,0.5,0.0,0.0
2018,10,3,6,0,9.0,1.0,0.6,13.5,1.0,0.0,0.0
2018,10,3,6,15,23.0,12.5,0.65,13.85,14.0,13.26,0.0
2018,10,3,6,30,37.0,24.0,0.7,14.2,27.0,29.49,13.97
2018,10,3,6,45,42.5,41.0,0.75,14.5,46.5,50.72,34.83
2018,10,3,7,0,48.0,58.0,0.8,14.8,66.0,68.39,50.73
2018,10,3,7,15,67.0,80.0,0.8,15.15,95.5,104.12,81.24
2018,10,3,7,30,86.0,102.0,0.8,15.5,125.0,138.59,110.41
2018,10,3,7,45,105.0,124.0,0.85,15.8,158.0,175.41,141.08
2018,10,3,8,0,124.0,146.0,0.9,16.1,191.0,214.45,172.99
2018,10,3,8,15,73.5,148.5,0.95,16.5,176.0,186.29,149.58
2018,10,3,8,30,23.0,151.0,1.0,16.9,161.0,153.3,121.77
2018,10,3,8,45,20.5,165.0,1.05,17.3,174.5,165.92,131.53
2018,10,3,9,0,18.0,179.0,1.1,17.7,188.0,178.33,140.83
2018,10,3,9,15,60.5,215.5,1.15,18.1,250.5,259.05,205.13
2018,10,3,9,30,103.0,252.0,1.2,18.5,313.0,334.98,263.72
2018,10,3,9,45,119.0,276.5,1.2,18.95,351.0,393.03,306.38
2018,10,3,10,0,135.0,301.0,1.2,19.4,389.0,438.64,339.09
2018,10,3,10,15,222.5,304.5,1.25,19.7,456.5,526.46,404.7
2018,10,3,10,30,310.0,308.0,1.3,20.0,524.0,635.16,482.61
2018,10,3,10,45,210.0,282.5,1.3,20.35,430.5,501.29,383.67
2018,10,3,11,0,110.0,257.0,1.3,20.7,337.0,379.47,292.03
2018,10,3,11,15,79.0,283.5,1.35,20.7,341.5,362.33,278.73
2018,10,3,11,30,48.0,310.0,1.4,20.7,346.0,361.16,276.51
2018,10,3,11,45,57.0,316.5,1.4,20.75,359.5,377.64,288.95
2018,10,3,12,0,66.0,323.0,1.4,20.8,373.0,394.0,301.17
2018,10,3,12,15,102.5,340.0,1.4,20.55,416.5,449.53,343.34
2018,10,3,12,30,139.0,357.0,1.4,20.3,460.0,522.61,397.11
2018,10,3,12,45,106.5,325.5,1.4,20.0,403.5,435.46,333.45
2018,10,3,13,0,74.0,294.0,1.4,19.7,347.0,367.45,283.38
2018,10,3,13,15,64.5,264.0,1.4,19.5,309.5,324.3,251.64
2018,10,3,13,30,55.0,234.0,1.4,19.3,272.0,281.8,219.75
2018,10,3,13,45,88.0,250.5,1.35,19.1,308.0,327.79,256.54
2018,10,3,14,0,121.0,267.0,1.3,18.9,344.0,386.59,301.95
2018,10,3,14,15,115.0,260.5,1.25,18.75,330.5,369.95,289.33
2018,10,3,14,30,109.0,254.0,1.2,18.6,317.0,340.49,267.48
2018,10,3,14,45,203.5,191.5,1.2,18.5,299.0,362.93,288.12
2018,10,3,15,0,298.0,129.0,1.2,18.4,281.0,363.46,291.25
2018,10,3,15,15,532.0,99.0,1.2,18.4,340.0,473.54,378.09
2018,10,3,15,30,766.0,69.0,1.2,18.4,399.0,549.63,434.91
2018,10,3,15,45,594.0,70.0,1.1,18.15,307.5,415.16,330.34
2018,10,3,16,0,422.0,71.0,1.0,17.9,216.0,297.31,237.21
2018,10,3,16,15,255.0,64.5,0.95,17.65,148.0,187.08,148.15
2018,10,3,16,30,88.0,58.0,0.9,17.4,80.0,90.53,69.28
2018,10,3,16,45,93.5,48.0,0.85,17.1,66.5,80.75,59.99
2018,10,3,17,0,99.0,38.0,0.8,16.8,53.0,65.59,45.56
2018,10,3,17,15,56.0,23.5,0.75,16.25,31.5,36.09,21.01
2018,10,3,17,30,13.0,9.0,0.7,15.7,10.0,10.07,0.0
2018,10,3,17,45,6.5,4.5,0.65,15.1,5.0,4.45,0.0
2018,10,3,18,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,4,5,45,10.5,1.5,0.6,11.9,1.0,0.0,0.0
2018,10,4,6,0,21.0,3.0,0.6,12.0,2.0,0.0,0.0
2018,10,4,6,15,163.5,14.5,0.65,12.3,25.0,26.85,0.0
2018,10,4,6,30,306.0,26.0,0.7,12.6,48.0,76.57,35.91
2018,10,4,6,45,418.5,34.5,0.7,12.95,91.0,132.69,87.63
2018,10,4,7,0,531.0,43.0,0.7,13.3,134.0,201.03,145.91
2018,10,4,7,15,372.5,49.5,0.7,13.6,124.0,189.44,145.96
2018,10,4,7,30,214.0,56.0,0.7,13.9,114.0,153.04,121.64
2018,10,4,7,45,107.0,70.5,0.7,14.15,99.5,125.61,100.84
2018,10,4,8,0,0.0,85.0,0.7,14.4,85.0,75.99,59.03
2018,10,4,8,15,3.5,110.5,0.75,14.9,112.0,101.98,80.6
2018,10,4,8,30,7.0,136.0,0.8,15.4,139.0,128.62,102.17
2018,10,4,8,45,18.5,166.0,0.8,15.85,175.5,165.76,132.06
2018,10,4,9,0,30.0,196.0,0.8,16.3,212.0,214.4,170.47
2018,10,4,9,15,58.5,218.5,0.85,16.65,252.0,261.18,207.23
2018,10,4,9,30,87.0,241.0,0.9,17.0,292.0,310.45,245.3
2018,10,4,9,45,111.0,267.0,0.95,17.35,336.0,376.28,294.87
2018,10,4,10,0,135.0,293.0,1.0,17.7,380.0,430.31,334.56
2018,10,4,10,15,116.0,293.5,1.05,17.85,370.5,417.82,323.94
2018,10,4,10,30,97.0,294.0,1.1,18.0,361.0,387.37,300.58
2018,10,4,10,45,58.5,260.5,1.15,18.15,301.0,315.65,245.44
2018,10,4,11,0,20.0,227.0,1.2,18.3,241.0,229.9,178.48
2018,10,4,11,15,33.5,254.0,1.25,18.35,278.5,285.61,222.11
2018,10,4,11,30,47.0,281.0,1.3,18.4,316.0,328.68,254.94
2018,10,4,11,45,73.0,303.5,1.3,18.45,358.0,379.78,293.85
2018,10,4,12,0,99.0,326.0,1.3,18.5,400.0,431.07,332.26
2018,10,4,12,15,90.5,297.5,1.35,18.5,365.0,390.57,302.12
2018,10,4,12,30,82.0,269.0,1.4,18.5,330.0,350.29,272.36
2018,10,4,12,45,113.5,296.0,1.45,18.55,378.5,427.53,331.32
2018,10,4,13,0,145.0,323.0,1.5,18.6,427.0,486.3,375.11
2018,10,4,13,15,240.0,301.0,1.5,18.5,467.0,565.55,435.67
2018,10,4,13,30,335.0,279.0,1.5,18.4,507.0,622.0,478.84
2018,10,4,13,45,565.5,195.5,1.55,18.35,561.5,742.07,570.19
2018,10,4,14,0,796.0,112.0,1.6,18.3,616.0,831.85,633.8
2018,10,4,14,15,814.5,99.0,1.6,18.15,590.0,803.01,614.57
2018,10,4,14,30,833.0,86.0,1.6,18.0,564.0,769.63,593.37
2018,10,4,14,45,817.5,82.5,1.6,17.85,524.0,717.59,558.74
2018,10,4,15,0,802.0,79.0,1.6,17.7,484.0,664.27,522.7
2018,10,4,15,15,778.0,76.0,1.6,17.7,439.0,605.01,479.26
2018,10,4,15,30,754.0,73.0,1.6,17.7,394.0,545.92,434.4
2018,10,4,15,45,724.0,69.0,1.55,17.15,346.5,482.97,385.63
2018,10,4,16,0,694.0,65.0,1.5,16.6,299.0,421.57,336.17
2018,10,4,16,15,650.0,59.5,1.5,16.2,250.5,355.43,281.05
2018,10,4,16,30,606.0,54.0,1.5,15.8,202.0,292.36,226.47
2018,10,4,16,45,531.0,47.0,1.5,15.4,154.0,222.62,165.75
2018,10,4,17,0,456.0,40.0,1.5,15.0,106.0,161.6,112.03
2018,10,4,17,15,316.0,29.5,1.5,14.45,66.5,94.69,56.6
2018,10,4,17,30,176.0,19.0,1.5,13.9,27.0,41.46,0.0
2018,10,4,17,45,88.0,9.5,1.45,13.4,13.5,8.64,0.0
2018,10,4,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,5,45,11.5,1.5,1.0,8.4,1.0,0.0,0.0
2018,10,5,6,0,23.0,3.0,1.0,8.6,2.0,0.0,0.0
2018,10,5,6,15,176.0,14.0,1.05,9.25,25.0,27.67,0.0
2018,10,5,6,30,329.0,25.0,1.1,9.9,48.0,79.19,35.26
2018,10,5,6,45,447.5,33.0,1.15,10.55,92.5,137.99,91.58
2018,10,5,7,0,566.0,41.0,1.2,11.2,137.0,208.26,152.29
2018,10,5,7,15,634.0,46.0,1.15,11.65,187.5,273.91,211.32
2018,10,5,7,30,702.0,51.0,1.1,12.1,238.0,346.87,275.12
2018,10,5,7,45,745.0,54.5,1.1,12.6,289.0,413.62,332.23
2018,10,5,8,0,788.0,58.0,1.1,13.1,340.0,483.82,389.7
2018,10,5,8,15,816.0,60.5,1.0,13.6,388.5,547.32,438.97
2018,10,5,8,30,844.0,63.0,0.9,14.1,437.0,607.79,483.69
2018,10,5,8,45,864.0,65.0,0.8,14.6,482.0,666.27,524.66
2018,10,5,9,0,884.0,67.0,0.7,15.1,527.0,724.17,561.16
2018,10,5,9,15,897.5,68.5,0.7,15.7,566.0,775.54,593.18
2018,10,5,9,30,911.0,70.0,0.7,16.3,605.0,825.08,623.29
2018,10,5,9,45,819.5,106.0,0.7,16.85,607.5,831.15,624.0
2018,10,5,10,0,728.0,142.0,0.7,17.4,610.0,824.46,616.99
2018,10,5,10,15,750.5,141.5,0.75,17.95,641.0,867.46,644.1
2018,10,5,10,30,773.0,141.0,0.8,18.5,672.0,902.82,665.23
2018,10,5,10,45,860.0,110.0,0.85,19.05,716.0,969.19,706.11
2018,10,5,11,0,947.0,79.0,0.9,19.6,760.0,1023.93,738.48
2018,10,5,11,15,948.5,79.5,0.9,19.9,770.0,1039.11,745.73
2018,10,5,11,30,950.0,80.0,0.9,20.2,780.0,1050.29,751.21
2018,10,5,11,45,949.5,81.0,0.95,20.5,783.0,1056.0,754.6
2018,10,5,12,0,949.0,82.0,1.0,20.8,786.0,1057.61,755.69
2018,10,5,12,15,873.5,113.5,1.0,20.9,758.0,1015.12,729.14
2018,10,5,12,30,798.0,145.0,1.0,21.0,730.0,979.67,707.5
2018,10,5,12,45,749.5,163.0,1.05,21.1,705.0,949.1,689.67
2018,10,5,13,0,701.0,181.0,1.1,21.2,680.0,909.38,665.69
2018,10,5,13,15,768.5,148.0,1.15,21.15,680.0,920.96,675.36
2018,10,5,13,30,836.0,115.0,1.2,21.1,680.0,920.97,677.01
2018,10,5,13,45,870.0,96.0,1.3,21.0,662.5,896.74,663.96
2018,10,5,14,0,904.0,77.0,1.4,20.9,645.0,875.88,653.27
2018,10,5,14,15,891.5,75.5,1.45,20.7,609.5,831.29,626.01
2018,10,5,14,30,879.0,74.0,1.5,20.5,574.0,784.46,596.96
2018,10,5,14,45,862.5,72.0,1.6,20.3,533.0,732.09,563.89
2018,10,5,15,0,846.0,70.0,1.7,20.1,492.0,678.41,528.98
2018,10,5,15,15,823.5,67.5,1.7,20.1,446.5,623.56,489.57
2018,10,5,15,30,801.0,65.0,1.7,20.1,401.0,563.74,444.5
2018,10,5,15,45,760.0,63.0,1.7,19.35,350.5,494.72,392.0
2018,10,5,16,0,719.0,61.0,1.7,18.6,300.0,428.33,339.36
2018,10,5,16,15,669.5,55.5,1.7,18.0,249.0,357.57,281.0
2018,10,5,16,30,620.0,50.0,1.7,17.4,198.0,291.41,224.22
2018,10,5,16,45,548.5,43.5,1.7,16.8,151.0,223.49,164.99
2018,10,5,17,0,477.0,37.0,1.7,16.2,104.0,163.02,111.63
2018,10,5,17,15,332.0,27.5,1.7,15.55,65.0,95.24,55.13
2018,10,5,17,30,187.0,18.0,1.7,14.9,26.0,37.42,0.0
2018,10,5,17,45,93.5,9.0,1.7,14.3,13.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,6,5,45,11.0,1.5,1.4,10.35,1.0,0.0,0.0
2018,10,6,6,0,22.0,3.0,1.4,10.3,2.0,0.0,0.0
2018,10,6,6,15,140.0,13.0,1.45,10.8,21.0,23.88,0.0
2018,10,6,6,30,258.0,23.0,1.5,11.3,40.0,66.88,27.25
2018,10,6,6,45,391.0,32.0,1.55,11.8,84.0,125.59,83.08
2018,10,6,7,0,524.0,41.0,1.6,12.3,128.0,198.42,145.07
2018,10,6,7,15,610.0,44.5,1.55,12.85,179.5,264.87,204.11
2018,10,6,7,30,696.0,48.0,1.5,13.4,231.0,341.87,270.97
2018,10,6,7,45,743.0,51.0,1.5,14.0,282.5,409.4,328.81
2018,10,6,8,0,790.0,54.0,1.5,14.6,334.0,480.87,387.43
2018,10,6,8,15,819.5,56.0,1.5,15.2,383.0,541.17,435.26
2018,10,6,8,30,849.0,58.0,1.5,15.8,432.0,605.5,484.1
2018,10,6,8,45,870.0,60.0,1.5,16.4,477.0,664.82,526.99
2018,10,6,9,0,891.0,62.0,1.5,17.0,522.0,723.63,566.08
2018,10,6,9,15,904.0,64.5,1.5,17.4,562.0,776.04,600.11
2018,10,6,9,30,917.0,67.0,1.5,17.8,602.0,826.55,632.18
2018,10,6,9,45,925.5,70.0,1.55,18.15,636.0,871.67,660.75
2018,10,6,10,0,934.0,73.0,1.6,18.5,670.0,914.01,687.18
2018,10,6,10,15,942.5,74.0,1.65,18.75,697.5,950.96,710.08
2018,10,6,10,30,951.0,75.0,1.7,19.0,725.0,984.7,730.81
2018,10,6,10,45,956.5,75.5,1.75,19.25,744.5,1011.54,747.04
2018,10,6,11,0,962.0,76.0,1.8,19.5,764.0,1034.66,760.97
2018,10,6,11,15,965.0,77.0,1.85,19.6,775.5,1052.05,771.76
2018,10,6,11,30,968.0,78.0,1.9,19.7,787.0,1065.4,780.16
2018,10,6,11,45,969.5,78.0,1.95,19.85,790.5,1071.93,784.26
2018,10,6,12,0,971.0,78.0,2.0,20.0,794.0,1074.3,785.92
2018,10,6,12,15,969.5,78.5,2.05,20.05,789.0,1070.06,783.86
2018,10,6,12,30,968.0,79.0,2.1,20.1,784.0,1061.67,779.34
2018,10,6,12,45,964.0,79.0,2.15,20.1,770.5,1046.12,770.52
2018,10,6,13,0,960.0,79.0,2.2,20.1,757.0,1026.61,759.28
2018,10,6,13,15,954.5,78.0,2.25,20.05,735.5,1000.65,744.01
2018,10,6,13,30,949.0,77.0,2.3,20.0,714.0,971.06,726.34
2018,10,6,13,45,940.0,76.0,2.3,19.95,684.5,934.87,703.66
2018,10,6,14,0,931.0,75.0,2.3,19.9,655.0,895.61,678.81
2018,10,6,14,15,919.0,73.0,2.3,19.8,619.0,849.84,649.4
2018,10,6,14,30,907.0,71.0,2.3,19.7,583.0,801.71,618.0
2018,10,6,14,45,890.5,69.5,2.3,19.6,541.5,748.73,582.7
2018,10,6,15,0,874.0,68.0,2.3,19.5,500.0,694.36,545.77
2018,10,6,15,15,851.5,65.5,2.3,19.5,453.5,633.85,501.89
2018,10,6,15,30,829.0,63.0,2.3,19.5,407.0,576.93,458.26
2018,10,6,15,45,796.0,59.5,2.3,19.1,356.5,509.08,405.47
2018,10,6,16,0,763.0,56.0,2.3,18.7,306.0,442.99,351.98
2018,10,6,16,15,713.5,52.0,2.2,18.2,254.5,371.47,292.09
2018,10,6,16,30,664.0,48.0,2.1,17.7,203.0,304.43,233.81
2018,10,6,16,45,581.5,42.0,2.05,17.25,153.5,230.18,169.13
2018,10,6,17,0,499.0,36.0,2.0,16.8,104.0,166.65,113.2
2018,10,6,17,15,345.0,27.0,1.95,16.15,64.5,96.41,54.02
2018,10,6,17,30,191.0,18.0,1.9,15.5,25.0,37.62,0.0
2018,10,6,17,45,95.5,9.0,1.9,14.9,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,7,6,15,156.5,11.5,1.65,11.9,21.5,24.12,0.0
2018,10,7,6,30,313.0,23.0,1.7,12.4,43.0,75.17,27.35
2018,10,7,6,45,446.0,31.0,1.7,12.85,88.0,136.93,89.59
2018,10,7,7,0,579.0,39.0,1.7,13.3,133.0,211.11,153.19
2018,10,7,7,15,647.5,44.0,1.75,13.9,184.0,277.71,213.08
2018,10,7,7,30,716.0,49.0,1.8,14.5,235.0,351.65,277.92
2018,10,7,7,45,759.0,53.0,1.85,15.05,287.0,419.69,336.44
2018,10,7,8,0,802.0,57.0,1.9,15.6,339.0,491.18,395.4
2018,10,7,8,15,831.0,60.0,1.9,16.2,388.5,553.0,444.47
2018,10,7,8,30,860.0,63.0,1.9,16.8,438.0,618.77,494.45
2018,10,7,8,45,879.5,65.5,1.9,17.35,483.5,678.17,537.75
2018,10,7,9,0,899.0,68.0,1.9,17.9,529.0,736.88,576.98
2018,10,7,9,15,914.0,70.0,1.9,18.35,569.5,790.5,611.89
2018,10,7,9,30,929.0,72.0,1.9,18.8,610.0,842.36,644.88
2018,10,7,9,45,939.5,73.0,1.9,19.25,644.0,887.15,672.45
2018,10,7,10,0,950.0,74.0,1.9,19.7,678.0,929.25,697.86
2018,10,7,10,15,957.5,75.5,1.85,20.05,705.0,966.28,719.26
2018,10,7,10,30,965.0,77.0,1.8,20.4,732.0,999.97,738.25
2018,10,7,10,45,969.5,77.0,1.8,20.8,750.5,1025.48,752.35
2018,10,7,11,0,974.0,77.0,1.8,21.2,769.0,1047.17,764.08
2018,10,7,11,15,975.0,78.0,1.8,21.45,779.5,1062.66,772.4
2018,10,7,11,30,976.0,79.0,1.8,21.7,790.0,1074.02,778.28
2018,10,7,11,45,974.5,79.5,1.75,21.9,791.5,1078.1,779.15
2018,10,7,12,0,973.0,80.0,1.7,22.1,793.0,1077.97,777.6
2018,10,7,12,15,969.0,81.0,1.75,22.25,787.0,1071.74,774.16
2018,10,7,12,30,965.0,82.0,1.8,22.4,781.0,1061.39,768.33
2018,10,7,12,45,957.5,82.5,1.8,22.55,765.5,1042.97,756.81
2018,10,7,13,0,950.0,83.0,1.8,22.7,750.0,1020.72,743.05
2018,10,7,13,15,941.5,82.5,1.8,22.7,727.0,992.67,726.1
2018,10,7,13,30,933.0,82.0,1.8,22.7,704.0,961.17,706.95
2018,10,7,13,45,921.5,82.0,1.85,22.7,674.5,924.34,684.84
2018,10,7,14,0,910.0,82.0,1.9,22.7,645.0,884.66,660.64
2018,10,7,14,15,894.0,81.0,1.9,22.6,608.0,837.5,630.83
2018,10,7,14,30,878.0,80.0,1.9,22.5,571.0,788.36,599.29
2018,10,7,14,45,855.5,79.5,1.95,22.35,528.5,738.97,567.58
2018,10,7,15,0,833.0,79.0,2.0,22.2,486.0,682.53,530.12
2018,10,7,15,15,808.0,75.5,2.0,22.2,439.5,620.56,485.08
2018,10,7,15,30,783.0,72.0,2.0,22.2,393.0,558.8,438.64
2018,10,7,15,45,741.0,69.0,1.9,21.75,342.0,489.01,384.8
2018,10,7,16,0,699.0,66.0,1.8,21.3,291.0,421.99,331.22
2018,10,7,16,15,639.5,60.0,1.65,20.65,239.0,348.96,271.31
2018,10,7,16,30,580.0,54.0,1.5,20.0,187.0,280.53,213.29
2018,10,7,16,45,493.5,46.0,1.35,19.35,139.0,208.22,151.7
2018,10,7,17,0,407.0,38.0,1.2,18.7,91.0,146.17,98.53
2018,10,7,17,15,265.0,26.0,1.15,17.8,54.5,80.36,43.11
2018,10,7,17,30,123.0,14.0,1.1,16.9,18.0,26.26,0.0
2018,10,7,17,45,61.5,7.0,1.05,16.05,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,8,6,15,157.5,11.0,0.85,11.4,20.5,23.95,0.0
2018,10,8,6,30,315.0,22.0,0.8,12.3,41.0,74.63,23.18
2018,10,8,6,45,449.0,29.0,0.8,13.2,85.0,134.88,87.25
2018,10,8,7,0,583.0,36.0,0.8,14.1,129.0,209.82,150.83
2018,10,8,7,15,651.0,41.0,0.8,14.8,179.5,276.31,209.78
2018,10,8,7,30,719.0,46.0,0.8,15.5,230.0,350.16,273.28
2018,10,8,7,45,761.0,49.0,0.85,16.15,281.0,416.64,329.35
2018,10,8,8,0,803.0,52.0,0.9,16.8,332.0,483.44,383.44
2018,10,8,8,15,830.5,54.5,0.95,17.4,380.0,546.67,432.65
2018,10,8,8,30,858.0,57.0,1.0,18.0,428.0,610.79,480.52
2018,10,8,8,45,877.5,58.5,1.05,18.6,472.5,668.8,521.8
2018,10,8,9,0,897.0,60.0,1.1,19.2,517.0,726.12,559.45
2018,10,8,9,15,910.0,62.0,1.1,19.7,556.0,778.03,592.12
2018,10,8,9,30,923.0,64.0,1.1,20.2,595.0,828.02,622.82
2018,10,8,9,45,932.5,65.0,1.1,20.7,628.0,871.63,648.69
2018,10,8,10,0,942.0,66.0,1.1,21.2,661.0,912.51,672.42
2018,10,8,10,15,949.5,67.0,1.1,21.6,687.5,948.61,693.04
2018,10,8,10,30,957.0,68.0,1.1,22.0,714.0,981.41,711.4
2018,10,8,10,45,961.5,68.5,1.1,22.4,732.5,1007.24,725.3
2018,10,8,11,0,966.0,69.0,1.1,22.8,751.0,1029.29,736.9
2018,10,8,11,15,968.5,69.5,1.1,23.05,762.0,1045.47,745.38
2018,10,8,11,30,971.0,70.0,1.1,23.3,773.0,1057.58,751.53
2018,10,8,11,45,971.0,70.5,1.1,23.55,775.5,1063.07,753.81
2018,10,8,12,0,971.0,71.0,1.1,23.8,778.0,1064.37,753.77
2018,10,8,12,15,969.5,71.0,1.1,23.9,772.5,1059.39,750.55
2018,10,8,12,30,968.0,71.0,1.1,24.0,767.0,1050.26,745.03
2018,10,8,12,45,964.5,70.5,1.1,24.1,753.5,1034.47,735.62
2018,10,8,13,0,961.0,70.0,1.1,24.2,740.0,1014.72,723.96
2018,10,8,13,15,955.0,69.5,1.15,24.2,718.5,988.76,709.73
2018,10,8,13,30,949.0,69.0,1.2,24.2,697.0,959.2,693.21
2018,10,8,13,45,940.5,68.0,1.2,24.15,668.0,923.38,671.91
2018,10,8,14,0,932.0,67.0,1.2,24.1,639.0,884.48,648.52
2018,10,8,14,15,920.0,66.0,1.25,23.95,603.5,839.83,622.05
2018,10,8,14,30,908.0,65.0,1.3,23.8,568.0,792.83,593.52
2018,10,8,14,45,891.5,63.0,1.35,23.6,526.5,739.22,559.95
2018,10,8,15,0,875.0,61.0,1.4,23.4,485.0,684.24,524.62
2018,10,8,15,15,852.5,59.0,1.4,23.4,439.0,624.33,482.7
2018,10,8,15,30,830.0,57.0,1.4,23.4,393.0,564.32,438.19
2018,10,8,15,45,796.5,54.5,1.45,22.65,343.5,498.06,388.72
2018,10,8,16,0,763.0,52.0,1.5,21.9,294.0,436.22,340.18
2018,10,8,16,15,711.5,48.0,1.45,20.95,243.0,364.11,281.5
2018,10,8,16,30,660.0,44.0,1.4,20.0,192.0,296.77,224.3
2018,10,8,16,45,575.0,38.5,1.35,19.1,143.0,222.95,161.11
2018,10,8,17,0,490.0,33.0,1.3,18.2,94.0,158.81,105.48
2018,10,8,17,15,327.0,24.0,1.25,17.35,56.5,88.11,44.17
2018,10,8,17,30,164.0,15.0,1.2,16.5,19.0,31.48,0.0
2018,10,8,17,45,82.0,7.5,1.2,15.65,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,9,6,15,131.0,11.5,1.0,10.45,19.0,22.22,0.0
2018,10,9,6,30,262.0,23.0,0.9,11.1,38.0,67.49,16.64
2018,10,9,6,45,397.0,31.5,0.8,11.75,80.5,128.11,83.91
2018,10,9,7,0,532.0,40.0,0.7,12.4,123.0,201.55,146.4
2018,10,9,7,15,606.5,45.5,0.65,13.0,173.0,266.48,203.86
2018,10,9,7,30,681.0,51.0,0.6,13.6,223.0,340.98,267.74
2018,10,9,7,45,728.0,54.0,0.55,14.15,273.5,407.7,323.55
2018,10,9,8,0,775.0,57.0,0.5,14.7,324.0,478.29,379.76
2018,10,9,8,15,805.5,60.0,0.5,15.45,373.0,542.87,428.97
2018,10,9,8,30,836.0,63.0,0.5,16.2,422.0,604.54,473.98
2018,10,9,8,45,858.0,64.5,0.5,16.9,466.5,663.1,514.79
2018,10,9,9,0,880.0,66.0,0.5,17.6,511.0,721.25,551.71
2018,10,9,9,15,892.5,69.0,0.5,18.4,550.0,773.15,583.11
2018,10,9,9,30,905.0,72.0,0.5,19.2,589.0,823.13,612.5
2018,10,9,9,45,913.0,74.5,0.5,20.0,622.0,866.53,636.92
2018,10,9,10,0,921.0,77.0,0.5,20.8,655.0,907.16,659.16
2018,10,9,10,15,929.5,78.0,0.5,21.3,681.5,943.46,679.1
2018,10,9,10,30,938.0,79.0,0.5,21.8,708.0,976.59,696.9
2018,10,9,10,45,886.5,103.0,0.5,22.35,710.5,975.92,693.68
2018,10,9,11,0,835.0,127.0,0.5,22.9,713.0,979.38,693.71
2018,10,9,11,15,754.5,164.5,0.55,23.15,700.0,960.71,682.12
2018,10,9,11,30,674.0,202.0,0.6,23.4,687.0,929.36,663.03
2018,10,9,11,45,758.0,166.0,0.65,23.7,713.5,977.32,693.36
2018,10,9,12,0,842.0,130.0,0.7,24.0,740.0,1014.27,715.54
2018,10,9,12,15,686.0,180.5,0.8,23.95,675.0,919.36,658.5
2018,10,9,12,30,530.0,231.0,0.9,23.9,610.0,807.4,588.31
2018,10,9,12,45,517.0,240.0,0.95,23.85,604.0,797.54,583.86
2018,10,9,13,0,504.0,249.0,1.0,23.8,598.0,785.45,576.67
2018,10,9,13,15,634.0,194.5,1.1,23.45,620.0,842.8,620.33
2018,10,9,13,30,764.0,140.0,1.2,23.1,642.0,884.94,650.34
2018,10,9,13,45,833.5,110.0,1.25,22.8,636.0,884.84,652.26
2018,10,9,14,0,903.0,80.0,1.3,22.5,630.0,873.99,647.77
2018,10,9,14,15,869.5,83.5,1.4,22.0,588.0,818.01,614.3
2018,10,9,14,30,836.0,87.0,1.5,21.5,546.0,767.78,584.26
2018,10,9,14,45,824.0,82.5,1.55,21.0,506.5,716.97,552.35
2018,10,9,15,0,812.0,78.0,1.6,20.5,467.0,664.57,518.37
2018,10,9,15,15,797.0,74.0,1.6,20.5,424.5,609.52,478.16
2018,10,9,15,30,782.0,70.0,1.6,20.5,382.0,553.73,436.03
2018,10,9,15,45,750.5,65.5,1.65,19.3,333.5,488.1,386.85
2018,10,9,16,0,719.0,61.0,1.7,18.1,285.0,424.17,336.5
2018,10,9,16,15,666.5,55.5,1.6,17.4,234.5,352.4,276.73
2018,10,9,16,30,614.0,50.0,1.5,16.7,184.0,286.92,219.97
2018,10,9,16,45,525.5,42.5,1.45,16.05,136.0,212.85,155.9
2018,10,9,17,0,437.0,35.0,1.4,15.4,88.0,149.25,100.36
2018,10,9,17,15,281.5,24.5,1.25,14.6,52.5,79.72,37.46
2018,10,9,17,30,126.0,14.0,1.1,13.8,17.0,26.31,0.0
2018,10,9,17,45,63.0,7.0,1.0,13.05,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
