Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,10,6,15,45.5,7.5,0.7,9.45,10.0,10.96,0.0
2018,10,10,6,30,91.0,15.0,0.7,9.7,20.0,32.39,2.92
2018,10,10,6,45,214.5,27.0,0.65,9.95,55.5,84.57,55.8
2018,10,10,7,0,338.0,39.0,0.6,10.2,91.0,146.92,108.45
2018,10,10,7,15,276.0,48.0,0.6,10.55,100.5,154.29,120.39
2018,10,10,7,30,214.0,57.0,0.6,10.9,110.0,156.84,126.29
2018,10,10,7,45,160.0,80.5,0.55,11.25,125.0,163.02,133.2
2018,10,10,8,0,106.0,104.0,0.5,11.6,140.0,162.31,132.92
2018,10,10,8,15,171.5,128.0,0.5,12.05,196.5,231.37,190.27
2018,10,10,8,30,237.0,152.0,0.5,12.5,253.0,317.49,259.16
2018,10,10,8,45,267.0,169.0,0.5,13.0,294.0,368.92,298.42
2018,10,10,9,0,297.0,186.0,0.5,13.5,335.0,422.62,338.65
2018,10,10,9,15,239.0,208.0,0.55,14.05,334.0,416.37,331.3
2018,10,10,9,30,181.0,230.0,0.6,14.6,333.0,390.5,309.6
2018,10,10,9,45,214.0,237.0,0.6,15.2,365.5,432.84,341.33
2018,10,10,10,0,247.0,244.0,0.6,15.8,398.0,492.44,384.21
2018,10,10,10,15,289.0,250.0,0.6,16.25,437.5,545.33,421.73
2018,10,10,10,30,331.0,256.0,0.6,16.7,477.0,599.4,459.32
2018,10,10,10,45,452.0,231.5,0.6,17.15,542.0,713.43,539.34
2018,10,10,11,0,573.0,207.0,0.6,17.6,607.0,819.28,610.2
2018,10,10,11,15,585.5,208.5,0.6,17.9,622.5,841.84,622.63
2018,10,10,11,30,598.0,210.0,0.6,18.2,638.0,861.88,634.61
2018,10,10,11,45,603.5,210.0,0.6,18.55,643.0,870.66,639.13
2018,10,10,12,0,609.0,210.0,0.6,18.9,648.0,876.55,642.01
2018,10,10,12,15,753.0,154.5,0.65,19.05,692.0,956.11,693.58
2018,10,10,12,30,897.0,99.0,0.7,19.2,736.0,1011.39,728.01
2018,10,10,12,45,916.5,90.5,0.7,19.35,730.5,1009.45,725.98
2018,10,10,13,0,936.0,82.0,0.7,19.5,725.0,1002.98,722.19
2018,10,10,13,15,891.5,93.0,0.8,19.5,690.5,954.83,694.86
2018,10,10,13,30,847.0,104.0,0.9,19.5,656.0,913.76,672.03
2018,10,10,13,45,874.5,91.0,0.95,19.5,639.0,889.82,658.94
2018,10,10,14,0,902.0,78.0,1.0,19.5,622.0,869.58,647.98
2018,10,10,14,15,887.5,76.0,1.05,19.3,585.5,822.73,619.53
2018,10,10,14,30,873.0,74.0,1.1,19.1,549.0,773.84,589.4
2018,10,10,14,45,853.5,72.5,1.2,18.9,507.5,720.12,555.72
2018,10,10,15,0,834.0,71.0,1.3,18.7,466.0,670.39,523.88
2018,10,10,15,15,809.0,68.0,1.3,18.7,420.0,609.12,479.31
2018,10,10,15,30,784.0,65.0,1.3,18.7,374.0,548.09,433.25
2018,10,10,15,45,745.0,62.0,1.45,17.85,325.0,480.18,382.19
2018,10,10,16,0,706.0,59.0,1.6,17.0,276.0,414.76,330.33
2018,10,10,16,15,644.5,55.0,1.6,16.35,225.5,341.71,269.47
2018,10,10,16,30,583.0,51.0,1.6,15.7,175.0,276.16,212.63
2018,10,10,16,45,486.5,43.5,1.6,15.0,128.0,201.73,148.35
2018,10,10,17,0,390.0,36.0,1.6,14.3,81.0,138.73,93.52
2018,10,10,17,15,243.0,24.0,1.55,13.65,47.5,71.71,29.8
2018,10,10,17,30,96.0,12.0,1.5,13.0,14.0,21.16,0.0
2018,10,10,17,45,48.0,6.0,1.45,12.35,7.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,11,6,15,55.5,11.5,0.45,10.1,14.5,15.58,0.0
2018,10,11,6,30,111.0,23.0,0.4,10.3,29.0,44.12,0.85
2018,10,11,6,45,220.5,39.0,0.35,10.55,66.5,97.78,65.64
2018,10,11,7,0,330.0,55.0,0.3,10.8,104.0,160.12,118.79
2018,10,11,7,15,411.0,65.0,0.25,11.1,150.0,220.03,170.72
2018,10,11,7,30,492.0,75.0,0.2,11.4,196.0,292.36,232.01
2018,10,11,7,45,546.5,82.5,0.15,11.75,244.5,357.07,285.73
2018,10,11,8,0,601.0,90.0,0.1,12.1,293.0,426.89,341.39
2018,10,11,8,15,640.5,95.0,0.15,12.65,340.0,490.11,390.28
2018,10,11,8,30,680.0,100.0,0.2,13.2,387.0,555.85,439.32
2018,10,11,8,45,710.0,103.5,0.25,13.75,431.0,615.59,482.3
2018,10,11,9,0,740.0,107.0,0.3,14.3,475.0,676.04,524.47
2018,10,11,9,15,748.0,112.5,0.3,14.85,509.5,722.24,553.62
2018,10,11,9,30,756.0,118.0,0.3,15.4,544.0,766.61,580.75
2018,10,11,9,45,686.5,145.0,0.35,16.0,549.0,767.89,579.2
2018,10,11,10,0,617.0,172.0,0.4,16.6,554.0,760.74,572.77
2018,10,11,10,15,413.5,236.5,0.4,16.95,497.0,660.05,498.23
2018,10,11,10,30,210.0,301.0,0.4,17.3,440.0,521.06,395.88
2018,10,11,10,45,177.5,303.0,0.4,17.7,423.0,496.92,378.42
2018,10,11,11,0,145.0,305.0,0.4,18.1,406.0,470.8,358.18
2018,10,11,11,15,142.5,316.0,0.35,18.4,416.0,482.95,365.88
2018,10,11,11,30,140.0,327.0,0.3,18.7,426.0,494.45,372.67
2018,10,11,11,45,401.0,254.5,0.25,19.05,540.5,710.9,528.05
2018,10,11,12,0,662.0,182.0,0.2,19.4,655.0,898.94,650.16
2018,10,11,12,15,472.5,243.0,0.2,19.55,579.5,767.81,559.59
2018,10,11,12,30,283.0,304.0,0.2,19.7,504.0,626.82,462.42
2018,10,11,12,45,378.0,265.5,0.2,19.85,527.0,671.6,497.61
2018,10,11,13,0,473.0,227.0,0.2,20.0,550.0,730.93,539.01
2018,10,11,13,15,353.5,257.0,0.25,20.1,494.0,623.89,464.36
2018,10,11,13,30,234.0,287.0,0.3,20.2,438.0,522.96,393.5
2018,10,11,13,45,460.0,214.0,0.35,20.25,495.0,666.17,500.59
2018,10,11,14,0,686.0,141.0,0.4,20.3,552.0,768.83,572.65
2018,10,11,14,15,759.0,114.0,0.45,20.15,544.0,771.3,575.17
2018,10,11,14,30,832.0,87.0,0.5,20.0,536.0,762.45,571.73
2018,10,11,14,45,812.5,84.5,0.55,19.9,495.0,708.61,537.67
2018,10,11,15,0,793.0,82.0,0.6,19.8,454.0,653.86,502.24
2018,10,11,15,15,766.0,78.5,0.6,19.8,408.5,592.61,458.65
2018,10,11,15,30,739.0,75.0,0.6,19.8,363.0,531.88,413.94
2018,10,11,15,45,697.0,71.0,0.7,19.15,314.0,465.24,364.71
2018,10,11,16,0,655.0,67.0,0.8,18.5,265.0,399.89,313.93
2018,10,11,16,15,591.0,61.5,0.9,17.75,215.5,327.11,255.12
2018,10,11,16,30,527.0,56.0,1.0,17.0,166.0,260.77,199.13
2018,10,11,16,45,429.0,47.0,1.05,16.25,120.5,187.74,137.17
2018,10,11,17,0,331.0,38.0,1.1,15.5,75.0,126.34,84.57
2018,10,11,17,15,198.0,24.0,1.2,14.85,43.0,63.15,21.01
2018,10,11,17,30,65.0,10.0,1.3,14.2,11.0,15.97,0.0
2018,10,11,17,45,32.5,5.0,1.35,13.55,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,6,15,86.0,10.0,1.15,9.3,14.0,17.13,0.0
2018,10,12,6,30,172.0,20.0,1.1,10.0,28.0,50.87,0.0
2018,10,12,6,45,307.0,31.5,1.05,10.7,68.0,110.02,71.79
2018,10,12,7,0,442.0,43.0,1.0,11.4,108.0,181.07,132.77
2018,10,12,7,15,520.0,50.0,0.95,12.1,155.0,244.65,189.05
2018,10,12,7,30,598.0,57.0,0.9,12.8,202.0,316.99,251.53
2018,10,12,7,45,647.5,62.0,0.85,13.5,251.0,382.21,306.64
2018,10,12,8,0,697.0,67.0,0.8,14.2,300.0,450.27,361.62
2018,10,12,8,15,730.5,71.5,0.75,15.2,347.5,514.1,410.4
2018,10,12,8,30,764.0,76.0,0.7,16.2,395.0,579.63,458.02
2018,10,12,8,45,788.5,78.0,0.7,17.2,438.5,637.51,498.45
2018,10,12,9,0,813.0,80.0,0.7,18.2,482.0,695.33,536.11
2018,10,12,9,15,836.5,80.5,0.65,19.05,522.5,750.19,569.36
2018,10,12,9,30,860.0,81.0,0.6,19.9,563.0,797.42,596.42
2018,10,12,9,45,880.0,80.0,0.6,20.75,597.5,844.89,623.84
2018,10,12,10,0,900.0,79.0,0.6,21.6,632.0,890.52,649.43
2018,10,12,10,15,908.0,80.0,0.55,22.2,658.0,925.49,667.38
2018,10,12,10,30,916.0,81.0,0.5,22.8,684.0,957.34,683.2
2018,10,12,10,45,921.5,82.0,0.5,23.4,702.5,983.5,696.45
2018,10,12,11,0,927.0,83.0,0.5,24.0,721.0,1006.09,707.54
2018,10,12,11,15,931.0,83.0,0.55,24.25,732.0,1022.29,716.99
2018,10,12,11,30,935.0,83.0,0.6,24.5,743.0,1034.64,724.33
2018,10,12,11,45,936.0,83.0,0.65,24.75,745.5,1040.04,727.69
2018,10,12,12,0,937.0,83.0,0.7,25.0,748.0,1041.43,728.89
2018,10,12,12,15,935.0,83.0,0.8,25.0,742.5,1035.81,727.88
2018,10,12,12,30,933.0,83.0,0.9,25.0,737.0,1026.2,724.59
2018,10,12,12,45,929.0,82.5,1.0,25.0,723.0,1010.13,717.36
2018,10,12,13,0,925.0,82.0,1.1,25.0,709.0,990.27,707.78
2018,10,12,13,15,918.5,81.5,1.15,24.9,687.5,964.41,693.75
2018,10,12,13,30,912.0,81.0,1.2,24.8,666.0,935.12,677.53
2018,10,12,13,45,902.5,79.5,1.25,24.65,637.0,898.75,656.72
2018,10,12,14,0,893.0,78.0,1.3,24.5,608.0,859.52,633.81
2018,10,12,14,15,880.0,76.5,1.35,24.3,573.0,814.8,607.0
2018,10,12,14,30,867.0,75.0,1.4,24.1,538.0,767.97,578.24
2018,10,12,14,45,849.0,72.5,1.45,23.85,497.0,714.44,544.33
2018,10,12,15,0,831.0,70.0,1.5,23.6,456.0,664.82,512.37
2018,10,12,15,15,805.0,67.5,1.5,23.6,410.0,603.73,468.2
2018,10,12,15,30,779.0,65.0,1.5,23.6,364.0,542.97,422.76
2018,10,12,15,45,742.0,60.5,1.5,22.8,315.0,474.8,371.28
2018,10,12,16,0,705.0,56.0,1.5,22.0,266.0,408.99,319.29
2018,10,12,16,15,649.5,51.5,1.45,21.1,217.0,338.24,261.26
2018,10,12,16,30,594.0,47.0,1.4,20.2,168.0,274.24,206.49
2018,10,12,16,45,500.0,39.5,1.3,19.3,121.5,200.33,143.51
2018,10,12,17,0,406.0,32.0,1.2,18.4,75.0,137.63,89.19
2018,10,12,17,15,248.5,21.0,1.15,17.5,43.0,68.07,14.55
2018,10,12,17,30,91.0,10.0,1.1,16.6,11.0,18.63,0.0
2018,10,12,17,45,45.5,5.0,1.1,15.75,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,13,6,15,114.5,10.0,1.05,10.9,15.0,19.91,0.0
2018,10,13,6,30,229.0,20.0,1.0,11.4,30.0,59.54,0.0
2018,10,13,6,45,379.0,28.0,0.9,11.9,71.0,122.76,78.2
2018,10,13,7,0,529.0,36.0,0.8,12.4,112.0,197.13,142.45
2018,10,13,7,15,605.0,42.0,0.8,13.1,161.5,264.25,202.1
2018,10,13,7,30,681.0,48.0,0.8,13.8,211.0,339.67,267.25
2018,10,13,7,45,728.0,51.5,0.8,14.5,261.0,406.73,323.95
2018,10,13,8,0,775.0,55.0,0.8,15.2,311.0,477.66,381.16
2018,10,13,8,15,806.5,58.0,0.8,15.95,359.5,542.54,431.17
2018,10,13,8,30,838.0,61.0,0.8,16.7,408.0,604.47,476.92
2018,10,13,8,45,861.0,63.0,0.85,17.45,453.0,664.07,519.35
2018,10,13,9,0,884.0,65.0,0.9,18.2,498.0,723.35,558.13
2018,10,13,9,15,900.0,66.5,0.9,18.8,537.5,775.96,590.98
2018,10,13,9,30,916.0,68.0,0.9,19.4,577.0,826.93,622.01
2018,10,13,9,45,927.5,69.0,0.95,20.05,610.5,871.53,648.86
2018,10,13,10,0,939.0,70.0,1.0,20.7,644.0,913.56,673.73
2018,10,13,10,15,947.0,71.0,1.05,21.1,670.5,949.58,695.12
2018,10,13,10,30,955.0,72.0,1.1,21.5,697.0,982.34,714.38
2018,10,13,10,45,961.0,72.5,1.1,21.9,716.0,1009.12,728.91
2018,10,13,11,0,967.0,73.0,1.1,22.3,735.0,1032.19,741.17
2018,10,13,11,15,970.0,73.5,1.15,22.5,746.0,1048.46,750.84
2018,10,13,11,30,973.0,74.0,1.2,22.7,757.0,1060.68,758.22
2018,10,13,11,45,973.5,74.5,1.25,22.85,759.5,1066.3,761.87
2018,10,13,12,0,974.0,75.0,1.3,23.0,762.0,1067.74,763.18
2018,10,13,12,15,973.0,74.5,1.3,23.0,756.0,1062.3,759.94
2018,10,13,12,30,972.0,74.0,1.3,23.0,750.0,1052.71,754.39
2018,10,13,12,45,969.5,73.0,1.35,23.0,736.5,1036.95,746.08
2018,10,13,13,0,967.0,72.0,1.4,23.0,723.0,1017.21,735.38
2018,10,13,13,15,961.0,71.5,1.4,22.85,701.0,990.91,720.2
2018,10,13,13,30,955.0,71.0,1.4,22.7,679.0,961.02,702.76
2018,10,13,13,45,946.0,70.0,1.4,22.6,650.0,924.44,680.82
2018,10,13,14,0,937.0,69.0,1.4,22.5,621.0,884.82,656.76
2018,10,13,14,15,924.5,68.0,1.4,22.25,585.0,839.53,629.03
2018,10,13,14,30,912.0,67.0,1.4,22.0,549.0,791.94,599.35
2018,10,13,14,45,895.5,65.0,1.4,21.7,507.5,738.2,564.97
2018,10,13,15,0,879.0,63.0,1.4,21.4,466.0,683.1,528.9
2018,10,13,15,15,854.5,60.0,1.4,21.4,419.0,620.69,484.23
2018,10,13,15,30,830.0,57.0,1.4,21.4,372.0,558.39,437.45
2018,10,13,15,45,794.0,54.0,1.35,20.5,322.0,493.74,388.07
2018,10,13,16,0,758.0,51.0,1.3,19.6,272.0,427.39,335.2
2018,10,13,16,15,701.5,47.0,1.2,18.65,221.5,353.94,274.49
2018,10,13,16,30,645.0,43.0,1.1,17.7,171.0,285.8,215.79
2018,10,13,16,45,548.5,36.0,1.0,16.7,123.0,208.65,149.56
2018,10,13,17,0,452.0,29.0,0.9,15.7,75.0,142.71,91.5
2018,10,13,17,15,279.0,19.0,0.9,14.8,42.5,70.44,4.38
2018,10,13,17,30,106.0,9.0,0.9,13.9,10.0,19.22,0.0
2018,10,13,17,45,53.0,4.5,0.9,13.0,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,14,6,15,114.0,9.0,1.1,9.05,14.0,8.19,0.0
2018,10,14,6,30,228.0,18.0,1.0,9.6,28.0,51.72,0.0
2018,10,14,6,45,378.5,27.5,0.9,10.1,69.5,122.62,77.86
2018,10,14,7,0,529.0,37.0,0.8,10.6,111.0,198.4,144.24
2018,10,14,7,15,606.5,42.5,0.75,11.15,160.5,265.68,204.47
2018,10,14,7,30,684.0,48.0,0.7,11.7,210.0,341.28,270.17
2018,10,14,7,45,732.0,52.0,0.65,12.25,260.5,409.51,328.01
2018,10,14,8,0,780.0,56.0,0.6,12.8,311.0,481.73,386.24
2018,10,14,8,15,811.0,59.0,0.55,13.35,359.5,546.57,436.1
2018,10,14,8,30,842.0,62.0,0.5,13.9,408.0,608.33,481.46
2018,10,14,8,45,863.5,65.0,0.45,14.45,453.0,668.23,523.16
2018,10,14,9,0,885.0,68.0,0.4,15.0,498.0,727.67,560.75
2018,10,14,9,15,900.0,69.5,0.35,15.6,537.0,779.48,591.79
2018,10,14,9,30,915.0,71.0,0.3,16.2,576.0,829.56,620.86
2018,10,14,9,45,925.0,73.5,0.25,16.8,609.5,874.59,645.88
2018,10,14,10,0,935.0,76.0,0.2,17.4,643.0,916.95,668.71
2018,10,14,10,15,943.0,76.5,0.2,18.0,669.0,952.17,687.6
2018,10,14,10,30,951.0,77.0,0.2,18.6,695.0,984.13,704.35
2018,10,14,10,45,957.0,78.0,0.2,19.25,714.5,1011.36,717.96
2018,10,14,11,0,963.0,79.0,0.2,19.9,734.0,1034.88,729.33
2018,10,14,11,15,966.5,79.5,0.25,20.4,745.0,1051.51,738.13
2018,10,14,11,30,970.0,80.0,0.3,20.9,756.0,1064.12,744.82
2018,10,14,11,45,972.0,79.5,0.35,21.35,759.0,1069.94,747.84
2018,10,14,12,0,974.0,79.0,0.4,21.8,762.0,1071.6,748.69
2018,10,14,12,15,972.5,79.0,0.45,22.1,756.0,1066.21,746.01
2018,10,14,12,30,971.0,79.0,0.5,22.4,750.0,1056.68,741.11
2018,10,14,12,45,968.0,78.0,0.6,22.65,736.0,1040.4,733.69
2018,10,14,13,0,965.0,77.0,0.7,22.9,722.0,1020.16,723.91
2018,10,14,13,15,960.0,76.0,0.7,22.95,700.5,994.2,708.91
2018,10,14,13,30,955.0,75.0,0.7,23.0,679.0,964.6,691.73
2018,10,14,13,45,947.0,74.0,0.75,23.05,650.0,928.88,671.68
2018,10,14,14,0,939.0,73.0,0.8,23.1,621.0,890.06,649.45
2018,10,14,14,15,927.5,71.0,0.85,22.95,585.0,844.29,622.83
2018,10,14,14,30,916.0,69.0,0.9,22.8,549.0,796.15,594.11
2018,10,14,14,45,898.5,66.5,0.95,22.65,506.5,740.92,559.87
2018,10,14,15,0,881.0,64.0,1.0,22.5,464.0,684.42,523.85
2018,10,14,15,15,855.5,61.5,1.0,22.5,417.0,621.92,479.76
2018,10,14,15,30,830.0,59.0,1.0,22.5,370.0,563.43,436.37
2018,10,14,15,45,794.5,56.0,1.05,21.7,320.5,495.25,385.62
2018,10,14,16,0,759.0,53.0,1.1,20.9,271.0,429.11,333.81
2018,10,14,16,15,702.5,48.5,1.2,19.6,220.0,355.05,274.08
2018,10,14,16,30,646.0,44.0,1.3,18.3,169.0,286.3,215.67
2018,10,14,16,45,545.5,37.0,1.4,17.0,121.0,207.96,148.85
2018,10,14,17,0,445.0,30.0,1.5,15.7,73.0,143.69,91.59
2018,10,14,17,15,260.0,19.0,1.5,14.9,40.5,66.46,0.0
2018,10,14,17,30,75.0,8.0,1.5,14.1,8.0,15.03,0.0
2018,10,14,17,45,37.5,4.0,1.5,13.35,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,15,6,15,120.0,9.5,1.15,7.9,14.0,0.0,0.0
2018,10,15,6,30,240.0,19.0,1.2,8.8,28.0,54.67,0.0
2018,10,15,6,45,397.5,27.0,1.25,9.7,69.5,126.74,79.52
2018,10,15,7,0,555.0,35.0,1.3,10.6,111.0,204.19,148.34
2018,10,15,7,15,633.0,40.5,1.25,11.45,161.0,273.08,210.39
2018,10,15,7,30,711.0,46.0,1.2,12.3,211.0,350.36,277.92
2018,10,15,7,45,758.5,49.0,1.2,13.1,262.0,418.68,336.5
2018,10,15,8,0,806.0,52.0,1.2,13.9,313.0,490.83,395.47
2018,10,15,8,15,838.0,55.0,1.1,14.85,362.5,553.73,443.89
2018,10,15,8,30,870.0,58.0,1.0,15.8,412.0,621.13,492.96
2018,10,15,8,45,892.0,60.0,0.9,16.75,457.5,681.46,533.85
2018,10,15,9,0,914.0,62.0,0.8,17.7,503.0,741.27,570.5
2018,10,15,9,15,929.5,63.5,0.8,18.4,543.0,794.62,603.29
2018,10,15,9,30,945.0,65.0,0.8,19.1,583.0,846.18,634.12
2018,10,15,9,45,955.0,67.5,0.8,19.85,617.0,892.24,660.51
2018,10,15,10,0,965.0,70.0,0.8,20.6,651.0,935.51,684.65
2018,10,15,10,15,972.5,70.5,0.8,21.05,677.0,971.05,704.29
2018,10,15,10,30,980.0,71.0,0.8,21.5,703.0,1003.2,721.72
2018,10,15,10,45,984.5,72.0,0.85,21.95,722.0,1029.53,736.57
2018,10,15,11,0,989.0,73.0,0.9,22.4,741.0,1052.0,749.14
2018,10,15,11,15,991.0,73.0,0.9,22.55,751.0,1066.81,756.91
2018,10,15,11,30,993.0,73.0,0.9,22.7,761.0,1077.47,762.39
2018,10,15,11,45,993.0,73.5,0.95,22.9,763.0,1082.54,765.67
2018,10,15,12,0,993.0,74.0,1.0,23.1,765.0,1083.37,766.61
2018,10,15,12,15,990.0,73.5,1.0,23.1,758.0,1075.75,762.12
2018,10,15,12,30,987.0,73.0,1.0,23.1,751.0,1063.94,755.36
2018,10,15,12,45,983.0,73.0,1.05,23.15,736.5,1047.67,746.94
2018,10,15,13,0,979.0,73.0,1.1,23.2,722.0,1027.4,736.15
2018,10,15,13,15,972.5,72.0,1.15,23.1,699.5,999.72,721.16
2018,10,15,13,30,966.0,71.0,1.2,23.0,677.0,968.42,703.85
2018,10,15,13,45,957.0,70.0,1.2,22.9,647.5,931.5,681.98
2018,10,15,14,0,948.0,69.0,1.2,22.8,618.0,891.5,657.96
2018,10,15,14,15,934.5,67.5,1.2,22.55,581.0,844.4,629.35
2018,10,15,14,30,921.0,66.0,1.2,22.3,544.0,795.06,598.82
2018,10,15,14,45,902.5,64.5,1.2,22.1,502.0,740.13,563.73
2018,10,15,15,0,884.0,63.0,1.2,21.9,460.0,684.01,527.06
2018,10,15,15,15,858.5,60.0,1.2,21.9,412.5,620.81,481.99
2018,10,15,15,30,833.0,57.0,1.2,21.9,365.0,557.83,434.96
2018,10,15,15,45,795.5,54.0,1.15,21.1,315.0,492.36,385.0
2018,10,15,16,0,758.0,51.0,1.1,20.3,265.0,425.35,331.65
2018,10,15,16,15,698.5,46.5,1.05,19.2,214.0,350.29,270.2
2018,10,15,16,30,639.0,42.0,1.0,18.1,163.0,280.92,210.85
2018,10,15,16,45,536.0,35.0,0.95,16.95,115.5,202.56,144.0
2018,10,15,17,0,433.0,28.0,0.9,15.8,68.0,136.11,84.59
2018,10,15,17,15,252.5,17.5,0.9,15.0,37.5,56.85,0.0
2018,10,15,17,30,72.0,7.0,0.9,14.2,7.0,6.37,0.0
2018,10,15,17,45,36.0,3.5,0.9,13.4,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,16,6,15,120.5,9.0,0.4,10.5,13.5,0.0,0.0
2018,10,16,6,30,241.0,18.0,0.4,10.8,27.0,54.08,0.0
2018,10,16,6,45,401.5,26.5,0.35,11.05,68.5,127.13,77.79
2018,10,16,7,0,562.0,35.0,0.3,11.3,110.0,206.45,148.27
2018,10,16,7,15,639.5,40.5,0.3,11.9,160.0,275.65,209.71
2018,10,16,7,30,717.0,46.0,0.3,12.5,210.0,353.11,276.3
2018,10,16,7,45,763.5,49.5,0.25,13.15,261.0,421.86,333.6
2018,10,16,8,0,810.0,53.0,0.2,13.8,312.0,494.32,390.86
2018,10,16,8,15,841.0,55.5,0.25,14.8,361.0,556.19,437.99
2018,10,16,8,30,872.0,58.0,0.3,15.8,410.0,622.44,486.11
2018,10,16,8,45,893.0,60.5,0.3,16.85,455.0,682.7,526.69
2018,10,16,9,0,914.0,63.0,0.3,17.9,500.0,742.36,563.34
2018,10,16,9,15,929.0,64.5,0.35,18.6,539.5,795.24,595.88
2018,10,16,9,30,944.0,66.0,0.4,19.3,579.0,846.29,626.63
2018,10,16,9,45,954.0,67.0,0.4,20.0,612.0,890.38,651.34
2018,10,16,10,0,964.0,68.0,0.4,20.7,645.0,931.69,673.91
2018,10,16,10,15,971.0,69.0,0.45,21.15,671.0,967.27,694.33
2018,10,16,10,30,978.0,70.0,0.5,21.6,697.0,999.45,712.64
2018,10,16,10,45,981.5,70.5,0.55,22.0,714.5,1024.09,726.48
2018,10,16,11,0,985.0,71.0,0.6,22.4,732.0,1044.85,738.13
2018,10,16,11,15,987.5,71.5,0.7,22.6,742.5,1060.63,748.7
2018,10,16,11,30,990.0,72.0,0.8,22.8,753.0,1072.3,756.97
2018,10,16,11,45,990.0,72.0,0.85,23.0,755.0,1076.68,759.86
2018,10,16,12,0,990.0,72.0,0.9,23.2,757.0,1076.84,760.44
2018,10,16,12,15,988.0,72.5,0.95,23.3,751.0,1071.39,758.12
2018,10,16,12,30,986.0,73.0,1.0,23.4,745.0,1061.76,753.45
2018,10,16,12,45,982.0,72.0,1.05,23.45,730.0,1044.23,744.23
2018,10,16,13,0,978.0,71.0,1.1,23.5,715.0,1022.72,732.67
2018,10,16,13,15,971.0,70.5,1.1,23.4,692.5,995.18,716.86
2018,10,16,13,30,964.0,70.0,1.1,23.3,670.0,964.06,698.84
2018,10,16,13,45,954.0,69.0,1.15,23.25,640.0,926.31,677.2
2018,10,16,14,0,944.0,68.0,1.2,23.2,610.0,885.56,653.37
2018,10,16,14,15,931.0,66.5,1.2,23.0,573.5,839.02,624.99
2018,10,16,14,30,918.0,65.0,1.2,22.8,537.0,790.22,594.68
2018,10,16,14,45,899.5,63.5,1.25,22.6,495.0,735.45,560.23
2018,10,16,15,0,881.0,62.0,1.3,22.4,453.0,679.51,524.07
2018,10,16,15,15,855.0,59.5,1.3,22.4,406.0,616.8,479.12
2018,10,16,15,30,829.0,57.0,1.3,22.4,359.0,554.38,432.32
2018,10,16,15,45,790.0,53.5,1.3,21.55,309.0,487.83,381.75
2018,10,16,16,0,751.0,50.0,1.3,20.7,259.0,419.94,327.81
2018,10,16,16,15,689.5,45.5,1.25,19.5,208.0,344.61,265.97
2018,10,16,16,30,628.0,41.0,1.2,18.3,157.0,275.21,206.47
2018,10,16,16,45,523.5,34.0,1.15,17.15,110.5,197.3,139.82
2018,10,16,17,0,419.0,27.0,1.1,16.0,64.0,131.46,79.89
2018,10,16,17,15,243.0,17.0,1.15,15.2,35.0,54.59,0.0
2018,10,16,17,30,67.0,7.0,1.2,14.4,6.0,0.0,0.0
2018,10,16,17,45,33.5,3.5,1.2,13.65,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,10,17,6,15,99.5,8.5,0.7,8.5,12.0,0.0,0.0
2018,10,17,6,30,199.0,17.0,0.7,8.8,24.0,46.74,0.0
2018,10,17,6,45,352.5,26.0,0.65,9.05,62.5,115.62,69.98
2018,10,17,7,0,506.0,35.0,0.6,9.3,101.0,190.88,138.62
2018,10,17,7,15,588.0,41.5,0.55,9.9,150.0,259.25,199.78
2018,10,17,7,30,670.0,48.0,0.5,10.5,199.0,336.55,266.84
2018,10,17,7,45,720.0,52.0,0.5,11.15,249.0,404.8,324.9
2018,10,17,8,0,770.0,56.0,0.5,11.8,299.0,477.22,383.64
2018,10,17,8,15,802.5,59.0,0.45,12.75,347.5,542.18,433.11
2018,10,17,8,30,835.0,62.0,0.4,13.7,396.0,608.52,481.03
2018,10,17,8,45,858.0,64.5,0.4,14.65,440.5,663.86,519.42
2018,10,17,9,0,881.0,67.0,0.4,15.6,485.0,723.26,557.02
2018,10,17,9,15,897.5,68.5,0.4,16.35,524.0,775.78,589.1
2018,10,17,9,30,914.0,70.0,0.4,17.1,563.0,826.69,619.34
2018,10,17,9,45,925.5,71.0,0.45,17.9,596.0,870.86,645.34
2018,10,17,10,0,937.0,72.0,0.5,18.7,629.0,912.47,669.38
2018,10,17,10,15,945.0,73.0,0.5,19.3,655.0,948.08,688.77
2018,10,17,10,30,953.0,74.0,0.5,19.9,681.0,980.45,705.98
2018,10,17,10,45,958.0,75.0,0.55,20.45,699.5,1006.52,720.49
2018,10,17,11,0,963.0,76.0,0.6,21.0,718.0,1028.87,732.82
2018,10,17,11,15,966.0,76.5,0.65,21.25,728.5,1044.78,742.19
2018,10,17,11,30,969.0,77.0,0.7,21.5,739.0,1056.69,749.35
2018,10,17,11,45,969.5,77.0,0.75,21.75,741.0,1061.41,752.34
2018,10,17,12,0,970.0,77.0,0.8,22.0,743.0,1062.0,753.08
2018,10,17,12,15,967.5,77.0,0.85,22.05,736.5,1055.48,750.26
2018,10,17,12,30,965.0,77.0,0.9,22.1,730.0,1044.87,745.15
2018,10,17,12,45,960.5,76.5,0.95,22.15,715.5,1027.7,736.13
2018,10,17,13,0,956.0,76.0,1.0,22.2,701.0,1006.66,724.81
2018,10,17,13,15,949.0,75.0,1.05,22.1,678.5,978.94,709.72
2018,10,17,13,30,942.0,74.0,1.1,22.0,656.0,947.74,692.35
2018,10,17,13,45,932.0,73.0,1.1,21.9,626.5,910.62,670.17
2018,10,17,14,0,922.0,72.0,1.1,21.8,597.0,870.58,645.95
2018,10,17,14,15,908.5,70.5,1.1,21.6,561.0,824.44,617.62
2018,10,17,14,30,895.0,69.0,1.1,21.4,525.0,776.16,587.42
2018,10,17,14,45,876.0,67.0,1.15,21.15,483.0,721.44,552.86
2018,10,17,15,0,857.0,65.0,1.2,20.9,441.0,665.67,516.62
2018,10,17,15,15,830.0,62.0,1.2,20.9,394.5,607.37,474.18
2018,10,17,15,30,803.0,59.0,1.2,20.9,348.0,544.49,426.78
2018,10,17,15,45,763.0,55.5,1.15,20.0,298.5,475.03,373.63
2018,10,17,16,0,723.0,52.0,1.1,19.1,249.0,408.2,320.07
2018,10,17,16,15,659.0,47.0,1.05,17.95,199.0,332.95,258.02
2018,10,17,16,30,595.0,42.0,1.0,16.8,149.0,263.97,198.7
2018,10,17,16,45,486.5,35.0,0.95,15.65,104.0,189.12,134.5
2018,10,17,17,0,378.0,28.0,0.9,14.5,59.0,124.52,74.38
2018,10,17,17,15,216.0,17.0,0.9,13.7,32.0,50.03,0.0
2018,10,17,17,30,54.0,6.0,0.9,12.9,5.0,0.0,0.0
2018,10,17,17,45,27.0,3.0,0.9,12.1,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,18,6,15,83.0,7.5,1.0,8.15,10.0,0.0,0.0
2018,10,18,6,30,166.0,15.0,0.9,8.5,20.0,39.84,0.0
2018,10,18,6,45,327.5,25.0,0.85,8.85,58.5,108.85,64.11
2018,10,18,7,0,489.0,35.0,0.8,9.2,97.0,188.64,137.26
2018,10,18,7,15,572.5,41.0,0.8,9.8,145.0,253.64,196.0
2018,10,18,7,30,656.0,47.0,0.8,10.4,193.0,330.05,263.0
2018,10,18,7,45,707.0,51.5,0.8,11.0,243.0,398.42,321.82
2018,10,18,8,0,758.0,56.0,0.8,11.6,293.0,471.13,381.56
2018,10,18,8,15,791.5,59.0,0.75,12.55,341.0,535.94,431.7
2018,10,18,8,30,825.0,62.0,0.7,13.5,389.0,602.27,480.43
2018,10,18,8,45,849.0,64.5,0.65,14.4,433.5,657.68,519.04
2018,10,18,9,0,873.0,67.0,0.6,15.3,478.0,717.29,556.77
2018,10,18,9,15,889.5,69.0,0.55,16.2,517.0,769.98,588.27
2018,10,18,9,30,906.0,71.0,0.5,17.1,556.0,821.1,617.74
2018,10,18,9,45,917.5,72.0,0.5,18.05,588.5,864.89,642.34
2018,10,18,10,0,929.0,73.0,0.5,19.0,621.0,906.15,664.86
2018,10,18,10,15,937.0,74.0,0.4,19.7,647.0,941.45,681.67
2018,10,18,10,30,945.0,75.0,0.3,20.4,673.0,973.54,696.16
2018,10,18,10,45,950.5,76.0,0.25,21.1,691.5,999.84,708.01
2018,10,18,11,0,956.0,77.0,0.2,21.8,710.0,1022.46,717.65
2018,10,18,11,15,959.0,77.0,0.2,22.2,720.0,1037.61,724.75
2018,10,18,11,30,962.0,77.0,0.2,22.6,730.0,1048.77,729.69
2018,10,18,11,45,962.0,78.0,0.15,23.0,732.5,1054.14,730.37
2018,10,18,12,0,962.0,79.0,0.1,23.4,735.0,1055.4,728.99
2018,10,18,12,15,960.5,78.0,0.15,23.6,728.5,1048.63,725.46
2018,10,18,12,30,959.0,77.0,0.2,23.8,722.0,1037.8,719.93
2018,10,18,12,45,954.5,77.0,0.2,24.0,707.5,1021.28,710.21
2018,10,18,13,0,950.0,77.0,0.2,24.2,693.0,1000.92,698.39
2018,10,18,13,15,943.5,76.0,0.25,24.2,671.0,973.77,684.15
2018,10,18,13,30,937.0,75.0,0.3,24.2,649.0,943.15,667.84
2018,10,18,13,45,927.0,73.5,0.3,24.2,619.5,905.56,646.1
2018,10,18,14,0,917.0,72.0,0.3,24.2,590.0,865.08,622.43
2018,10,18,14,15,903.0,70.5,0.35,24.0,554.0,818.74,596.1
2018,10,18,14,30,889.0,69.0,0.4,23.8,518.0,770.32,567.88
2018,10,18,14,45,869.5,67.0,0.45,23.55,476.0,715.53,534.76
2018,10,18,15,0,850.0,65.0,0.5,23.3,434.0,659.76,500.02
2018,10,18,15,15,822.5,62.5,0.5,23.3,388.0,602.15,459.33
2018,10,18,15,30,795.0,60.0,0.5,23.3,342.0,540.0,413.89
2018,10,18,15,45,754.0,56.0,0.65,22.25,292.5,469.93,363.47
2018,10,18,16,0,713.0,52.0,0.8,21.2,243.0,402.63,311.87
2018,10,18,16,15,648.0,47.0,0.95,19.85,193.5,327.65,251.66
2018,10,18,16,30,583.0,42.0,1.1,18.5,144.0,259.03,193.6
2018,10,18,16,45,471.0,34.5,1.2,17.1,99.5,183.74,129.64
2018,10,18,17,0,359.0,27.0,1.3,15.7,55.0,118.09,67.45
2018,10,18,17,15,194.0,15.5,1.25,14.95,29.0,44.96,0.0
2018,10,18,17,30,29.0,4.0,1.2,14.2,3.0,0.0,0.0
2018,10,18,17,45,14.5,2.0,1.15,13.45,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,19,6,15,73.0,7.5,1.3,9.9,9.5,0.0,0.0
2018,10,19,6,30,146.0,15.0,1.2,10.5,19.0,36.77,0.0
2018,10,19,6,45,300.0,25.5,1.1,11.1,55.5,102.88,58.04
2018,10,19,7,0,454.0,36.0,1.0,11.7,92.0,180.1,129.92
2018,10,19,7,15,539.5,43.0,1.0,12.5,139.5,246.62,189.19
2018,10,19,7,30,625.0,50.0,1.0,13.3,187.0,320.81,253.7
2018,10,19,7,45,677.0,55.0,1.0,14.15,236.0,388.52,311.38
2018,10,19,8,0,729.0,60.0,1.0,15.0,285.0,460.68,370.05
2018,10,19,8,15,763.5,64.0,0.95,15.9,333.0,525.71,420.28
2018,10,19,8,30,798.0,68.0,0.9,16.8,381.0,592.43,469.29
2018,10,19,8,45,822.5,70.5,0.8,17.7,424.5,651.89,510.17
2018,10,19,9,0,847.0,73.0,0.7,18.6,468.0,711.21,547.38
2018,10,19,9,15,866.0,74.5,0.7,19.5,507.5,758.37,575.76
2018,10,19,9,30,885.0,76.0,0.7,20.4,547.0,809.87,606.46
2018,10,19,9,45,899.0,77.0,0.7,21.3,580.0,854.94,632.08
2018,10,19,10,0,913.0,78.0,0.7,22.2,613.0,897.69,655.72
2018,10,19,10,15,921.5,79.0,0.7,22.8,638.5,932.91,674.92
2018,10,19,10,30,930.0,80.0,0.7,23.4,664.0,964.99,692.03
2018,10,19,10,45,935.5,81.0,0.65,24.0,682.5,990.9,704.1
2018,10,19,11,0,941.0,82.0,0.6,24.6,701.0,1013.2,713.92
2018,10,19,11,15,944.0,82.0,0.55,25.0,711.0,1028.09,719.8
2018,10,19,11,30,947.0,82.0,0.5,25.4,721.0,1039.07,723.5
2018,10,19,11,45,947.5,82.5,0.45,25.75,723.0,1044.2,724.01
2018,10,19,12,0,948.0,83.0,0.4,26.1,725.0,1045.29,722.36
2018,10,19,12,15,945.0,83.0,0.35,26.25,718.5,1038.28,716.73
2018,10,19,12,30,942.0,83.0,0.3,26.4,712.0,1027.29,709.07
2018,10,19,12,45,936.0,83.5,0.25,26.55,697.5,1010.12,698.01
2018,10,19,13,0,930.0,84.0,0.2,26.7,683.0,989.22,685.03
2018,10,19,13,15,923.0,83.0,0.25,26.65,661.0,962.02,670.95
2018,10,19,13,30,916.0,82.0,0.3,26.6,639.0,931.44,654.87
2018,10,19,13,45,906.0,80.5,0.35,26.5,609.5,894.45,634.85
2018,10,19,14,0,896.0,79.0,0.4,26.4,580.0,854.66,612.85
2018,10,19,14,15,881.0,77.0,0.45,26.15,544.0,807.68,586.2
2018,10,19,14,30,866.0,75.0,0.5,25.9,508.0,758.78,557.72
2018,10,19,14,45,846.0,72.5,0.55,25.65,466.5,709.7,528.36
2018,10,19,15,0,826.0,70.0,0.6,25.4,425.0,653.47,492.78
2018,10,19,15,15,797.0,67.0,0.6,25.4,379.0,590.45,448.47
2018,10,19,15,30,768.0,64.0,0.6,25.4,333.0,528.11,403.01
2018,10,19,15,45,726.0,59.5,0.75,24.2,284.0,458.4,352.99
2018,10,19,16,0,684.0,55.0,0.9,23.0,235.0,391.59,301.92
2018,10,19,16,15,617.0,49.0,0.9,21.55,186.0,316.4,241.35
2018,10,19,16,30,550.0,43.0,0.9,20.1,137.0,250.15,185.43
2018,10,19,16,45,436.5,34.5,0.95,18.65,93.5,173.57,121.14
2018,10,19,17,0,323.0,26.0,1.0,17.2,50.0,108.01,57.84
2018,10,19,17,15,173.0,14.5,1.0,16.6,26.0,40.56,0.0
2018,10,19,17,30,23.0,3.0,1.0,16.0,2.0,0.0,0.0
2018,10,19,17,45,11.5,1.5,1.0,15.35,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
