Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,20,6,15,74.0,7.0,1.2,10.55,9.0,0.0,0.0
2018,10,20,6,30,148.0,14.0,1.1,11.1,18.0,36.26,0.0
2018,10,20,6,45,306.0,24.5,1.0,11.65,54.5,102.9,55.11
2018,10,20,7,0,464.0,35.0,0.9,12.2,91.0,182.2,130.67
2018,10,20,7,15,551.0,41.5,0.9,13.05,138.0,249.21,190.33
2018,10,20,7,30,638.0,48.0,0.9,13.9,185.0,324.13,255.25
2018,10,20,7,45,690.5,52.5,0.9,14.8,234.5,392.14,312.96
2018,10,20,8,0,743.0,57.0,0.9,15.7,284.0,464.62,371.58
2018,10,20,8,15,777.5,60.5,0.85,16.55,331.5,529.68,421.64
2018,10,20,8,30,812.0,64.0,0.8,17.4,379.0,596.38,470.43
2018,10,20,8,45,836.5,66.5,0.75,18.3,423.0,656.37,511.93
2018,10,20,9,0,861.0,69.0,0.7,19.2,467.0,710.55,545.78
2018,10,20,9,15,878.0,71.0,0.65,20.15,506.0,762.93,576.88
2018,10,20,9,30,895.0,73.0,0.6,21.1,545.0,813.82,605.92
2018,10,20,9,45,907.0,74.5,0.5,22.1,577.5,858.08,628.66
2018,10,20,10,0,919.0,76.0,0.4,23.1,610.0,899.87,649.06
2018,10,20,10,15,927.5,77.0,0.4,23.6,636.0,935.17,668.19
2018,10,20,10,30,936.0,78.0,0.4,24.1,662.0,967.33,685.25
2018,10,20,10,45,941.5,78.5,0.35,24.65,680.0,992.68,696.8
2018,10,20,11,0,947.0,79.0,0.3,25.2,698.0,1014.4,706.18
2018,10,20,11,15,950.0,80.0,0.35,25.35,708.5,1030.52,715.7
2018,10,20,11,30,953.0,81.0,0.4,25.5,719.0,1042.71,723.14
2018,10,20,11,45,954.0,80.5,0.5,25.7,721.0,1047.09,727.26
2018,10,20,12,0,955.0,80.0,0.6,25.9,723.0,1047.4,729.24
2018,10,20,12,15,953.5,79.5,0.65,25.85,716.5,1041.19,727.02
2018,10,20,12,30,952.0,79.0,0.7,25.8,710.0,1030.95,722.59
2018,10,20,12,45,947.5,78.5,0.75,25.75,695.5,1013.86,714.14
2018,10,20,13,0,943.0,78.0,0.8,25.7,681.0,992.97,703.47
2018,10,20,13,15,936.5,77.0,0.8,25.55,659.0,965.94,688.29
2018,10,20,13,30,930.0,76.0,0.8,25.4,637.0,935.47,671.01
2018,10,20,13,45,920.0,74.5,0.85,25.25,607.5,898.09,650.17
2018,10,20,14,0,910.0,73.0,0.9,25.1,578.0,857.86,627.23
2018,10,20,14,15,896.0,71.0,0.9,24.8,542.0,811.2,599.25
2018,10,20,14,30,882.0,69.0,0.9,24.5,506.0,762.51,569.44
2018,10,20,14,45,862.5,67.0,0.9,24.25,464.5,708.11,535.01
2018,10,20,15,0,843.0,65.0,0.9,24.0,423.0,657.79,502.39
2018,10,20,15,15,814.5,62.0,0.9,24.0,377.0,594.4,456.96
2018,10,20,15,30,786.0,59.0,0.9,24.0,331.0,531.62,410.38
2018,10,20,15,45,744.5,55.0,0.85,22.95,282.0,461.96,357.94
2018,10,20,16,0,703.0,51.0,0.8,21.9,233.0,395.13,305.18
2018,10,20,16,15,637.0,45.5,0.8,20.6,184.0,320.03,244.24
2018,10,20,16,30,571.0,40.0,0.8,19.3,135.0,251.47,186.07
2018,10,20,16,45,454.5,33.0,0.85,17.95,92.0,176.72,122.77
2018,10,20,17,0,338.0,26.0,0.9,16.6,49.0,110.09,54.51
2018,10,20,17,15,181.0,14.5,0.85,15.85,25.5,41.68,0.0
2018,10,20,17,30,24.0,3.0,0.8,15.1,2.0,0.0,0.0
2018,10,20,17,45,12.0,1.5,0.8,14.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,21,6,15,72.5,7.0,0.85,8.45,8.5,0.0,0.0
2018,10,21,6,30,145.0,14.0,0.8,8.7,17.0,35.87,0.0
2018,10,21,6,45,303.5,24.0,0.75,8.9,52.5,101.49,51.54
2018,10,21,7,0,462.0,34.0,0.7,9.1,88.0,180.9,130.67
2018,10,21,7,15,550.0,40.5,0.7,9.6,135.0,248.03,191.31
2018,10,21,7,30,638.0,47.0,0.7,10.1,182.0,323.2,257.38
2018,10,21,7,45,691.0,51.5,0.7,10.65,231.0,391.34,316.2
2018,10,21,8,0,744.0,56.0,0.7,11.2,280.0,464.02,376.1
2018,10,21,8,15,779.0,59.0,0.7,11.95,327.5,528.73,427.02
2018,10,21,8,30,814.0,62.0,0.7,12.7,375.0,595.11,476.91
2018,10,21,8,45,838.5,64.0,0.7,13.45,418.5,649.41,515.97
2018,10,21,9,0,863.0,66.0,0.7,14.2,462.0,708.01,554.51
2018,10,21,9,15,878.0,68.5,0.7,14.9,500.5,759.48,586.92
2018,10,21,9,30,893.0,71.0,0.7,15.6,539.0,809.28,617.45
2018,10,21,9,45,903.0,73.5,0.7,16.25,571.0,852.92,643.29
2018,10,21,10,0,913.0,76.0,0.7,16.9,603.0,893.98,667.02
2018,10,21,10,15,921.5,77.5,0.7,17.55,629.0,929.65,686.88
2018,10,21,10,30,930.0,79.0,0.7,18.2,655.0,962.18,704.57
2018,10,21,10,45,935.5,79.5,0.7,18.85,673.0,987.34,717.46
2018,10,21,11,0,941.0,80.0,0.7,19.5,691.0,1008.89,728.15
2018,10,21,11,15,943.5,81.0,0.7,19.95,701.0,1024.39,735.71
2018,10,21,11,30,946.0,82.0,0.7,20.4,711.0,1035.98,741.03
2018,10,21,11,45,946.0,82.0,0.75,20.85,712.5,1039.9,742.99
2018,10,21,12,0,946.0,82.0,0.8,21.3,714.0,1039.8,742.74
2018,10,21,12,15,942.0,82.5,0.85,21.65,707.0,1032.35,738.45
2018,10,21,12,30,938.0,83.0,0.9,22.0,700.0,1020.96,731.95
2018,10,21,12,45,931.0,83.5,0.95,22.35,685.0,1002.84,721.39
2018,10,21,13,0,924.0,84.0,1.0,22.7,670.0,981.06,708.66
2018,10,21,13,15,917.0,82.5,1.1,22.6,648.0,953.36,694.3
2018,10,21,13,30,910.0,81.0,1.2,22.5,626.0,922.32,677.58
2018,10,21,13,45,899.5,79.5,1.3,22.4,596.5,885.09,656.48
2018,10,21,14,0,889.0,78.0,1.4,22.3,567.0,845.12,633.15
2018,10,21,14,15,874.0,76.5,1.45,21.95,531.5,799.06,605.18
2018,10,21,14,30,859.0,75.0,1.5,21.6,496.0,757.36,579.67
2018,10,21,14,45,838.0,72.5,1.5,21.3,454.5,701.7,543.1
2018,10,21,15,0,817.0,70.0,1.5,21.0,413.0,645.24,504.59
2018,10,21,15,15,754.5,71.5,1.5,21.0,361.0,567.12,446.56
2018,10,21,15,30,692.0,73.0,1.5,21.0,309.0,495.3,391.45
2018,10,21,15,45,584.0,72.5,1.5,19.85,251.0,400.13,318.1
2018,10,21,16,0,476.0,72.0,1.5,18.7,193.0,314.91,249.98
2018,10,21,16,15,399.5,62.0,1.45,17.7,148.5,240.74,188.37
2018,10,21,16,30,323.0,52.0,1.4,16.7,104.0,179.04,135.59
2018,10,21,16,45,236.5,38.0,1.3,15.65,69.0,119.14,84.15
2018,10,21,17,0,150.0,24.0,1.2,14.6,34.0,65.73,28.58
2018,10,21,17,15,83.5,13.5,1.2,13.9,18.0,25.37,0.0
2018,10,21,17,30,17.0,3.0,1.2,13.2,2.0,0.0,0.0
2018,10,21,17,45,8.5,1.5,1.2,12.5,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,22,6,15,68.0,7.0,1.0,8.05,8.0,0.0,0.0
2018,10,22,6,30,136.0,14.0,1.0,8.5,16.0,34.51,0.0
2018,10,22,6,45,293.0,24.0,1.05,8.95,50.5,98.71,45.92
2018,10,22,7,0,450.0,34.0,1.1,9.4,85.0,177.74,128.11
2018,10,22,7,15,502.5,40.0,1.1,9.8,123.0,231.36,178.93
2018,10,22,7,30,555.0,46.0,1.1,10.2,161.0,290.55,232.94
2018,10,22,7,45,399.0,67.0,1.1,10.6,160.5,271.18,222.41
2018,10,22,8,0,243.0,88.0,1.1,11.0,160.0,227.21,188.33
2018,10,22,8,15,453.0,86.5,1.1,11.5,248.5,375.65,311.28
2018,10,22,8,30,663.0,85.0,1.1,12.0,337.0,529.91,432.64
2018,10,22,8,45,761.0,76.0,1.1,12.5,397.5,616.32,497.44
2018,10,22,9,0,859.0,67.0,1.1,13.0,458.0,705.99,561.03
2018,10,22,9,15,875.0,69.5,1.1,13.5,496.5,757.96,594.64
2018,10,22,9,30,891.0,72.0,1.1,14.0,535.0,808.35,626.8
2018,10,22,9,45,902.0,74.0,1.1,14.5,567.0,852.07,653.74
2018,10,22,10,0,913.0,76.0,1.1,15.0,599.0,893.28,678.6
2018,10,22,10,15,922.5,77.0,1.1,15.45,625.0,929.15,699.7
2018,10,22,10,30,932.0,78.0,1.1,15.9,651.0,961.95,718.64
2018,10,22,10,45,938.0,78.5,1.1,16.35,669.0,987.55,732.79
2018,10,22,11,0,944.0,79.0,1.1,16.8,687.0,1009.56,744.7
2018,10,22,11,15,947.0,79.0,1.1,17.15,697.0,1024.3,752.32
2018,10,22,11,30,950.0,79.0,1.1,17.5,707.0,1035.12,757.66
2018,10,22,11,45,950.5,79.5,1.15,17.8,709.0,1040.12,760.65
2018,10,22,12,0,951.0,80.0,1.2,18.1,711.0,1041.08,761.31
2018,10,22,12,15,949.0,79.5,1.25,18.25,704.5,1034.32,757.7
2018,10,22,12,30,947.0,79.0,1.3,18.4,698.0,1023.58,751.78
2018,10,22,12,45,942.5,78.5,1.35,18.55,683.5,1006.5,741.94
2018,10,22,13,0,938.0,78.0,1.4,18.7,669.0,985.67,729.8
2018,10,22,13,15,930.5,77.0,1.5,18.6,646.5,957.81,714.52
2018,10,22,13,30,923.0,76.0,1.6,18.5,624.0,926.6,696.86
2018,10,22,13,45,912.5,74.5,1.65,18.4,594.5,889.01,674.0
2018,10,22,14,0,902.0,73.0,1.7,18.3,565.0,848.64,649.0
2018,10,22,14,15,887.0,71.5,1.7,18.0,529.0,802.15,619.32
2018,10,22,14,30,872.0,70.0,1.7,17.7,493.0,753.73,587.82
2018,10,22,14,45,850.5,68.0,1.75,17.45,451.5,698.43,551.01
2018,10,22,15,0,829.0,66.0,1.8,17.2,410.0,647.43,515.96
2018,10,22,15,15,799.0,62.5,1.8,17.2,364.0,583.3,467.35
2018,10,22,15,30,769.0,59.0,1.8,17.2,318.0,520.0,417.73
2018,10,22,15,45,724.0,55.0,1.85,16.15,269.5,449.61,362.31
2018,10,22,16,0,679.0,51.0,1.9,15.1,221.0,382.47,306.79
2018,10,22,16,15,607.5,46.0,1.85,14.3,173.0,307.26,242.17
2018,10,22,16,30,536.0,41.0,1.8,13.5,125.0,241.71,183.66
2018,10,22,16,45,404.0,32.0,1.75,12.7,82.5,160.9,113.28
2018,10,22,17,0,272.0,23.0,1.7,11.9,40.0,90.99,33.58
2018,10,22,17,15,136.0,11.5,1.65,11.4,20.0,31.7,0.0
2018,10,22,17,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,23,6,15,54.5,5.5,1.0,7.7,6.5,0.0,0.0
2018,10,23,6,30,109.0,11.0,1.0,8.1,13.0,27.51,0.0
2018,10,23,6,45,274.5,22.5,0.95,8.5,47.5,92.84,38.0
2018,10,23,7,0,440.0,34.0,0.9,8.9,82.0,175.09,125.89
2018,10,23,7,15,482.5,39.0,0.9,9.35,116.5,223.57,172.82
2018,10,23,7,30,525.0,44.0,0.9,9.8,151.0,276.25,221.53
2018,10,23,7,45,271.0,62.0,0.85,10.25,118.0,206.35,169.37
2018,10,23,8,0,17.0,80.0,0.8,10.7,85.0,85.81,68.46
2018,10,23,8,15,156.5,101.0,0.85,11.25,159.5,205.74,171.24
2018,10,23,8,30,296.0,122.0,0.9,11.8,234.0,324.77,269.23
2018,10,23,8,45,476.0,116.0,0.9,12.3,320.0,466.59,381.71
2018,10,23,9,0,656.0,110.0,0.9,12.8,406.0,618.93,496.36
2018,10,23,9,15,700.0,108.5,1.0,13.25,448.0,680.18,539.42
2018,10,23,9,30,744.0,107.0,1.1,13.7,490.0,742.37,582.21
2018,10,23,9,45,652.0,141.5,1.15,14.2,492.5,733.12,573.13
2018,10,23,10,0,560.0,176.0,1.2,14.7,495.0,707.28,552.41
2018,10,23,10,15,519.0,199.0,1.25,14.9,504.5,713.83,555.61
2018,10,23,10,30,478.0,222.0,1.3,15.1,514.0,715.85,555.21
2018,10,23,10,45,536.5,208.5,1.35,15.3,545.0,766.7,592.01
2018,10,23,11,0,595.0,195.0,1.4,15.5,576.0,816.94,627.31
2018,10,23,11,15,708.0,159.5,1.45,15.5,619.5,902.59,685.41
2018,10,23,11,30,821.0,124.0,1.5,15.5,663.0,971.71,730.96
2018,10,23,11,45,843.0,116.5,1.55,15.5,671.0,988.12,741.51
2018,10,23,12,0,865.0,109.0,1.6,15.5,679.0,1000.71,750.37
2018,10,23,12,15,769.0,140.5,1.65,15.4,644.0,945.9,714.96
2018,10,23,12,30,673.0,172.0,1.7,15.3,609.0,881.97,673.56
2018,10,23,12,45,685.5,162.5,1.75,15.15,599.5,873.98,670.25
2018,10,23,13,0,698.0,153.0,1.8,15.0,590.0,862.48,663.98
2018,10,23,13,15,700.5,145.5,1.8,15.05,571.0,840.54,649.54
2018,10,23,13,30,703.0,138.0,1.8,15.1,552.0,815.55,633.11
2018,10,23,13,45,626.5,151.5,1.8,15.1,507.0,742.83,582.78
2018,10,23,14,0,550.0,165.0,1.8,15.1,462.0,665.34,527.19
2018,10,23,14,15,631.0,133.5,1.7,15.15,453.0,680.08,540.12
2018,10,23,14,30,712.0,102.0,1.6,15.2,444.0,678.98,539.72
2018,10,23,14,45,625.5,107.0,1.5,15.25,388.5,591.07,473.76
2018,10,23,15,0,539.0,112.0,1.4,15.3,333.0,508.07,410.02
2018,10,23,15,15,577.0,95.5,1.4,15.3,308.0,485.29,393.09
2018,10,23,15,30,615.0,79.0,1.4,15.3,283.0,456.98,370.24
2018,10,23,15,45,585.5,69.0,1.3,15.0,239.0,395.78,320.03
2018,10,23,16,0,556.0,59.0,1.2,14.7,195.0,336.61,269.85
2018,10,23,16,15,554.0,48.5,1.15,13.75,158.5,290.25,228.35
2018,10,23,16,30,552.0,38.0,1.1,12.8,122.0,241.04,182.2
2018,10,23,16,45,421.0,30.5,1.1,11.85,80.5,163.82,114.36
2018,10,23,17,0,290.0,23.0,1.1,10.9,39.0,93.85,25.16
2018,10,23,17,15,145.0,11.5,1.15,10.45,19.5,33.03,0.0
2018,10,23,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,10,24,6,15,23.5,4.0,0.5,8.85,4.5,0.0,0.0
2018,10,24,6,30,47.0,8.0,0.5,9.1,9.0,14.85,0.0
2018,10,24,6,45,194.0,21.0,0.45,9.35,39.5,73.19,24.11
2018,10,24,7,0,341.0,34.0,0.4,9.6,70.0,147.19,105.21
2018,10,24,7,15,392.5,45.5,0.35,10.1,108.0,199.65,153.71
2018,10,24,7,30,444.0,57.0,0.3,10.6,146.0,258.06,205.42
2018,10,24,7,45,586.0,55.0,0.3,11.1,205.0,348.84,281.06
2018,10,24,8,0,728.0,53.0,0.3,11.6,264.0,452.05,363.93
2018,10,24,8,15,771.5,54.5,0.3,12.3,312.0,518.65,415.53
2018,10,24,8,30,815.0,56.0,0.3,13.0,360.0,583.2,463.81
2018,10,24,8,45,838.5,58.5,0.3,13.7,403.0,641.62,505.32
2018,10,24,9,0,862.0,61.0,0.3,14.4,446.0,699.84,543.09
2018,10,24,9,15,877.5,63.0,0.35,15.1,483.5,750.76,575.49
2018,10,24,9,30,893.0,65.0,0.4,15.8,521.0,800.07,606.23
2018,10,24,9,45,902.5,67.0,0.45,16.45,552.5,842.45,631.92
2018,10,24,10,0,912.0,69.0,0.5,17.1,584.0,882.22,655.65
2018,10,24,10,15,919.5,70.0,0.6,17.55,608.5,916.12,676.9
2018,10,24,10,30,927.0,71.0,0.7,18.0,633.0,946.85,696.14
2018,10,24,10,45,932.0,71.5,0.75,18.45,650.5,971.27,710.33
2018,10,24,11,0,937.0,72.0,0.8,18.9,668.0,992.09,722.36
2018,10,24,11,15,938.5,72.5,0.95,19.05,677.0,1005.79,732.95
2018,10,24,11,30,940.0,73.0,1.1,19.2,686.0,1015.6,741.2
2018,10,24,11,45,940.5,73.0,1.2,19.4,687.5,1019.86,744.94
2018,10,24,12,0,941.0,73.0,1.3,19.6,689.0,1020.13,746.32
2018,10,24,12,15,938.5,72.5,1.35,19.65,682.0,1012.87,742.58
2018,10,24,12,30,936.0,72.0,1.4,19.7,675.0,1001.68,736.55
2018,10,24,12,45,931.0,71.0,1.5,19.7,660.0,983.62,727.13
2018,10,24,13,0,926.0,70.0,1.6,19.7,645.0,961.87,715.3
2018,10,24,13,15,918.0,69.5,1.65,19.7,623.0,934.44,698.98
2018,10,24,13,30,910.0,69.0,1.7,19.7,601.0,903.74,680.44
2018,10,24,13,45,896.0,68.5,1.7,19.7,571.0,864.78,655.61
2018,10,24,14,0,882.0,68.0,1.7,19.7,541.0,823.34,628.92
2018,10,24,14,15,869.0,66.0,1.65,19.6,506.5,778.62,599.41
2018,10,24,14,30,856.0,64.0,1.6,19.5,472.0,731.9,568.15
2018,10,24,14,45,817.0,66.0,1.6,19.4,428.0,675.53,529.88
2018,10,24,15,0,778.0,68.0,1.6,19.3,384.0,613.75,485.95
2018,10,24,15,15,717.5,68.0,1.6,19.3,333.5,537.46,428.25
2018,10,24,15,30,657.0,68.0,1.6,19.3,283.0,467.36,373.44
2018,10,24,15,45,602.5,63.0,1.45,18.7,236.5,397.03,317.05
2018,10,24,16,0,548.0,58.0,1.3,18.1,190.0,331.33,262.42
2018,10,24,16,15,536.5,47.0,1.2,17.25,152.0,281.13,218.24
2018,10,24,16,30,525.0,36.0,1.1,16.4,114.0,229.38,170.7
2018,10,24,16,45,393.0,28.5,1.05,15.55,74.5,153.74,104.77
2018,10,24,17,0,261.0,21.0,1.0,14.7,35.0,84.98,10.07
2018,10,24,17,15,130.5,10.5,1.05,14.35,17.5,29.79,0.0
2018,10,24,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,25,6,15,56.0,5.0,1.15,8.4,5.5,0.0,0.0
2018,10,25,6,30,112.0,10.0,1.0,8.8,11.0,27.19,0.0
2018,10,25,6,45,284.0,20.0,0.9,9.2,44.0,91.78,22.49
2018,10,25,7,0,456.0,30.0,0.8,9.6,77.0,172.88,122.03
2018,10,25,7,15,548.5,36.0,0.75,10.2,123.0,241.05,184.46
2018,10,25,7,30,641.0,42.0,0.7,10.8,169.0,319.15,252.9
2018,10,25,7,45,695.5,46.0,0.6,11.4,217.0,387.11,311.28
2018,10,25,8,0,750.0,50.0,0.5,12.0,265.0,459.75,370.41
2018,10,25,8,15,784.5,53.0,0.5,12.7,311.5,524.01,420.89
2018,10,25,8,30,819.0,56.0,0.5,13.4,358.0,585.35,467.04
2018,10,25,8,45,842.0,58.5,0.5,14.1,401.0,643.54,508.72
2018,10,25,9,0,865.0,61.0,0.5,14.8,444.0,701.46,546.55
2018,10,25,9,15,879.5,63.5,0.5,15.5,481.5,752.29,578.31
2018,10,25,9,30,894.0,66.0,0.5,16.2,519.0,801.42,608.19
2018,10,25,9,45,903.0,68.0,0.5,16.95,550.0,843.34,632.47
2018,10,25,10,0,912.0,70.0,0.5,17.7,581.0,882.62,654.64
2018,10,25,10,15,920.0,70.5,0.55,18.4,605.5,916.27,674.02
2018,10,25,10,30,928.0,71.0,0.6,19.1,630.0,946.79,691.33
2018,10,25,10,45,934.0,72.0,0.6,19.8,648.0,972.73,704.62
2018,10,25,11,0,940.0,73.0,0.6,20.5,666.0,995.1,715.67
2018,10,25,11,15,943.0,73.5,0.65,20.95,676.0,1010.24,724.14
2018,10,25,11,30,946.0,74.0,0.7,21.4,686.0,1021.51,730.44
2018,10,25,11,45,946.5,73.5,0.7,21.85,687.5,1025.13,731.08
2018,10,25,12,0,947.0,73.0,0.7,22.3,689.0,1024.74,729.54
2018,10,25,12,15,944.0,73.5,0.75,22.5,682.5,1018.19,726.27
2018,10,25,12,30,941.0,74.0,0.8,22.7,676.0,1007.7,720.78
2018,10,25,12,45,935.0,74.0,0.85,22.9,661.0,989.86,710.86
2018,10,25,13,0,929.0,74.0,0.9,23.1,646.0,968.35,698.77
2018,10,25,13,15,921.5,73.5,0.95,23.1,624.5,941.32,683.72
2018,10,25,13,30,914.0,73.0,1.0,23.1,603.0,910.99,666.51
2018,10,25,13,45,904.0,71.5,1.0,23.1,574.0,874.15,644.1
2018,10,25,14,0,894.0,70.0,1.0,23.1,545.0,834.55,619.75
2018,10,25,14,15,879.0,68.0,1.05,22.95,509.5,787.85,591.39
2018,10,25,14,30,864.0,66.0,1.1,22.8,474.0,739.28,561.17
2018,10,25,14,45,842.0,64.5,1.15,22.6,433.0,684.77,526.13
2018,10,25,15,0,820.0,63.0,1.2,22.4,392.0,634.66,492.69
2018,10,25,15,15,789.5,60.0,1.2,22.4,347.0,571.52,446.17
2018,10,25,15,30,759.0,57.0,1.2,22.4,302.0,509.28,398.66
2018,10,25,15,45,713.0,52.5,1.15,21.45,254.0,438.66,343.98
2018,10,25,16,0,667.0,48.0,1.1,20.5,206.0,371.45,289.48
2018,10,25,16,15,593.0,42.5,1.05,19.2,159.0,295.87,226.72
2018,10,25,16,30,519.0,37.0,1.0,17.9,112.0,230.34,169.95
2018,10,25,16,45,380.5,28.5,0.95,16.6,72.0,150.1,100.75
2018,10,25,17,0,242.0,20.0,0.9,15.3,32.0,79.17,0.0
2018,10,25,17,15,121.0,10.0,0.9,14.7,16.0,27.81,0.0
2018,10,25,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,6,15,55.0,4.5,1.0,10.5,5.0,0.0,0.0
2018,10,26,6,30,110.0,9.0,1.0,10.7,10.0,26.0,0.0
2018,10,26,6,45,279.5,19.0,0.95,10.95,42.0,89.4,11.07
2018,10,26,7,0,449.0,29.0,0.9,11.2,74.0,169.99,118.46
2018,10,26,7,15,541.0,34.5,0.85,11.85,118.5,236.93,180.06
2018,10,26,7,30,633.0,40.0,0.8,12.5,163.0,313.67,247.22
2018,10,26,7,45,679.5,45.5,0.7,13.2,209.5,379.04,303.45
2018,10,26,8,0,726.0,51.0,0.6,13.9,256.0,448.33,359.89
2018,10,26,8,15,768.5,53.0,0.55,14.75,303.5,514.61,411.29
2018,10,26,8,30,811.0,55.0,0.5,15.6,351.0,578.74,458.64
2018,10,26,8,45,834.5,57.0,0.4,16.5,393.5,636.16,497.87
2018,10,26,9,0,858.0,59.0,0.3,17.4,436.0,693.38,532.99
2018,10,26,9,15,845.5,68.5,0.3,18.45,466.5,732.1,555.29
2018,10,26,9,30,833.0,78.0,0.3,19.5,497.0,773.79,579.29
2018,10,26,9,45,802.5,93.0,0.3,20.55,517.0,796.8,590.33
2018,10,26,10,0,772.0,108.0,0.3,21.6,537.0,814.31,597.94
2018,10,26,10,15,646.5,155.0,0.35,22.4,525.0,784.28,576.1
2018,10,26,10,30,521.0,202.0,0.4,23.2,513.0,732.1,538.8
2018,10,26,10,45,555.5,197.0,0.4,23.95,537.5,770.32,563.36
2018,10,26,11,0,590.0,192.0,0.4,24.7,562.0,807.29,585.36
2018,10,26,11,15,607.0,189.5,0.45,25.0,575.0,835.59,602.79
2018,10,26,11,30,624.0,187.0,0.5,25.3,588.0,855.04,614.71
2018,10,26,11,45,641.0,182.0,0.55,25.55,595.0,869.03,623.51
2018,10,26,12,0,658.0,177.0,0.6,25.8,602.0,880.0,630.59
2018,10,26,12,15,698.0,160.0,0.65,25.85,607.0,896.72,641.97
2018,10,26,12,30,738.0,143.0,0.7,25.9,612.0,909.11,650.67
2018,10,26,12,45,672.0,160.5,0.75,25.9,580.5,856.31,618.36
2018,10,26,13,0,606.0,178.0,0.8,25.9,549.0,801.25,584.84
2018,10,26,13,15,689.0,145.0,0.85,25.7,552.5,826.82,604.19
2018,10,26,13,30,772.0,112.0,0.9,25.5,556.0,838.62,613.71
2018,10,26,13,45,745.0,112.5,0.95,25.35,523.5,797.65,588.77
2018,10,26,14,0,718.0,113.0,1.0,25.2,491.0,750.65,559.98
2018,10,26,14,15,657.0,118.5,1.0,24.9,447.0,681.58,515.16
2018,10,26,14,30,596.0,124.0,1.0,24.6,403.0,614.14,469.42
2018,10,26,14,45,645.0,102.0,1.0,24.35,379.5,597.06,459.52
2018,10,26,15,0,694.0,80.0,1.0,24.1,356.0,572.84,443.3
2018,10,26,15,15,633.5,79.0,1.0,24.1,308.5,499.54,388.82
2018,10,26,15,30,573.0,78.0,1.0,24.1,261.0,430.3,336.07
2018,10,26,15,45,488.5,74.0,0.95,23.0,212.5,350.12,274.32
2018,10,26,16,0,404.0,70.0,0.9,21.9,164.0,274.72,214.28
2018,10,26,16,15,336.0,58.0,0.9,20.7,124.0,210.29,161.29
2018,10,26,16,30,268.0,46.0,0.9,19.5,84.0,153.65,113.37
2018,10,26,16,45,195.5,31.5,0.95,18.3,53.5,101.16,66.98
2018,10,26,17,0,123.0,17.0,1.0,17.1,23.0,49.52,0.0
2018,10,26,17,15,61.5,8.5,1.0,16.65,11.5,17.22,0.0
2018,10,26,17,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.25,11.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.2,11.4,0.0,0.0,0.0
2018,10,27,6,15,32.0,4.0,0.2,11.6,4.0,0.0,0.0
2018,10,27,6,30,64.0,8.0,0.2,11.8,8.0,17.66,0.0
2018,10,27,6,45,217.5,19.5,0.2,11.95,37.5,75.59,0.0
2018,10,27,7,0,371.0,31.0,0.2,12.1,67.0,153.14,105.7
2018,10,27,7,15,451.0,39.5,0.2,12.6,108.0,213.8,161.42
2018,10,27,7,30,531.0,48.0,0.2,13.1,149.0,283.62,221.94
2018,10,27,7,45,564.5,56.5,0.25,13.6,190.5,340.63,271.33
2018,10,27,8,0,598.0,65.0,0.3,14.1,232.0,400.43,320.96
2018,10,27,8,15,686.0,63.5,0.35,14.85,287.0,479.58,383.23
2018,10,27,8,30,774.0,62.0,0.4,15.6,342.0,568.47,450.05
2018,10,27,8,45,794.5,66.0,0.45,16.35,383.0,625.16,490.55
2018,10,27,9,0,815.0,70.0,0.5,17.1,424.0,681.43,528.41
2018,10,27,9,15,829.5,73.5,0.55,17.8,461.0,731.81,560.72
2018,10,27,9,30,844.0,77.0,0.6,18.5,498.0,780.63,591.33
2018,10,27,9,45,872.5,74.0,0.7,19.2,533.0,823.78,618.46
2018,10,27,10,0,901.0,71.0,0.8,19.9,568.0,872.57,649.04
2018,10,27,10,15,898.0,75.5,0.85,20.35,589.5,900.93,665.58
2018,10,27,10,30,895.0,80.0,0.9,20.8,611.0,925.65,680.01
2018,10,27,10,45,864.0,93.5,0.95,21.3,618.0,940.77,688.2
2018,10,27,11,0,833.0,107.0,1.0,21.8,625.0,942.07,687.77
2018,10,27,11,15,883.5,91.5,1.05,22.1,648.5,972.57,706.84
2018,10,27,11,30,934.0,76.0,1.1,22.4,672.0,1009.84,729.76
2018,10,27,11,45,868.5,99.5,1.15,22.7,655.0,988.47,715.68
2018,10,27,12,0,803.0,123.0,1.2,23.0,638.0,952.05,692.85
2018,10,27,12,15,828.5,113.0,1.25,23.05,639.5,961.47,700.22
2018,10,27,12,30,854.0,103.0,1.3,23.1,641.0,966.67,704.44
2018,10,27,12,45,851.5,100.5,1.35,23.2,627.0,949.97,694.68
2018,10,27,13,0,849.0,98.0,1.4,23.3,613.0,929.77,682.95
2018,10,27,13,15,857.0,91.5,1.4,23.2,596.0,910.87,671.96
2018,10,27,13,30,865.0,85.0,1.4,23.1,579.0,879.69,652.91
2018,10,27,13,45,817.0,92.0,1.45,22.95,540.0,829.97,622.16
2018,10,27,14,0,769.0,99.0,1.5,22.8,501.0,771.13,584.73
2018,10,27,14,15,749.5,94.5,1.5,22.55,464.5,721.83,552.93
2018,10,27,14,30,730.0,90.0,1.5,22.3,428.0,674.7,521.95
2018,10,27,14,45,756.0,77.5,1.5,22.0,400.0,643.12,501.66
2018,10,27,15,0,782.0,65.0,1.5,21.7,372.0,609.99,478.78
2018,10,27,15,15,760.5,61.5,1.5,21.7,331.0,553.73,436.35
2018,10,27,15,30,739.0,58.0,1.5,21.7,290.0,497.53,392.57
2018,10,27,15,45,691.5,53.5,1.5,20.6,243.0,427.37,337.8
2018,10,27,16,0,644.0,49.0,1.5,19.5,196.0,360.78,283.3
2018,10,27,16,15,566.0,43.5,1.45,18.6,150.0,287.55,221.23
2018,10,27,16,30,488.0,38.0,1.4,17.7,104.0,220.35,162.46
2018,10,27,16,45,331.0,28.5,1.35,16.8,65.0,136.17,88.9
2018,10,27,17,0,174.0,19.0,1.3,15.9,26.0,54.16,0.0
2018,10,27,17,15,87.0,9.5,1.3,15.3,13.0,8.64,0.0
2018,10,27,17,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,28,6,15,9.5,2.0,0.95,9.85,2.0,0.0,0.0
2018,10,28,6,30,19.0,4.0,1.0,10.3,4.0,6.73,0.0
2018,10,28,6,45,90.5,19.0,1.05,10.75,26.5,46.15,0.0
2018,10,28,7,0,162.0,34.0,1.1,11.2,49.0,96.89,67.15
2018,10,28,7,15,219.5,48.5,1.1,11.75,82.0,142.59,109.48
2018,10,28,7,30,277.0,63.0,1.1,12.3,115.0,195.43,156.11
2018,10,28,7,45,319.0,77.5,1.15,12.8,153.0,247.7,201.77
2018,10,28,8,0,361.0,92.0,1.2,13.3,191.0,304.3,249.77
2018,10,28,8,15,416.5,100.5,1.2,13.8,234.5,365.68,300.2
2018,10,28,8,30,472.0,109.0,1.2,14.3,278.0,431.92,352.87
2018,10,28,8,45,577.5,103.0,1.25,14.85,334.5,525.47,425.53
2018,10,28,9,0,683.0,97.0,1.3,15.4,391.0,621.74,497.68
2018,10,28,9,15,728.0,95.5,1.3,15.9,433.5,683.97,540.71
2018,10,28,9,30,773.0,94.0,1.3,16.4,476.0,743.64,580.44
2018,10,28,9,45,783.5,97.0,1.35,16.9,505.5,784.22,606.47
2018,10,28,10,0,794.0,100.0,1.4,17.4,535.0,822.59,630.86
2018,10,28,10,15,822.0,97.0,1.4,17.75,565.0,867.05,658.89
2018,10,28,10,30,850.0,94.0,1.4,18.1,595.0,909.56,685.13
2018,10,28,10,45,894.5,82.5,1.45,18.5,623.0,945.49,707.32
2018,10,28,11,0,939.0,71.0,1.5,18.9,651.0,988.13,733.86
2018,10,28,11,15,941.5,71.5,1.5,19.05,660.5,1002.65,741.82
2018,10,28,11,30,944.0,72.0,1.5,19.2,670.0,1013.3,747.76
2018,10,28,11,45,944.0,72.0,1.55,19.4,671.5,1016.95,750.05
2018,10,28,12,0,944.0,72.0,1.6,19.6,673.0,1016.63,750.02
2018,10,28,12,15,939.5,73.0,1.65,19.6,666.0,1009.22,746.17
2018,10,28,12,30,935.0,74.0,1.7,19.6,659.0,997.94,740.02
2018,10,28,12,45,927.0,74.0,1.75,19.6,643.5,978.29,728.52
2018,10,28,13,0,919.0,74.0,1.8,19.6,628.0,955.08,714.79
2018,10,28,13,15,910.5,73.0,1.8,19.45,605.5,926.78,697.45
2018,10,28,13,30,902.0,72.0,1.8,19.3,583.0,895.28,677.97
2018,10,28,13,45,890.0,70.5,1.85,19.2,553.5,857.16,654.27
2018,10,28,14,0,878.0,69.0,1.9,19.1,524.0,816.48,628.54
2018,10,28,14,15,860.5,68.0,1.9,18.85,488.5,769.78,598.07
2018,10,28,14,30,843.0,67.0,1.9,18.6,453.0,721.47,565.97
2018,10,28,14,45,819.0,64.5,1.9,18.4,412.0,671.06,531.6
2018,10,28,15,0,795.0,62.0,1.9,18.2,371.0,614.02,490.68
2018,10,28,15,15,762.5,59.0,1.9,18.2,326.5,551.13,442.39
2018,10,28,15,30,730.0,56.0,1.9,18.2,282.0,489.39,393.31
2018,10,28,15,45,620.0,57.5,1.85,17.45,227.5,397.29,319.44
2018,10,28,16,0,510.0,59.0,1.8,16.7,173.0,313.43,250.08
2018,10,28,16,15,372.0,52.0,1.75,16.15,124.5,220.15,171.95
2018,10,28,16,30,234.0,45.0,1.7,15.6,76.0,141.43,105.66
2018,10,28,16,45,158.0,30.5,1.65,15.05,47.5,89.78,57.97
2018,10,28,17,0,82.0,16.0,1.6,14.5,19.0,31.88,0.0
2018,10,28,17,15,41.0,8.0,1.6,14.15,9.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,29,6,15,6.5,2.0,1.5,8.8,2.0,0.0,0.0
2018,10,29,6,30,13.0,4.0,1.5,9.1,4.0,3.64,0.0
2018,10,29,6,45,54.0,18.0,1.5,9.4,22.5,28.29,0.0
2018,10,29,7,0,95.0,32.0,1.5,9.7,41.0,69.79,47.23
2018,10,29,7,15,136.5,49.0,1.55,10.3,70.0,108.35,83.18
2018,10,29,7,30,178.0,66.0,1.6,10.9,99.0,151.8,121.84
2018,10,29,7,45,198.5,84.5,1.7,11.5,130.5,192.17,157.65
2018,10,29,8,0,219.0,103.0,1.8,12.1,162.0,234.6,194.28
2018,10,29,8,15,166.0,124.0,1.85,12.7,173.5,230.56,191.01
2018,10,29,8,30,113.0,145.0,1.9,13.3,185.0,229.44,189.2
2018,10,29,8,45,200.5,157.5,2.0,13.85,239.0,306.38,253.1
2018,10,29,9,0,288.0,170.0,2.1,14.4,293.0,403.8,331.31
2018,10,29,9,15,245.0,192.5,2.1,14.7,303.5,409.95,333.83
2018,10,29,9,30,202.0,215.0,2.1,15.0,314.0,397.69,322.37
2018,10,29,9,45,246.0,224.5,2.1,15.25,353.0,466.85,375.99
2018,10,29,10,0,290.0,234.0,2.1,15.5,392.0,523.92,419.08
2018,10,29,10,15,292.0,245.5,2.1,15.5,410.5,547.68,435.95
2018,10,29,10,30,294.0,257.0,2.1,15.5,429.0,570.46,452.19
2018,10,29,10,45,328.5,257.5,2.1,15.45,455.0,609.47,481.48
2018,10,29,11,0,363.0,258.0,2.1,15.4,481.0,648.4,510.32
2018,10,29,11,15,339.5,268.0,2.1,15.3,479.0,642.28,504.68
2018,10,29,11,30,316.0,278.0,2.1,15.2,477.0,634.23,498.05
2018,10,29,11,45,315.0,279.5,2.1,15.1,478.0,636.33,499.7
2018,10,29,12,0,314.0,281.0,2.1,15.0,479.0,637.02,500.32
2018,10,29,12,15,368.0,264.0,2.1,14.95,494.0,667.63,524.57
2018,10,29,12,30,422.0,247.0,2.1,14.9,509.0,713.39,558.98
2018,10,29,12,45,452.5,229.0,2.15,14.9,504.5,716.09,562.25
2018,10,29,13,0,483.0,211.0,2.2,14.9,500.0,715.62,563.69
2018,10,29,13,15,455.0,208.0,2.2,15.1,472.5,675.6,534.16
2018,10,29,13,30,427.0,205.0,2.2,15.3,445.0,634.91,504.21
2018,10,29,13,45,531.5,163.5,2.2,15.5,447.0,663.5,528.74
2018,10,29,14,0,636.0,122.0,2.2,15.7,449.0,691.12,550.51
2018,10,29,14,15,748.5,94.0,2.15,15.8,453.0,718.56,571.14
2018,10,29,14,30,861.0,66.0,2.1,15.9,457.0,732.63,582.01
2018,10,29,14,45,842.0,63.0,2.05,16.0,416.5,678.79,543.18
2018,10,29,15,0,823.0,60.0,2.0,16.1,376.0,629.11,506.64
2018,10,29,15,15,791.5,57.0,2.0,16.1,331.0,565.59,457.43
2018,10,29,15,30,760.0,54.0,2.0,16.1,286.0,503.06,407.28
2018,10,29,15,45,712.0,50.0,1.9,15.8,239.0,432.4,348.94
2018,10,29,16,0,664.0,46.0,1.8,15.5,192.0,365.31,291.32
2018,10,29,16,15,585.0,40.0,1.7,14.85,145.5,287.9,224.19
2018,10,29,16,30,506.0,34.0,1.6,14.2,99.0,218.49,162.04
2018,10,29,16,45,354.0,25.5,1.5,13.55,61.5,137.72,86.47
2018,10,29,17,0,202.0,17.0,1.4,12.9,24.0,58.05,0.0
2018,10,29,17,15,101.0,8.5,1.45,12.5,12.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
