Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,0,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,30,6,15,38.0,3.5,1.5,7.9,3.0,0.0,0.0
2018,10,30,6,30,76.0,7.0,1.5,8.2,6.0,6.37,0.0
2018,10,30,6,45,263.0,17.0,1.5,8.5,36.0,73.48,0.0
2018,10,30,7,0,450.0,27.0,1.5,8.8,66.0,167.79,112.68
2018,10,30,7,15,553.0,33.0,1.55,9.45,111.5,239.05,182.46
2018,10,30,7,30,656.0,39.0,1.6,10.1,157.0,321.13,255.83
2018,10,30,7,45,714.0,43.5,1.65,10.75,206.0,391.66,318.61
2018,10,30,8,0,772.0,48.0,1.7,11.4,255.0,467.21,382.98
2018,10,30,8,15,809.0,50.5,1.75,12.0,302.0,528.97,434.21
2018,10,30,8,30,846.0,53.0,1.8,12.6,349.0,595.88,487.23
2018,10,30,8,45,870.5,55.5,1.85,13.2,392.5,655.89,532.84
2018,10,30,9,0,895.0,58.0,1.9,13.8,436.0,715.71,574.6
2018,10,30,9,15,911.5,60.0,1.85,14.3,474.5,768.26,609.41
2018,10,30,9,30,928.0,62.0,1.8,14.8,513.0,819.18,642.21
2018,10,30,9,45,938.0,63.5,1.8,15.3,544.5,862.15,669.21
2018,10,30,10,0,948.0,65.0,1.8,15.8,576.0,902.43,694.02
2018,10,30,10,15,956.0,65.5,1.8,16.2,601.0,936.75,714.73
2018,10,30,10,30,964.0,66.0,1.8,16.6,626.0,967.81,733.15
2018,10,30,10,45,968.5,66.5,1.8,17.0,643.0,992.18,747.04
2018,10,30,11,0,973.0,67.0,1.8,17.4,660.0,1012.82,758.55
2018,10,30,11,15,975.5,67.5,1.8,17.7,669.5,1027.67,766.66
2018,10,30,11,30,978.0,68.0,1.8,18.0,679.0,1038.54,772.35
2018,10,30,11,45,979.0,68.0,1.8,18.3,681.0,1043.25,774.24
2018,10,30,12,0,980.0,68.0,1.8,18.6,683.0,1043.85,773.71
2018,10,30,12,15,977.0,68.5,1.85,18.75,676.5,1037.11,769.81
2018,10,30,12,30,974.0,69.0,1.9,18.9,670.0,1026.32,763.51
2018,10,30,12,45,968.0,69.0,1.9,19.1,655.0,1008.1,751.68
2018,10,30,13,0,962.0,69.0,1.9,19.3,640.0,986.1,737.57
2018,10,30,13,15,956.0,68.0,1.9,19.3,618.0,959.21,720.88
2018,10,30,13,30,950.0,67.0,1.9,19.3,596.0,928.84,701.9
2018,10,30,13,45,940.0,66.0,1.9,19.35,567.0,891.76,678.19
2018,10,30,14,0,930.0,65.0,1.9,19.4,538.0,851.83,652.41
2018,10,30,14,15,915.5,63.0,1.9,19.3,502.0,804.48,621.55
2018,10,30,14,30,901.0,61.0,1.9,19.2,466.0,755.12,588.82
2018,10,30,14,45,857.5,61.5,1.9,19.1,419.0,686.82,541.73
2018,10,30,15,0,814.0,62.0,1.9,19.0,372.0,624.75,497.24
2018,10,30,15,15,791.0,57.0,1.9,19.0,328.0,564.46,451.19
2018,10,30,15,30,768.0,52.0,1.9,19.0,284.0,504.38,403.52
2018,10,30,15,45,729.5,47.0,1.75,18.25,237.5,437.06,348.78
2018,10,30,16,0,691.0,42.0,1.6,17.5,191.0,372.35,293.8
2018,10,30,16,15,598.0,37.0,1.45,16.4,143.0,289.34,223.14
2018,10,30,16,30,505.0,32.0,1.3,15.3,95.0,215.9,158.56
2018,10,30,16,45,348.0,24.0,1.2,14.25,58.5,133.59,80.51
2018,10,30,17,0,191.0,16.0,1.1,13.2,22.0,54.73,0.0
2018,10,30,17,15,95.5,8.0,1.15,12.55,11.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,31,6,15,35.0,3.5,1.1,7.65,3.0,0.0,0.0
2018,10,31,6,30,70.0,7.0,1.0,8.0,6.0,0.0,0.0
2018,10,31,6,45,203.5,16.5,0.95,8.35,30.0,59.87,0.0
2018,10,31,7,0,337.0,26.0,0.9,8.7,54.0,137.98,91.0
2018,10,31,7,15,362.5,39.5,0.85,9.65,87.5,183.45,140.07
2018,10,31,7,30,388.0,53.0,0.8,10.6,121.0,231.15,184.22
2018,10,31,7,45,396.5,67.5,0.8,11.6,155.0,271.9,221.07
2018,10,31,8,0,405.0,82.0,0.8,12.6,189.0,315.53,258.37
2018,10,31,8,15,432.0,94.5,0.75,13.35,227.5,367.46,300.6
2018,10,31,8,30,459.0,107.0,0.7,14.1,266.0,421.27,342.45
2018,10,31,8,45,642.0,85.5,0.7,14.8,338.0,547.43,439.56
2018,10,31,9,0,825.0,64.0,0.7,15.5,410.0,678.52,533.86
2018,10,31,9,15,861.5,62.5,0.75,16.15,452.0,732.94,568.67
2018,10,31,9,30,898.0,61.0,0.8,16.8,494.0,793.2,607.68
2018,10,31,9,45,907.5,64.0,0.9,17.5,526.0,836.53,634.98
2018,10,31,10,0,917.0,67.0,1.0,18.2,558.0,877.24,660.4
2018,10,31,10,15,925.5,68.5,1.05,18.65,583.0,912.34,681.69
2018,10,31,10,30,934.0,70.0,1.1,19.1,608.0,944.33,700.88
2018,10,31,10,45,926.5,74.0,1.15,19.55,621.0,961.29,710.3
2018,10,31,11,0,919.0,78.0,1.2,20.0,634.0,974.23,717.41
2018,10,31,11,15,927.0,77.5,1.25,20.35,645.5,992.42,728.35
2018,10,31,11,30,935.0,77.0,1.3,20.7,657.0,1006.93,736.95
2018,10,31,11,45,943.5,74.5,1.35,21.0,661.0,1015.6,742.15
2018,10,31,12,0,952.0,72.0,1.4,21.3,665.0,1020.33,745.06
2018,10,31,12,15,950.5,71.5,1.4,21.45,658.5,1013.9,740.66
2018,10,31,12,30,949.0,71.0,1.4,21.6,652.0,1003.52,734.06
2018,10,31,12,45,888.0,87.0,1.45,21.8,621.0,953.63,702.76
2018,10,31,13,0,827.0,103.0,1.5,22.0,590.0,910.71,676.12
2018,10,31,13,15,775.5,111.0,1.45,22.0,554.5,855.45,640.05
2018,10,31,13,30,724.0,119.0,1.4,22.0,519.0,804.74,606.78
2018,10,31,13,45,741.0,106.0,1.4,22.0,497.5,781.78,592.71
2018,10,31,14,0,758.0,93.0,1.4,22.0,476.0,751.23,573.06
2018,10,31,14,15,674.5,106.0,1.4,21.85,429.0,677.02,522.82
2018,10,31,14,30,591.0,119.0,1.4,21.7,382.0,601.55,469.61
2018,10,31,14,45,483.5,126.5,1.45,21.55,328.5,501.85,396.26
2018,10,31,15,0,376.0,134.0,1.5,21.4,275.0,416.64,331.41
2018,10,31,15,15,353.5,118.5,1.5,21.4,238.5,366.05,292.44
2018,10,31,15,30,331.0,103.0,1.5,21.4,202.0,316.85,253.25
2018,10,31,15,45,321.0,86.5,1.35,20.5,169.0,274.48,218.86
2018,10,31,16,0,311.0,70.0,1.2,19.6,136.0,232.63,183.47
2018,10,31,16,15,261.0,56.0,1.1,18.4,101.5,178.86,137.79
2018,10,31,16,30,211.0,42.0,1.0,17.2,67.0,130.9,95.94
2018,10,31,16,45,137.0,26.5,0.9,15.95,40.0,77.4,43.88
2018,10,31,17,0,63.0,11.0,0.8,14.7,13.0,23.23,0.0
2018,10,31,17,15,31.5,5.5,0.85,14.45,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,1,6,15,18.5,2.5,0.8,10.25,2.0,0.0,0.0
2018,11,1,6,30,37.0,5.0,0.8,10.7,4.0,0.0,0.0
2018,11,1,6,45,91.5,17.0,0.8,11.1,22.5,35.61,0.0
2018,11,1,7,0,146.0,29.0,0.8,11.5,41.0,85.97,54.58
2018,11,1,7,15,206.0,43.5,0.85,12.35,72.5,133.22,100.82
2018,11,1,7,30,266.0,58.0,0.9,13.2,104.0,186.0,147.22
2018,11,1,7,45,290.0,73.5,0.95,14.05,137.5,230.35,186.21
2018,11,1,8,0,314.0,89.0,1.0,14.9,171.0,277.03,225.81
2018,11,1,8,15,279.5,110.0,1.0,15.65,193.0,288.42,235.49
2018,11,1,8,30,245.0,131.0,1.0,16.4,215.0,305.65,248.76
2018,11,1,8,45,332.0,137.5,1.0,17.2,266.5,382.18,309.37
2018,11,1,9,0,419.0,144.0,1.0,18.0,318.0,479.95,383.43
2018,11,1,9,15,481.0,144.0,1.05,18.8,361.0,545.3,431.1
2018,11,1,9,30,543.0,144.0,1.1,19.6,404.0,613.9,480.06
2018,11,1,9,45,563.5,148.5,1.15,20.4,433.5,656.17,508.3
2018,11,1,10,0,584.0,153.0,1.2,21.2,463.0,704.7,540.39
2018,11,1,10,15,621.5,149.5,1.25,21.75,493.0,752.08,571.31
2018,11,1,10,30,659.0,146.0,1.3,22.3,523.0,798.53,601.01
2018,11,1,10,45,656.0,152.5,1.35,22.85,537.0,817.44,611.83
2018,11,1,11,0,653.0,159.0,1.4,23.4,551.0,833.4,621.03
2018,11,1,11,15,664.0,159.0,1.4,23.75,563.0,852.51,632.29
2018,11,1,11,30,675.0,159.0,1.4,24.1,575.0,868.86,641.73
2018,11,1,11,45,801.5,117.5,1.4,24.5,612.5,939.09,686.19
2018,11,1,12,0,928.0,76.0,1.4,24.9,650.0,1000.75,723.64
2018,11,1,12,15,903.5,82.5,1.4,25.05,637.0,981.0,710.1
2018,11,1,12,30,879.0,89.0,1.4,25.2,624.0,957.7,695.43
2018,11,1,12,45,793.5,113.0,1.35,25.4,587.5,904.22,660.52
2018,11,1,13,0,708.0,137.0,1.3,25.6,551.0,845.31,622.12
2018,11,1,13,15,749.5,120.0,1.3,25.65,544.0,846.95,624.54
2018,11,1,13,30,791.0,103.0,1.3,25.7,537.0,838.81,619.96
2018,11,1,13,45,843.0,85.0,1.25,25.7,526.0,838.28,620.15
2018,11,1,14,0,895.0,67.0,1.2,25.7,515.0,823.31,610.8
2018,11,1,14,15,868.5,67.0,1.2,25.55,477.0,770.48,577.18
2018,11,1,14,30,842.0,67.0,1.2,25.4,439.0,722.92,546.93
2018,11,1,14,45,802.5,65.5,1.15,25.25,393.5,657.02,502.65
2018,11,1,15,0,763.0,64.0,1.1,25.1,348.0,592.06,456.9
2018,11,1,15,15,677.5,66.0,1.1,25.1,295.0,507.14,394.0
2018,11,1,15,30,592.0,68.0,1.1,25.1,242.0,426.52,332.41
2018,11,1,15,45,533.0,61.5,0.95,23.65,198.0,356.43,278.06
2018,11,1,16,0,474.0,55.0,0.8,22.2,154.0,291.59,225.57
2018,11,1,16,15,409.5,45.5,0.9,21.15,115.0,227.14,171.91
2018,11,1,16,30,345.0,36.0,1.0,20.1,76.0,169.71,121.98
2018,11,1,16,45,226.5,24.0,1.1,19.1,45.5,98.87,52.08
2018,11,1,17,0,108.0,12.0,1.2,18.1,15.0,33.54,0.0
2018,11,1,17,15,54.0,6.0,1.2,17.75,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,2,6,15,15.5,2.0,0.8,13.15,1.5,0.0,0.0
2018,11,2,6,30,31.0,4.0,0.8,13.2,3.0,0.0,0.0
2018,11,2,6,45,203.0,15.0,0.8,13.2,29.0,58.3,0.0
2018,11,2,7,0,375.0,26.0,0.8,13.2,55.0,146.79,89.46
2018,11,2,7,15,484.5,33.0,0.75,13.8,97.5,214.8,159.54
2018,11,2,7,30,594.0,40.0,0.7,14.4,140.0,296.38,230.33
2018,11,2,7,45,656.5,44.0,0.6,15.0,186.5,364.8,289.03
2018,11,2,8,0,719.0,48.0,0.5,15.6,233.0,438.64,349.2
2018,11,2,8,15,758.5,51.5,0.5,16.4,279.0,503.97,400.44
2018,11,2,8,30,798.0,55.0,0.5,17.2,325.0,571.48,450.87
2018,11,2,8,45,824.5,57.5,0.45,17.95,367.5,625.66,489.01
2018,11,2,9,0,851.0,60.0,0.4,18.7,410.0,684.53,526.93
2018,11,2,9,15,869.5,62.0,0.5,19.55,447.5,736.48,560.48
2018,11,2,9,30,888.0,64.0,0.6,20.4,485.0,787.11,592.55
2018,11,2,9,45,900.5,65.5,0.65,21.25,516.5,830.51,618.39
2018,11,2,10,0,913.0,67.0,0.7,22.1,548.0,871.55,642.34
2018,11,2,10,15,922.0,68.5,0.75,22.6,573.0,906.86,663.18
2018,11,2,10,30,931.0,70.0,0.8,23.1,598.0,939.12,681.99
2018,11,2,10,45,915.5,77.5,0.85,23.55,609.5,952.96,689.27
2018,11,2,11,0,900.0,85.0,0.9,24.0,621.0,962.46,694.17
2018,11,2,11,15,923.0,79.0,0.95,24.2,636.5,987.86,709.93
2018,11,2,11,30,946.0,73.0,1.0,24.4,652.0,1009.81,723.37
2018,11,2,11,45,903.5,87.0,1.05,24.55,641.0,989.77,710.93
2018,11,2,12,0,861.0,101.0,1.1,24.7,630.0,975.58,702.8
2018,11,2,12,15,741.5,137.0,1.2,24.65,589.5,905.51,660.25
2018,11,2,12,30,622.0,173.0,1.3,24.6,549.0,825.59,610.57
2018,11,2,12,45,729.0,135.5,1.35,24.5,566.0,875.09,645.57
2018,11,2,13,0,836.0,98.0,1.4,24.4,583.0,910.78,669.94
2018,11,2,13,15,829.5,95.0,1.45,24.15,561.5,883.33,653.64
2018,11,2,13,30,823.0,92.0,1.5,23.9,540.0,852.87,635.94
2018,11,2,13,45,808.5,88.0,1.5,23.65,509.0,811.57,610.17
2018,11,2,14,0,794.0,84.0,1.5,23.4,478.0,768.12,582.69
2018,11,2,14,15,817.0,75.0,1.5,22.9,455.5,746.0,570.21
2018,11,2,14,30,840.0,66.0,1.5,22.4,433.0,719.24,554.11
2018,11,2,14,45,787.0,68.0,1.5,21.95,386.5,648.39,506.07
2018,11,2,15,0,734.0,70.0,1.5,21.5,340.0,579.41,456.7
2018,11,2,15,15,736.0,62.5,1.5,21.5,304.5,535.38,423.3
2018,11,2,15,30,738.0,55.0,1.5,21.5,269.0,489.22,386.53
2018,11,2,15,45,681.0,50.5,1.35,20.45,221.0,414.97,327.32
2018,11,2,16,0,624.0,46.0,1.2,19.4,173.0,345.28,269.46
2018,11,2,16,15,544.0,39.5,1.1,18.25,129.5,269.57,205.29
2018,11,2,16,30,464.0,33.0,1.0,17.1,86.0,205.75,148.37
2018,11,2,16,45,298.5,23.0,0.9,15.95,51.0,116.51,57.28
2018,11,2,17,0,133.0,13.0,0.8,14.8,16.0,39.66,0.0
2018,11,2,17,15,66.5,6.5,0.8,14.35,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,3,6,15,11.5,1.5,0.8,9.05,1.0,0.0,0.0
2018,11,3,6,30,23.0,3.0,0.8,9.5,2.0,0.0,0.0
2018,11,3,6,45,195.5,14.5,0.75,9.9,27.5,56.15,0.0
2018,11,3,7,0,368.0,26.0,0.7,10.3,53.0,143.83,84.75
2018,11,3,7,15,507.0,31.0,0.75,11.35,98.0,220.33,164.46
2018,11,3,7,30,646.0,36.0,0.8,12.4,143.0,312.53,244.12
2018,11,3,7,45,704.5,40.0,0.8,13.45,190.0,381.63,304.12
2018,11,3,8,0,763.0,44.0,0.8,14.5,237.0,455.76,365.37
2018,11,3,8,15,800.0,47.0,0.85,15.2,283.5,517.07,414.95
2018,11,3,8,30,837.0,50.0,0.9,15.9,330.0,583.71,466.28
2018,11,3,8,45,861.5,52.5,0.95,16.6,372.5,642.91,509.96
2018,11,3,9,0,886.0,55.0,1.0,17.3,415.0,701.94,549.82
2018,11,3,9,15,902.5,56.5,1.05,17.9,452.5,753.14,583.27
2018,11,3,9,30,919.0,58.0,1.1,18.5,490.0,802.75,614.98
2018,11,3,9,45,930.0,59.5,1.15,19.15,521.5,845.95,641.64
2018,11,3,10,0,941.0,61.0,1.2,19.8,553.0,886.58,666.25
2018,11,3,10,15,949.5,62.0,1.25,20.3,578.0,921.55,687.25
2018,11,3,10,30,958.0,63.0,1.3,20.8,603.0,953.34,706.08
2018,11,3,10,45,963.0,64.0,1.35,21.25,620.5,978.52,720.73
2018,11,3,11,0,968.0,65.0,1.4,21.7,638.0,1000.04,733.13
2018,11,3,11,15,970.5,66.0,1.45,22.1,648.0,1015.37,741.83
2018,11,3,11,30,973.0,67.0,1.5,22.5,658.0,1026.75,748.21
2018,11,3,11,45,959.0,70.5,1.55,22.85,654.5,1021.38,744.26
2018,11,3,12,0,945.0,74.0,1.6,23.2,651.0,1011.93,738.08
2018,11,3,12,15,946.5,73.0,1.6,23.45,646.0,1007.79,735.04
2018,11,3,12,30,948.0,72.0,1.6,23.7,641.0,999.69,729.57
2018,11,3,12,45,943.5,72.5,1.65,23.95,627.5,983.94,720.1
2018,11,3,13,0,939.0,73.0,1.7,24.2,614.0,964.49,708.41
2018,11,3,13,15,873.0,85.5,1.65,24.25,574.0,909.75,672.93
2018,11,3,13,30,807.0,98.0,1.6,24.3,534.0,844.93,630.72
2018,11,3,13,45,611.0,139.0,1.6,24.4,459.0,707.43,538.1
2018,11,3,14,0,415.0,180.0,1.6,24.5,384.0,566.58,436.41
2018,11,3,14,15,321.5,181.0,1.6,24.3,332.5,464.48,362.16
2018,11,3,14,30,228.0,182.0,1.6,24.1,281.0,384.19,301.37
2018,11,3,14,45,251.5,160.5,1.55,23.95,260.0,365.56,288.61
2018,11,3,15,0,275.0,139.0,1.5,23.8,239.0,344.22,272.95
2018,11,3,15,15,286.5,119.0,1.5,23.8,211.5,314.59,250.01
2018,11,3,15,30,298.0,99.0,1.5,23.8,184.0,283.18,224.84
2018,11,3,15,45,183.5,87.0,1.25,22.25,136.5,196.87,155.53
2018,11,3,16,0,69.0,75.0,1.0,20.7,89.0,115.48,89.3
2018,11,3,16,15,51.0,56.5,1.0,19.4,65.5,78.68,58.59
2018,11,3,16,30,33.0,38.0,1.0,18.1,42.0,50.56,34.43
2018,11,3,16,45,20.5,22.5,0.95,16.8,24.5,28.24,9.25
2018,11,3,17,0,8.0,7.0,0.9,15.5,7.0,8.04,0.0
2018,11,3,17,15,4.0,3.5,0.9,15.05,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,4,6,15,14.5,1.5,0.6,9.15,1.0,0.0,0.0
2018,11,4,6,30,29.0,3.0,0.6,9.2,2.0,0.0,0.0
2018,11,4,6,45,200.5,14.5,0.55,9.25,27.0,57.19,0.0
2018,11,4,7,0,372.0,26.0,0.5,9.3,52.0,143.88,80.07
2018,11,4,7,15,444.0,35.0,0.5,9.85,89.5,206.12,154.31
2018,11,4,7,30,516.0,44.0,0.5,10.4,127.0,272.06,214.07
2018,11,4,7,45,582.5,49.5,0.45,10.9,172.0,339.17,272.59
2018,11,4,8,0,649.0,55.0,0.4,11.4,217.0,412.51,333.63
2018,11,4,8,15,577.0,75.0,0.4,12.1,239.5,430.74,349.2
2018,11,4,8,30,505.0,95.0,0.4,12.8,262.0,434.55,352.37
2018,11,4,8,45,500.0,110.0,0.45,13.5,293.0,473.73,382.33
2018,11,4,9,0,495.0,125.0,0.5,14.2,324.0,511.04,409.4
2018,11,4,9,15,527.5,130.0,0.55,15.05,360.0,562.73,446.72
2018,11,4,9,30,560.0,135.0,0.6,15.9,396.0,615.31,483.49
2018,11,4,9,45,479.0,165.5,0.65,16.7,399.0,605.13,472.29
2018,11,4,10,0,398.0,196.0,0.7,17.5,402.0,587.09,456.03
2018,11,4,10,15,446.0,194.5,0.75,18.0,435.5,640.0,494.02
2018,11,4,10,30,494.0,193.0,0.8,18.5,469.0,693.45,530.9
2018,11,4,10,45,711.0,138.0,0.9,19.05,548.5,849.14,637.94
2018,11,4,11,0,928.0,83.0,1.0,19.6,628.0,983.76,723.54
2018,11,4,11,15,949.0,79.0,1.05,19.8,644.0,1009.95,738.19
2018,11,4,11,30,970.0,75.0,1.1,20.0,660.0,1032.6,752.24
2018,11,4,11,45,970.5,75.0,1.2,20.2,661.5,1036.74,755.75
2018,11,4,12,0,971.0,75.0,1.3,20.4,663.0,1036.84,757.06
2018,11,4,12,15,924.0,84.5,1.35,20.4,639.5,999.25,734.11
2018,11,4,12,30,877.0,94.0,1.4,20.4,616.0,968.02,715.58
2018,11,4,12,45,818.0,105.0,1.45,20.45,583.0,914.53,681.99
2018,11,4,13,0,759.0,116.0,1.5,20.5,550.0,864.32,650.3
2018,11,4,13,15,759.0,110.5,1.55,20.35,531.0,841.06,636.9
2018,11,4,13,30,759.0,105.0,1.6,20.2,512.0,810.03,617.77
2018,11,4,13,45,823.0,88.0,1.6,20.05,508.0,821.83,627.69
2018,11,4,14,0,887.0,71.0,1.6,19.9,504.0,818.55,626.9
2018,11,4,14,15,885.0,68.0,1.65,19.55,474.0,781.56,603.86
2018,11,4,14,30,883.0,65.0,1.7,19.2,444.0,741.73,578.71
2018,11,4,14,45,858.5,63.0,1.7,18.85,402.5,690.46,544.31
2018,11,4,15,0,834.0,61.0,1.7,18.5,361.0,632.48,503.02
2018,11,4,15,15,799.0,57.5,1.7,18.5,315.5,566.2,452.29
2018,11,4,15,30,764.0,54.0,1.7,18.5,270.0,501.22,400.65
2018,11,4,15,45,688.0,51.0,1.6,17.3,219.5,418.0,334.04
2018,11,4,16,0,612.0,48.0,1.5,16.1,169.0,344.29,272.35
2018,11,4,16,15,531.0,40.5,1.4,15.1,125.0,268.26,206.66
2018,11,4,16,30,450.0,33.0,1.3,14.1,81.0,200.86,145.36
2018,11,4,16,45,277.5,21.5,1.2,13.1,46.5,107.91,40.26
2018,11,4,17,0,105.0,10.0,1.1,12.1,12.0,31.05,0.0
2018,11,4,17,15,52.5,5.0,1.15,11.65,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,5,6,15,14.0,1.5,1.2,7.65,1.0,0.0,0.0
2018,11,5,6,30,28.0,3.0,1.2,8.1,2.0,0.0,0.0
2018,11,5,6,45,192.5,13.0,1.2,8.55,24.5,54.01,0.0
2018,11,5,7,0,357.0,23.0,1.2,9.0,47.0,136.16,69.76
2018,11,5,7,15,470.5,29.0,1.2,9.75,87.0,205.42,153.44
2018,11,5,7,30,584.0,35.0,1.2,10.5,127.0,285.99,225.6
2018,11,5,7,45,619.0,42.5,1.2,11.25,168.5,344.69,278.82
2018,11,5,8,0,654.0,50.0,1.2,12.0,210.0,406.18,331.95
2018,11,5,8,15,725.5,49.0,1.2,12.75,259.0,480.46,392.85
2018,11,5,8,30,797.0,48.0,1.2,13.5,308.0,555.06,451.51
2018,11,5,8,45,824.0,50.0,1.15,14.25,349.5,613.15,494.65
2018,11,5,9,0,851.0,52.0,1.1,15.0,391.0,671.43,534.16
2018,11,5,9,15,867.5,54.5,1.2,15.7,428.0,722.31,568.59
2018,11,5,9,30,884.0,57.0,1.3,16.4,465.0,771.72,601.37
2018,11,5,9,45,894.5,60.0,1.4,17.05,496.5,815.09,629.5
2018,11,5,10,0,905.0,63.0,1.5,17.7,528.0,855.99,655.63
2018,11,5,10,15,914.0,64.0,1.5,18.2,552.5,890.3,676.14
2018,11,5,10,30,923.0,65.0,1.5,18.7,577.0,921.6,694.49
2018,11,5,10,45,929.5,66.0,1.55,19.15,595.0,947.39,709.93
2018,11,5,11,0,936.0,67.0,1.6,19.6,613.0,969.72,723.15
2018,11,5,11,15,939.0,67.5,1.6,19.9,622.5,984.46,731.2
2018,11,5,11,30,942.0,68.0,1.6,20.2,632.0,995.41,736.99
2018,11,5,11,45,942.5,68.0,1.55,20.5,634.0,999.45,737.71
2018,11,5,12,0,943.0,68.0,1.5,20.8,636.0,999.57,736.14
2018,11,5,12,15,941.5,68.0,1.5,20.9,630.0,993.85,732.36
2018,11,5,12,30,940.0,68.0,1.5,21.0,624.0,984.26,726.31
2018,11,5,12,45,935.0,68.0,1.5,21.15,610.0,967.58,715.72
2018,11,5,13,0,930.0,68.0,1.5,21.3,596.0,947.26,702.94
2018,11,5,13,15,923.0,67.0,1.5,21.3,574.5,920.36,686.34
2018,11,5,13,30,916.0,66.0,1.5,21.3,553.0,890.2,667.62
2018,11,5,13,45,906.0,64.5,1.5,21.25,525.0,853.79,644.75
2018,11,5,14,0,896.0,63.0,1.5,21.2,497.0,814.67,619.88
2018,11,5,14,15,880.0,61.5,1.5,21.0,462.0,768.43,590.11
2018,11,5,14,30,864.0,60.0,1.5,20.8,427.0,720.44,558.63
2018,11,5,14,45,841.0,57.5,1.5,20.65,387.0,664.86,520.91
2018,11,5,15,0,818.0,55.0,1.5,20.5,347.0,608.78,481.1
2018,11,5,15,15,783.5,52.5,1.5,20.5,303.0,550.14,436.13
2018,11,5,15,30,749.0,50.0,1.5,20.5,259.0,487.67,386.66
2018,11,5,15,45,696.0,46.0,1.35,19.4,212.5,415.89,328.95
2018,11,5,16,0,643.0,42.0,1.2,18.3,166.0,348.2,272.04
2018,11,5,16,15,552.0,36.5,1.15,17.0,122.0,268.69,204.54
2018,11,5,16,30,461.0,31.0,1.1,15.7,78.0,202.38,144.39
2018,11,5,16,45,287.5,21.0,1.05,14.4,45.0,109.38,31.24
2018,11,5,17,0,114.0,11.0,1.0,13.1,12.0,33.83,0.0
2018,11,5,17,15,57.0,5.5,1.0,12.65,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,6,6,15,6.0,0.5,1.05,6.75,0.5,0.0,0.0
2018,11,6,6,30,12.0,1.0,1.0,6.9,1.0,0.0,0.0
2018,11,6,6,45,176.0,13.0,0.95,7.1,23.5,50.33,0.0
2018,11,6,7,0,340.0,25.0,0.9,7.3,46.0,131.97,60.55
2018,11,6,7,15,470.0,31.5,0.85,8.3,88.5,206.84,154.36
2018,11,6,7,30,600.0,38.0,0.8,9.3,131.0,294.87,232.28
2018,11,6,7,45,669.0,42.5,0.8,10.3,178.0,366.75,295.4
2018,11,6,8,0,738.0,47.0,0.8,11.3,225.0,444.7,360.72
2018,11,6,8,15,780.5,50.5,0.85,12.05,272.0,512.34,415.84
2018,11,6,8,30,823.0,54.0,0.9,12.8,319.0,582.37,470.37
2018,11,6,8,45,851.0,56.0,0.9,13.5,362.0,637.75,511.51
2018,11,6,9,0,879.0,58.0,0.9,14.2,405.0,697.84,552.56
2018,11,6,9,15,897.5,60.0,0.95,14.85,443.0,750.63,587.45
2018,11,6,9,30,916.0,62.0,1.0,15.5,481.0,802.04,620.65
2018,11,6,9,45,929.0,63.0,1.0,16.2,513.0,845.93,647.16
2018,11,6,10,0,942.0,64.0,1.0,16.9,545.0,887.4,671.61
2018,11,6,10,15,950.5,65.5,1.05,17.45,570.0,922.89,692.96
2018,11,6,10,30,959.0,67.0,1.1,18.0,595.0,955.22,712.15
2018,11,6,10,45,963.5,68.0,1.1,18.6,612.5,979.87,725.24
2018,11,6,11,0,968.0,69.0,1.1,19.2,630.0,1000.85,736.05
2018,11,6,11,15,971.0,70.0,1.1,19.65,640.0,1016.6,744.03
2018,11,6,11,30,974.0,71.0,1.1,20.1,650.0,1028.44,749.7
2018,11,6,11,45,974.5,70.5,1.15,20.55,651.5,1031.96,751.28
2018,11,6,12,0,975.0,70.0,1.2,21.0,653.0,1031.44,750.59
2018,11,6,12,15,972.5,70.0,1.2,21.2,646.5,1024.64,745.92
2018,11,6,12,30,970.0,70.0,1.2,21.4,640.0,1013.86,738.99
2018,11,6,12,45,964.0,70.0,1.25,21.6,625.0,995.9,728.58
2018,11,6,13,0,958.0,70.0,1.3,21.8,610.0,974.22,715.91
2018,11,6,13,15,949.5,69.0,1.3,21.8,587.5,945.44,698.43
2018,11,6,13,30,941.0,68.0,1.3,21.8,565.0,913.38,678.83
2018,11,6,13,45,928.0,67.0,1.35,21.8,535.5,874.43,655.26
2018,11,6,14,0,915.0,66.0,1.4,21.8,506.0,832.88,629.66
2018,11,6,14,15,898.5,64.0,1.35,21.6,470.0,785.02,598.61
2018,11,6,14,30,882.0,62.0,1.3,21.4,434.0,735.38,565.89
2018,11,6,14,45,857.5,60.0,1.3,21.25,393.0,678.73,527.94
2018,11,6,15,0,833.0,58.0,1.3,21.1,352.0,626.69,491.27
2018,11,6,15,15,797.5,54.5,1.3,21.1,306.5,560.41,441.31
2018,11,6,15,30,762.0,51.0,1.3,21.1,261.0,495.51,390.5
2018,11,6,15,45,706.5,47.0,1.1,19.4,214.0,421.84,332.21
2018,11,6,16,0,651.0,43.0,0.9,17.7,167.0,352.44,274.58
2018,11,6,16,15,555.5,37.0,1.0,16.6,122.0,270.18,205.31
2018,11,6,16,30,460.0,31.0,1.1,15.5,77.0,201.96,143.22
2018,11,6,16,45,285.5,20.5,1.2,14.35,44.0,107.69,19.29
2018,11,6,17,0,111.0,10.0,1.3,13.2,11.0,32.3,0.0
2018,11,6,17,15,55.5,5.0,1.25,12.8,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,7,6,45,163.0,11.5,0.45,11.35,21.0,46.05,0.0
2018,11,7,7,0,326.0,23.0,0.4,11.4,42.0,125.46,47.04
2018,11,7,7,15,458.0,29.5,0.35,11.8,83.5,200.72,146.37
2018,11,7,7,30,590.0,36.0,0.3,12.2,125.0,288.39,223.0
2018,11,7,7,45,657.0,41.0,0.25,12.6,171.5,359.06,284.14
2018,11,7,8,0,724.0,46.0,0.2,13.0,218.0,435.74,347.44
2018,11,7,8,15,765.0,49.0,0.25,13.6,263.5,501.06,399.86
2018,11,7,8,30,806.0,52.0,0.3,14.2,309.0,568.64,451.74
2018,11,7,8,45,833.5,54.5,0.3,14.85,351.5,623.36,491.53
2018,11,7,9,0,861.0,57.0,0.3,15.5,394.0,682.86,531.4
2018,11,7,9,15,879.5,59.0,0.4,16.25,431.5,734.83,565.6
2018,11,7,9,30,898.0,61.0,0.5,17.0,469.0,785.47,598.33
2018,11,7,9,45,911.0,62.5,0.6,17.75,500.5,829.31,625.96
2018,11,7,10,0,924.0,64.0,0.7,18.5,532.0,870.81,651.76
2018,11,7,10,15,933.5,64.5,0.75,19.0,556.5,905.35,672.43
2018,11,7,10,30,943.0,65.0,0.8,19.5,581.0,936.85,691.09
2018,11,7,10,45,949.0,66.0,0.85,20.0,598.5,962.53,705.97
2018,11,7,11,0,955.0,67.0,0.9,20.5,616.0,984.66,718.69
2018,11,7,11,15,958.0,67.5,0.95,20.8,626.0,999.61,727.52
2018,11,7,11,30,961.0,68.0,1.0,21.1,636.0,1010.7,734.15
2018,11,7,11,45,961.0,68.5,1.05,21.35,637.5,1014.99,736.82
2018,11,7,12,0,961.0,69.0,1.1,21.6,639.0,1015.29,737.23
2018,11,7,12,15,960.0,68.0,1.15,21.65,632.5,1008.73,734.08
2018,11,7,12,30,959.0,67.0,1.2,21.7,626.0,998.22,728.64
2018,11,7,12,45,955.5,66.0,1.25,21.75,612.0,981.48,719.35
2018,11,7,13,0,952.0,65.0,1.3,21.8,598.0,961.0,707.77
2018,11,7,13,15,944.5,64.0,1.3,21.7,576.0,933.3,691.15
2018,11,7,13,30,937.0,63.0,1.3,21.6,554.0,902.29,672.39
2018,11,7,13,45,925.5,62.0,1.35,21.55,525.0,864.79,649.77
2018,11,7,14,0,914.0,61.0,1.4,21.5,496.0,824.62,625.06
2018,11,7,14,15,898.0,59.0,1.4,21.25,461.0,777.25,594.86
2018,11,7,14,30,882.0,57.0,1.4,21.0,426.0,728.09,562.88
2018,11,7,14,45,859.0,55.0,1.4,20.75,385.5,672.58,525.62
2018,11,7,15,0,836.0,53.0,1.4,20.5,345.0,616.53,486.21
2018,11,7,15,15,801.0,50.5,1.4,20.5,300.5,557.0,440.65
2018,11,7,15,30,766.0,48.0,1.4,20.5,256.0,493.62,390.52
2018,11,7,15,45,713.0,44.0,1.25,19.25,209.5,421.21,332.46
2018,11,7,16,0,660.0,40.0,1.1,18.0,163.0,352.87,275.02
2018,11,7,16,15,568.5,34.0,1.05,16.7,118.5,272.03,206.26
2018,11,7,16,30,477.0,28.0,1.0,15.4,74.0,200.45,140.6
2018,11,7,16,45,299.5,19.0,0.95,14.1,42.5,109.48,5.31
2018,11,7,17,0,122.0,10.0,0.9,12.8,11.0,34.61,0.0
2018,11,7,17,15,61.0,5.0,0.9,12.45,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,8,6,45,101.0,12.5,1.4,6.05,18.0,33.39,0.0
2018,11,8,7,0,202.0,25.0,1.4,6.3,36.0,92.94,26.03
2018,11,8,7,15,328.0,37.0,1.4,7.05,76.0,167.41,124.95
2018,11,8,7,30,454.0,49.0,1.4,7.8,116.0,250.8,199.9
2018,11,8,7,45,535.0,57.5,1.45,8.5,163.0,324.52,265.46
2018,11,8,8,0,616.0,66.0,1.5,9.2,210.0,405.99,335.48
2018,11,8,8,15,671.0,72.0,1.45,9.95,258.0,477.55,394.71
2018,11,8,8,30,726.0,78.0,1.4,10.7,306.0,552.97,454.35
2018,11,8,8,45,765.5,80.5,1.4,11.45,350.5,617.55,503.52
2018,11,8,9,0,805.0,83.0,1.4,12.2,395.0,679.33,548.75
2018,11,8,9,15,842.0,83.0,1.4,12.9,436.5,741.49,590.94
2018,11,8,9,30,879.0,83.0,1.4,13.6,478.0,803.57,631.79
2018,11,8,9,45,911.0,80.0,1.35,14.35,514.0,857.45,665.02
2018,11,8,10,0,943.0,77.0,1.3,15.1,550.0,902.03,691.05
2018,11,8,10,15,951.5,79.0,1.3,15.6,576.0,938.08,712.3
2018,11,8,10,30,960.0,81.0,1.3,16.1,602.0,970.98,731.33
2018,11,8,10,45,965.0,82.0,1.3,16.65,619.5,996.06,744.98
2018,11,8,11,0,970.0,83.0,1.3,17.2,637.0,1017.48,756.32
2018,11,8,11,15,972.0,84.5,1.3,17.5,647.0,1032.91,764.6
2018,11,8,11,30,974.0,86.0,1.3,17.8,657.0,1044.4,770.55
2018,11,8,11,45,973.5,86.5,1.3,18.1,658.5,1048.26,771.81
2018,11,8,12,0,973.0,87.0,1.3,18.4,660.0,1048.07,770.78
2018,11,8,12,15,975.0,84.5,1.3,18.6,654.0,1042.51,766.85
2018,11,8,12,30,977.0,82.0,1.3,18.8,648.0,1032.89,760.58
2018,11,8,12,45,977.5,79.5,1.3,18.95,634.5,1017.83,751.18
2018,11,8,13,0,978.0,77.0,1.3,19.1,621.0,998.8,739.43
2018,11,8,13,15,969.5,76.0,1.3,19.15,598.0,969.73,721.55
2018,11,8,13,30,961.0,75.0,1.3,19.2,575.0,937.3,701.55
2018,11,8,13,45,947.5,74.0,1.3,19.25,545.0,897.51,676.56
2018,11,8,14,0,934.0,73.0,1.3,19.3,515.0,855.08,649.62
2018,11,8,14,15,915.0,71.5,1.3,19.15,478.0,805.41,617.84
2018,11,8,14,30,896.0,70.0,1.3,19.0,441.0,760.19,588.63
2018,11,8,14,45,868.0,67.5,1.3,18.9,398.0,699.39,547.49
2018,11,8,15,0,840.0,65.0,1.3,18.8,355.0,638.31,503.7
2018,11,8,15,15,802.0,61.5,1.3,18.8,309.0,570.2,452.09
2018,11,8,15,30,764.0,58.0,1.3,18.8,263.0,503.55,399.55
2018,11,8,15,45,696.5,53.5,1.05,17.3,213.5,423.02,335.02
2018,11,8,16,0,629.0,49.0,0.8,15.8,164.0,351.98,275.3
2018,11,8,16,15,516.5,41.0,0.9,14.75,117.5,262.6,200.3
2018,11,8,16,30,404.0,33.0,1.0,13.7,71.0,185.21,130.16
2018,11,8,16,45,241.0,21.0,1.1,12.65,40.0,94.76,0.0
2018,11,8,17,0,78.0,9.0,1.2,11.6,9.0,24.51,0.0
2018,11,8,17,15,39.0,4.5,1.2,11.3,4.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
