Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,3,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,9,6,45,132.0,12.0,1.15,5.7,19.0,39.64,0.0
2018,11,9,7,0,264.0,24.0,1.1,6.0,38.0,106.74,16.8
2018,11,9,7,15,405.0,33.5,1.05,7.1,79.5,189.97,140.13
2018,11,9,7,30,546.0,43.0,1.0,8.2,121.0,280.78,221.68
2018,11,9,7,45,619.5,49.0,1.0,9.25,168.0,352.94,285.58
2018,11,9,8,0,693.0,55.0,1.0,10.3,215.0,428.28,349.65
2018,11,9,8,15,738.5,59.5,0.9,11.1,261.5,496.63,405.11
2018,11,9,8,30,784.0,64.0,0.8,11.9,308.0,567.61,459.56
2018,11,9,8,45,815.0,67.5,0.7,12.65,351.5,630.21,504.89
2018,11,9,9,0,846.0,71.0,0.6,13.4,395.0,693.22,547.46
2018,11,9,9,15,858.0,75.5,0.5,14.3,431.5,743.41,577.48
2018,11,9,9,30,870.0,80.0,0.4,15.2,468.0,791.77,605.14
2018,11,9,9,45,874.0,85.5,0.25,16.05,498.0,832.71,626.03
2018,11,9,10,0,878.0,91.0,0.1,16.9,528.0,870.78,644.75
2018,11,9,10,15,889.0,92.5,0.2,17.4,553.5,907.14,666.91
2018,11,9,10,30,900.0,94.0,0.3,17.9,579.0,940.62,687.45
2018,11,9,10,45,907.5,95.0,0.35,18.4,597.0,967.18,702.65
2018,11,9,11,0,915.0,96.0,0.4,18.9,615.0,990.33,715.86
2018,11,9,11,15,918.5,97.0,0.45,19.15,625.0,1006.13,725.31
2018,11,9,11,30,922.0,98.0,0.5,19.4,635.0,1018.16,732.7
2018,11,9,11,45,922.0,98.0,0.55,19.65,636.5,1021.77,735.09
2018,11,9,12,0,922.0,98.0,0.6,19.9,638.0,1021.48,735.37
2018,11,9,12,15,917.0,98.5,0.6,20.05,631.0,1013.13,729.96
2018,11,9,12,30,912.0,99.0,0.6,20.2,624.0,1000.98,722.47
2018,11,9,12,45,904.0,99.0,0.65,20.35,609.0,981.72,711.85
2018,11,9,13,0,896.0,99.0,0.7,20.5,594.0,958.93,699.13
2018,11,9,13,15,886.0,98.5,0.7,20.5,572.0,930.41,682.1
2018,11,9,13,30,876.0,98.0,0.7,20.5,550.0,898.77,663.1
2018,11,9,13,45,859.5,96.5,0.7,20.5,520.0,857.62,637.76
2018,11,9,14,0,843.0,95.0,0.7,20.5,490.0,814.19,610.72
2018,11,9,14,15,820.5,92.0,0.7,20.25,453.5,762.45,578.17
2018,11,9,14,30,798.0,89.0,0.7,20.0,417.0,713.98,547.28
2018,11,9,14,45,765.5,85.5,0.7,19.8,375.0,652.75,505.83
2018,11,9,15,0,733.0,82.0,0.7,19.6,333.0,591.94,462.33
2018,11,9,15,15,690.0,77.0,0.7,19.6,288.0,523.95,411.53
2018,11,9,15,30,647.0,72.0,0.7,19.6,243.0,458.22,360.5
2018,11,9,15,45,578.5,65.0,0.8,17.65,196.5,380.42,300.95
2018,11,9,16,0,510.0,58.0,0.9,15.7,150.0,308.42,242.61
2018,11,9,16,15,402.0,47.0,1.0,14.8,106.5,223.98,171.39
2018,11,9,16,30,294.0,36.0,1.1,13.9,63.0,151.15,105.36
2018,11,9,16,45,165.0,21.0,1.15,13.05,34.5,74.69,0.0
2018,11,9,17,0,36.0,6.0,1.2,12.2,6.0,13.0,0.0
2018,11,9,17,15,18.0,3.0,1.2,11.8,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,10,6,45,52.5,9.5,1.25,6.1,12.0,20.04,0.0
2018,11,10,7,0,105.0,19.0,1.2,6.1,24.0,57.86,0.0
2018,11,10,7,15,197.5,35.5,1.05,6.55,58.5,123.05,90.29
2018,11,10,7,30,290.0,52.0,0.9,7.0,93.0,189.32,150.91
2018,11,10,7,45,361.0,65.5,0.8,7.4,135.0,253.04,207.48
2018,11,10,8,0,432.0,79.0,0.7,7.8,177.0,324.31,268.72
2018,11,10,8,15,484.0,89.5,0.65,8.45,221.0,388.44,321.98
2018,11,10,8,30,536.0,100.0,0.6,9.1,265.0,456.91,376.47
2018,11,10,8,45,574.5,108.0,0.55,9.7,306.5,520.96,425.18
2018,11,10,9,0,613.0,116.0,0.5,10.3,348.0,584.36,471.46
2018,11,10,9,15,640.5,121.5,0.45,11.1,385.0,638.37,508.64
2018,11,10,9,30,668.0,127.0,0.4,11.9,422.0,692.3,544.43
2018,11,10,9,45,688.0,131.5,0.35,12.7,454.0,738.65,572.78
2018,11,10,10,0,708.0,136.0,0.3,13.5,486.0,783.72,599.49
2018,11,10,10,15,724.5,139.0,0.25,14.05,512.0,822.5,621.88
2018,11,10,10,30,741.0,142.0,0.2,14.6,538.0,859.2,642.56
2018,11,10,10,45,753.0,142.5,0.15,15.15,556.0,886.62,656.95
2018,11,10,11,0,765.0,143.0,0.1,15.7,574.0,911.26,669.64
2018,11,10,11,15,771.5,143.5,0.15,16.0,584.0,927.76,679.33
2018,11,10,11,30,778.0,144.0,0.2,16.3,594.0,941.04,687.34
2018,11,10,11,45,779.5,143.0,0.2,16.6,595.0,944.49,688.37
2018,11,10,12,0,781.0,142.0,0.2,16.9,596.0,944.52,687.57
2018,11,10,12,15,757.5,148.5,0.25,17.0,585.0,926.08,676.74
2018,11,10,12,30,734.0,155.0,0.3,17.1,574.0,904.39,664.26
2018,11,10,12,45,699.0,161.0,0.4,17.2,552.5,868.48,643.58
2018,11,10,13,0,664.0,167.0,0.5,17.3,531.0,830.19,621.24
2018,11,10,13,15,649.5,164.5,0.55,17.3,509.5,799.48,602.94
2018,11,10,13,30,635.0,162.0,0.6,17.3,488.0,766.6,582.82
2018,11,10,13,45,615.0,158.0,0.65,17.25,459.5,721.46,553.88
2018,11,10,14,0,595.0,154.0,0.7,17.2,431.0,680.12,526.67
2018,11,10,14,15,570.0,147.0,0.7,16.9,396.5,630.67,492.82
2018,11,10,14,30,545.0,140.0,0.7,16.6,362.0,581.14,458.13
2018,11,10,14,45,510.5,131.5,0.7,16.25,323.0,523.64,416.54
2018,11,10,15,0,476.0,123.0,0.7,15.9,284.0,467.63,374.84
2018,11,10,15,15,433.5,111.0,0.7,15.9,242.5,404.8,326.06
2018,11,10,15,30,391.0,99.0,0.7,15.9,201.0,345.14,278.24
2018,11,10,15,45,333.5,83.5,0.85,14.55,159.0,277.72,224.33
2018,11,10,16,0,276.0,68.0,1.0,13.2,117.0,216.0,172.76
2018,11,10,16,15,204.5,49.5,1.0,12.65,80.0,151.58,117.14
2018,11,10,16,30,133.0,31.0,1.0,12.1,43.0,95.21,65.56
2018,11,10,16,45,73.0,17.0,1.05,11.5,23.0,34.87,0.0
2018,11,10,17,0,13.0,3.0,1.1,10.9,3.0,2.73,0.0
2018,11,10,17,15,6.5,1.5,1.1,10.55,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,11,6,45,53.5,9.0,1.4,3.7,11.5,19.78,0.0
2018,11,11,7,0,107.0,18.0,1.3,3.7,23.0,56.74,0.0
2018,11,11,7,15,214.5,34.5,1.25,4.65,59.0,127.71,93.27
2018,11,11,7,30,322.0,51.0,1.2,5.6,95.0,200.62,160.51
2018,11,11,7,45,403.5,63.0,1.15,6.55,139.0,268.87,221.24
2018,11,11,8,0,485.0,75.0,1.1,7.5,183.0,346.78,288.24
2018,11,11,8,15,544.0,83.0,1.1,8.3,228.5,416.2,346.39
2018,11,11,8,30,603.0,91.0,1.1,9.1,274.0,490.04,405.77
2018,11,11,8,45,650.5,95.5,1.1,9.9,318.0,556.71,457.27
2018,11,11,9,0,698.0,100.0,1.1,10.7,362.0,625.6,508.48
2018,11,11,9,15,722.5,105.0,1.0,11.6,399.5,679.9,545.55
2018,11,11,9,30,747.0,110.0,0.9,12.5,437.0,733.73,579.58
2018,11,11,9,45,763.5,113.5,0.85,13.45,468.0,778.53,606.58
2018,11,11,10,0,780.0,117.0,0.8,14.4,499.0,821.61,631.68
2018,11,11,10,15,795.0,119.0,0.8,15.0,525.0,859.62,654.42
2018,11,11,10,30,810.0,121.0,0.8,15.6,551.0,895.27,675.32
2018,11,11,10,45,821.5,121.5,0.75,16.25,569.5,923.31,689.87
2018,11,11,11,0,833.0,122.0,0.7,16.9,588.0,948.36,702.37
2018,11,11,11,15,835.0,123.0,0.7,17.3,596.5,954.98,704.7
2018,11,11,11,30,837.0,124.0,0.7,17.7,605.0,964.98,709.62
2018,11,11,11,45,845.5,123.5,0.65,18.05,610.5,975.91,714.26
2018,11,11,12,0,854.0,123.0,0.6,18.4,616.0,983.22,716.67
2018,11,11,12,15,857.0,120.5,0.55,18.6,611.0,979.37,712.62
2018,11,11,12,30,860.0,118.0,0.5,18.8,606.0,971.8,706.57
2018,11,11,12,45,861.5,114.0,0.5,19.0,593.0,957.43,697.6
2018,11,11,13,0,863.0,110.0,0.5,19.2,580.0,939.41,686.54
2018,11,11,13,15,851.5,108.0,0.5,19.2,557.0,908.51,667.85
2018,11,11,13,30,840.0,106.0,0.5,19.2,534.0,874.71,647.38
2018,11,11,13,45,821.5,104.0,0.5,19.2,503.5,832.36,621.14
2018,11,11,14,0,803.0,102.0,0.5,19.2,473.0,793.47,597.0
2018,11,11,14,15,781.5,98.5,0.45,19.0,437.5,743.36,564.4
2018,11,11,14,30,760.0,95.0,0.4,18.8,402.0,692.13,530.62
2018,11,11,14,45,729.5,90.0,0.4,18.6,361.0,632.17,489.63
2018,11,11,15,0,699.0,85.0,0.4,18.4,320.0,572.58,447.07
2018,11,11,15,15,655.5,79.0,0.4,18.4,275.5,504.86,396.51
2018,11,11,15,30,612.0,73.0,0.4,18.4,231.0,439.56,345.85
2018,11,11,15,45,548.0,65.0,0.55,16.7,186.0,364.88,288.71
2018,11,11,16,0,484.0,57.0,0.7,15.0,141.0,295.63,232.43
2018,11,11,16,15,384.0,45.0,0.7,14.5,99.0,215.05,163.74
2018,11,11,16,30,284.0,33.0,0.7,14.0,57.0,145.02,98.03
2018,11,11,16,45,160.5,19.0,0.7,13.5,31.0,59.94,0.0
2018,11,11,17,0,37.0,5.0,0.7,13.0,5.0,4.55,0.0
2018,11,11,17,15,18.5,2.5,0.7,12.7,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,6,45,62.0,9.5,1.7,5.55,12.0,22.04,0.0
2018,11,12,7,0,124.0,19.0,1.7,5.7,24.0,50.98,0.0
2018,11,12,7,15,236.0,34.0,1.7,6.35,59.5,134.47,96.27
2018,11,12,7,30,348.0,49.0,1.7,7.0,95.0,208.26,165.56
2018,11,12,7,45,422.5,60.5,1.65,7.7,138.0,274.41,225.15
2018,11,12,8,0,497.0,72.0,1.6,8.4,181.0,349.3,290.35
2018,11,12,8,15,549.0,80.5,1.55,9.2,225.0,415.73,346.44
2018,11,12,8,30,601.0,89.0,1.5,10.0,269.0,485.93,403.24
2018,11,12,8,45,636.5,95.5,1.45,10.75,310.5,546.7,450.4
2018,11,12,9,0,672.0,102.0,1.4,11.5,352.0,608.76,496.66
2018,11,12,9,15,704.0,105.5,1.3,12.3,390.0,665.83,536.93
2018,11,12,9,30,736.0,109.0,1.2,13.1,428.0,722.99,574.53
2018,11,12,9,45,764.0,109.0,1.05,13.95,461.0,772.54,604.38
2018,11,12,10,0,792.0,109.0,0.9,14.8,494.0,821.0,632.22
2018,11,12,10,15,806.5,111.0,0.85,15.55,519.5,858.77,653.6
2018,11,12,10,30,821.0,113.0,0.8,16.3,545.0,894.14,673.04
2018,11,12,10,45,831.5,114.0,0.75,17.1,563.5,915.88,683.05
2018,11,12,11,0,842.0,115.0,0.7,17.9,582.0,940.7,695.13
2018,11,12,11,15,848.0,114.5,0.65,18.4,592.0,956.37,701.94
2018,11,12,11,30,854.0,114.0,0.6,18.9,602.0,968.54,706.7
2018,11,12,11,45,857.0,114.0,0.55,19.4,604.5,974.85,707.87
2018,11,12,12,0,860.0,114.0,0.5,19.9,607.0,977.51,706.97
2018,11,12,12,15,859.0,113.0,0.5,20.1,601.5,971.54,702.82
2018,11,12,12,30,858.0,112.0,0.5,20.3,596.0,961.93,696.69
2018,11,12,12,45,853.0,111.0,0.5,20.45,582.0,945.02,686.29
2018,11,12,13,0,848.0,110.0,0.5,20.6,568.0,924.69,673.93
2018,11,12,13,15,839.5,107.5,0.5,20.55,546.5,896.27,656.99
2018,11,12,13,30,831.0,105.0,0.5,20.5,525.0,864.86,638.16
2018,11,12,13,45,818.5,101.5,0.5,20.45,496.0,826.21,614.46
2018,11,12,14,0,806.0,98.0,0.5,20.4,467.0,790.3,592.42
2018,11,12,14,15,785.5,94.5,0.5,20.15,432.0,740.99,561.35
2018,11,12,14,30,765.0,91.0,0.5,19.9,397.0,690.49,528.93
2018,11,12,14,45,736.0,86.5,0.5,19.6,357.0,632.1,489.3
2018,11,12,15,0,707.0,82.0,0.5,19.3,317.0,573.93,447.83
2018,11,12,15,15,663.5,76.0,0.5,19.3,272.5,506.0,397.04
2018,11,12,15,30,620.0,70.0,0.5,19.3,228.0,440.5,346.14
2018,11,12,15,45,554.0,62.0,0.65,17.85,183.0,364.62,287.68
2018,11,12,16,0,488.0,54.0,0.8,16.4,138.0,294.46,230.41
2018,11,12,16,15,385.0,43.0,0.85,15.8,96.5,213.64,161.75
2018,11,12,16,30,282.0,32.0,0.9,15.2,55.0,142.77,94.5
2018,11,12,16,45,158.5,19.0,0.9,14.65,30.0,59.42,0.0
2018,11,12,17,0,35.0,6.0,0.9,14.1,5.0,0.0,0.0
2018,11,12,17,15,17.5,3.0,0.9,13.8,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,13,6,45,7.0,5.0,1.1,6.65,5.5,4.55,0.0
2018,11,13,7,0,14.0,10.0,1.1,6.7,11.0,12.89,0.0
2018,11,13,7,15,7.0,24.0,1.1,7.2,24.5,26.05,14.67
2018,11,13,7,30,0.0,38.0,1.1,7.7,38.0,35.27,24.48
2018,11,13,7,45,0.5,54.5,1.1,8.2,54.5,51.63,39.11
2018,11,13,8,0,1.0,71.0,1.1,8.7,71.0,67.9,53.48
2018,11,13,8,15,7.0,88.5,1.05,9.25,90.5,88.38,71.26
2018,11,13,8,30,13.0,106.0,1.0,9.8,110.0,109.49,89.3
2018,11,13,8,45,54.5,126.5,1.0,10.35,146.0,166.78,138.29
2018,11,13,9,0,96.0,147.0,1.0,10.9,182.0,232.04,192.62
2018,11,13,9,15,106.0,161.5,0.9,11.55,204.0,259.46,213.99
2018,11,13,9,30,116.0,176.0,0.8,12.2,226.0,287.55,235.56
2018,11,13,9,45,100.5,179.5,0.7,12.85,225.0,282.1,229.47
2018,11,13,10,0,85.0,183.0,0.6,13.5,224.0,260.71,211.06
2018,11,13,10,15,116.5,208.0,0.6,14.25,267.0,334.87,269.02
2018,11,13,10,30,148.0,233.0,0.6,15.0,310.0,395.72,314.53
2018,11,13,10,45,96.5,226.0,0.6,15.8,277.0,325.75,258.17
2018,11,13,11,0,45.0,219.0,0.6,16.6,244.0,270.42,213.3
2018,11,13,11,15,112.5,239.0,0.6,16.8,302.5,375.49,295.89
2018,11,13,11,30,180.0,259.0,0.6,17.0,361.0,464.66,362.84
2018,11,13,11,45,171.0,254.0,0.65,17.25,351.0,450.5,351.3
2018,11,13,12,0,162.0,249.0,0.7,17.5,341.0,435.75,340.36
2018,11,13,12,15,179.0,248.5,0.7,17.2,349.5,450.62,352.47
2018,11,13,12,30,196.0,248.0,0.7,16.9,358.0,464.66,363.74
2018,11,13,12,45,121.0,225.5,0.7,16.6,293.0,365.64,288.18
2018,11,13,13,0,46.0,203.0,0.7,16.3,228.0,252.17,199.7
2018,11,13,13,15,72.0,205.5,0.7,16.05,242.5,278.17,222.08
2018,11,13,13,30,98.0,208.0,0.7,15.8,257.0,303.12,242.68
2018,11,13,13,45,73.0,195.5,0.7,15.55,231.0,265.82,213.09
2018,11,13,14,0,48.0,183.0,0.7,15.3,205.0,229.97,184.66
2018,11,13,14,15,78.0,168.0,0.65,15.1,200.5,234.99,190.23
2018,11,13,14,30,108.0,153.0,0.6,14.9,196.0,250.25,203.48
2018,11,13,14,45,202.0,138.0,0.55,14.7,208.0,305.94,249.76
2018,11,13,15,0,296.0,123.0,0.5,14.5,220.0,339.79,277.26
2018,11,13,15,15,210.5,111.0,0.5,14.5,175.5,261.33,213.1
2018,11,13,15,30,125.0,99.0,0.5,14.5,131.0,181.56,147.37
2018,11,13,15,45,104.5,81.0,0.35,13.85,104.0,145.2,116.78
2018,11,13,16,0,84.0,63.0,0.2,13.2,77.0,110.89,87.13
2018,11,13,16,15,60.0,46.0,0.3,12.95,54.5,78.75,58.93
2018,11,13,16,30,36.0,29.0,0.4,12.7,32.0,47.9,29.29
2018,11,13,16,45,25.5,16.5,0.45,12.4,18.0,21.79,0.0
2018,11,13,17,0,15.0,4.0,0.5,12.1,4.0,0.0,0.0
2018,11,13,17,15,7.5,2.0,0.55,11.9,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,14,6,45,86.5,9.0,1.5,5.25,12.0,0.0,0.0
2018,11,14,7,0,173.0,18.0,1.5,5.2,24.0,63.06,0.0
2018,11,14,7,15,312.5,29.0,1.4,6.1,60.5,151.67,103.87
2018,11,14,7,30,452.0,40.0,1.3,7.0,97.0,238.4,187.58
2018,11,14,7,45,532.0,48.0,1.2,7.85,141.5,309.72,251.79
2018,11,14,8,0,612.0,56.0,1.1,8.7,186.0,388.8,319.91
2018,11,14,8,15,663.0,61.5,1.1,9.45,231.0,456.36,376.67
2018,11,14,8,30,714.0,67.0,1.1,10.2,276.0,527.46,433.75
2018,11,14,8,45,748.0,71.0,1.05,10.95,318.0,585.05,477.75
2018,11,14,9,0,782.0,75.0,1.0,11.7,360.0,647.5,523.36
2018,11,14,9,15,801.0,79.5,0.95,12.55,397.0,700.0,557.91
2018,11,14,9,30,820.0,84.0,0.9,13.4,434.0,751.38,590.48
2018,11,14,9,45,830.0,88.0,0.85,14.25,464.0,793.53,615.55
2018,11,14,10,0,840.0,92.0,0.8,15.1,494.0,833.36,638.44
2018,11,14,10,15,851.5,94.0,0.8,15.75,519.0,869.6,659.75
2018,11,14,10,30,863.0,96.0,0.8,16.4,544.0,903.14,679.0
2018,11,14,10,45,869.0,97.5,0.75,17.1,561.0,928.18,691.37
2018,11,14,11,0,875.0,99.0,0.7,17.8,578.0,949.93,701.57
2018,11,14,11,15,877.0,100.0,0.7,18.2,587.0,963.9,708.65
2018,11,14,11,30,879.0,101.0,0.7,18.6,596.0,974.26,713.64
2018,11,14,11,45,879.0,101.0,0.65,19.05,597.5,977.85,713.28
2018,11,14,12,0,879.0,101.0,0.6,19.5,599.0,977.73,710.82
2018,11,14,12,15,870.0,103.0,0.6,19.65,591.5,967.8,704.32
2018,11,14,12,30,861.0,105.0,0.6,19.8,584.0,954.29,695.85
2018,11,14,12,45,846.5,106.5,0.6,19.95,568.0,931.65,681.74
2018,11,14,13,0,832.0,108.0,0.6,20.1,552.0,905.84,665.78
2018,11,14,13,15,818.5,107.5,0.6,20.05,530.0,875.72,647.55
2018,11,14,13,30,805.0,107.0,0.6,20.0,508.0,848.7,631.34
2018,11,14,13,45,784.5,105.0,0.6,19.95,478.0,805.9,604.47
2018,11,14,14,0,764.0,103.0,0.6,19.9,448.0,761.37,576.26
2018,11,14,14,15,738.5,100.0,0.6,19.55,413.0,710.39,543.75
2018,11,14,14,30,713.0,97.0,0.6,19.2,378.0,658.69,510.01
2018,11,14,14,45,677.0,93.0,0.65,18.85,338.0,598.25,468.16
2018,11,14,15,0,641.0,89.0,0.7,18.5,298.0,538.69,425.36
2018,11,14,15,15,595.5,82.0,0.7,18.5,255.0,471.56,374.19
2018,11,14,15,30,550.0,75.0,0.7,18.5,212.0,407.15,323.25
2018,11,14,15,45,479.5,65.5,0.85,16.5,168.0,331.1,264.01
2018,11,14,16,0,409.0,56.0,1.0,14.5,124.0,261.37,206.67
2018,11,14,16,15,308.5,43.0,1.05,13.75,85.0,184.53,140.66
2018,11,14,16,30,208.0,30.0,1.1,13.0,46.0,117.03,74.74
2018,11,14,16,45,114.0,16.5,1.15,12.25,24.5,45.36,0.0
2018,11,14,17,0,20.0,3.0,1.2,11.5,3.0,0.0,0.0
2018,11,14,17,15,10.0,1.5,1.2,11.15,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,15,6,45,25.0,6.5,1.3,3.95,7.5,0.0,0.0
2018,11,15,7,0,50.0,13.0,1.3,4.1,15.0,25.27,0.0
2018,11,15,7,15,116.0,28.5,1.3,5.1,40.5,79.06,51.49
2018,11,15,7,30,182.0,44.0,1.3,6.1,66.0,138.07,108.83
2018,11,15,7,45,245.0,57.0,1.3,7.05,100.0,190.93,156.48
2018,11,15,8,0,308.0,70.0,1.3,8.0,134.0,250.72,209.07
2018,11,15,8,15,354.0,82.0,1.25,8.75,171.5,306.32,256.92
2018,11,15,8,30,400.0,94.0,1.2,9.5,209.0,365.97,306.45
2018,11,15,8,45,410.0,107.5,1.15,10.25,240.5,407.79,339.62
2018,11,15,9,0,420.0,121.0,1.1,11.0,272.0,449.45,371.48
2018,11,15,9,15,409.5,137.0,1.0,11.75,297.0,478.72,391.98
2018,11,15,9,30,399.0,153.0,0.9,12.5,322.0,505.82,410.06
2018,11,15,9,45,441.0,156.5,0.8,13.25,355.5,558.52,447.76
2018,11,15,10,0,483.0,160.0,0.7,14.0,389.0,612.36,484.68
2018,11,15,10,15,548.0,151.5,0.65,14.65,424.0,672.4,526.22
2018,11,15,10,30,613.0,143.0,0.6,15.3,459.0,741.2,571.31
2018,11,15,10,45,631.0,143.0,0.5,15.95,477.5,770.93,587.07
2018,11,15,11,0,649.0,143.0,0.4,16.6,496.0,798.55,601.58
2018,11,15,11,15,617.0,155.0,0.35,17.0,495.0,790.67,593.64
2018,11,15,11,30,585.0,167.0,0.3,17.4,494.0,772.17,579.32
2018,11,15,11,45,551.0,178.0,0.25,17.8,487.0,755.7,566.58
2018,11,15,12,0,517.0,189.0,0.2,18.2,480.0,736.54,551.48
2018,11,15,12,15,534.0,185.5,0.2,18.35,483.5,746.09,558.34
2018,11,15,12,30,551.0,182.0,0.2,18.5,487.0,753.08,563.11
2018,11,15,12,45,555.5,173.0,0.2,18.65,474.0,739.34,554.11
2018,11,15,13,0,560.0,164.0,0.2,18.8,461.0,723.1,543.76
2018,11,15,13,15,529.5,164.5,0.2,18.8,436.5,684.79,517.88
2018,11,15,13,30,499.0,165.0,0.2,18.8,412.0,645.66,491.4
2018,11,15,13,45,525.0,153.0,0.2,18.8,400.0,638.43,488.07
2018,11,15,14,0,551.0,141.0,0.2,18.8,388.0,627.7,481.72
2018,11,15,14,15,562.0,133.0,0.2,18.5,368.5,606.58,468.11
2018,11,15,14,30,573.0,125.0,0.2,18.2,349.0,582.81,452.35
2018,11,15,14,45,532.5,117.0,0.25,17.9,308.5,521.09,408.56
2018,11,15,15,0,492.0,109.0,0.3,17.6,268.0,461.33,365.12
2018,11,15,15,15,454.5,98.5,0.3,17.6,229.5,402.86,320.28
2018,11,15,15,30,417.0,88.0,0.3,17.6,191.0,346.99,275.89
2018,11,15,15,45,355.5,74.5,0.5,16.15,150.0,278.85,222.39
2018,11,15,16,0,294.0,61.0,0.7,14.7,109.0,216.79,171.14
2018,11,15,16,15,211.5,44.0,0.75,14.0,73.0,149.12,113.15
2018,11,15,16,30,129.0,27.0,0.8,13.3,37.0,87.09,53.36
2018,11,15,16,45,67.5,14.0,0.85,12.65,19.0,30.72,0.0
2018,11,15,17,0,6.0,1.0,0.9,12.0,1.0,0.0,0.0
2018,11,15,17,15,3.0,0.5,0.95,11.6,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,6,45,34.0,6.5,1.3,5.05,7.5,0.0,0.0
2018,11,16,7,0,68.0,13.0,1.3,5.2,15.0,30.03,0.0
2018,11,16,7,15,166.5,28.5,1.15,6.05,45.5,101.49,64.37
2018,11,16,7,30,265.0,44.0,1.0,6.9,76.0,170.0,133.2
2018,11,16,7,45,342.5,57.5,0.9,7.75,116.5,234.28,190.63
2018,11,16,8,0,420.0,71.0,0.8,8.6,157.0,306.91,253.25
2018,11,16,8,15,475.5,81.0,0.75,9.3,199.5,371.0,307.16
2018,11,16,8,30,531.0,91.0,0.7,10.0,242.0,442.41,364.61
2018,11,16,8,45,570.5,98.0,0.7,10.75,282.0,502.9,411.5
2018,11,16,9,0,610.0,105.0,0.7,11.5,322.0,565.16,458.0
2018,11,16,9,15,638.5,110.5,0.65,12.25,358.5,619.23,496.1
2018,11,16,9,30,667.0,116.0,0.6,13.0,395.0,673.35,532.77
2018,11,16,9,45,687.5,119.5,0.55,13.8,425.5,718.56,560.84
2018,11,16,10,0,708.0,123.0,0.5,14.6,456.0,762.55,587.34
2018,11,16,10,15,723.5,125.0,0.5,15.05,480.5,799.0,609.68
2018,11,16,10,30,739.0,127.0,0.5,15.5,505.0,833.37,630.42
2018,11,16,10,45,751.0,128.0,0.5,16.0,523.0,861.08,646.41
2018,11,16,11,0,763.0,129.0,0.5,16.5,541.0,886.11,660.63
2018,11,16,11,15,770.5,129.5,0.55,16.85,551.5,903.48,671.27
2018,11,16,11,30,778.0,130.0,0.6,17.2,562.0,917.71,680.09
2018,11,16,11,45,782.0,129.0,0.6,17.5,564.5,923.6,682.76
2018,11,16,12,0,786.0,128.0,0.6,17.8,567.0,926.14,683.55
2018,11,16,12,15,784.0,127.0,0.65,17.95,561.0,919.65,680.13
2018,11,16,12,30,782.0,126.0,0.7,18.1,555.0,909.83,674.81
2018,11,16,12,45,776.0,124.0,0.7,18.25,541.5,891.86,663.33
2018,11,16,13,0,770.0,122.0,0.7,18.4,528.0,870.83,650.04
2018,11,16,13,15,761.0,119.5,0.75,18.4,507.5,843.62,633.97
2018,11,16,13,30,752.0,117.0,0.8,18.4,487.0,813.76,616.04
2018,11,16,13,45,738.5,113.0,0.8,18.4,459.5,775.93,591.71
2018,11,16,14,0,725.0,109.0,0.8,18.4,432.0,736.13,565.82
2018,11,16,14,15,703.5,104.0,0.8,18.15,398.0,687.32,533.72
2018,11,16,14,30,682.0,99.0,0.8,17.9,364.0,637.64,500.06
2018,11,16,14,45,652.0,93.5,0.85,17.65,325.5,581.03,459.94
2018,11,16,15,0,622.0,88.0,0.9,17.4,287.0,524.92,418.71
2018,11,16,15,15,576.0,81.0,0.9,17.4,245.5,458.56,367.28
2018,11,16,15,30,530.0,74.0,0.9,17.4,204.0,394.99,316.24
2018,11,16,15,45,464.5,64.5,1.0,15.75,161.5,322.58,258.42
2018,11,16,16,0,399.0,55.0,1.1,14.1,119.0,255.94,202.58
2018,11,16,16,15,302.5,42.0,1.15,13.45,81.5,181.67,138.11
2018,11,16,16,30,206.0,29.0,1.2,12.8,44.0,114.49,69.01
2018,11,16,16,45,109.5,15.5,1.25,12.2,23.0,43.32,0.0
2018,11,16,17,0,13.0,2.0,1.3,11.6,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,1.25,11.45,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,17,6,45,37.5,6.5,1.0,6.1,7.5,0.0,0.0
2018,11,17,7,0,75.0,13.0,1.0,6.1,15.0,31.83,0.0
2018,11,17,7,15,183.0,28.5,0.9,6.65,46.5,106.08,63.82
2018,11,17,7,30,291.0,44.0,0.8,7.2,78.0,179.95,140.15
2018,11,17,7,45,373.0,55.5,0.7,7.75,118.5,244.96,198.5
2018,11,17,8,0,455.0,67.0,0.6,8.3,159.0,319.9,263.06
2018,11,17,8,15,510.5,75.5,0.65,8.85,201.0,385.53,318.65
2018,11,17,8,30,566.0,84.0,0.7,9.4,243.0,455.34,375.62
2018,11,17,8,45,605.5,89.5,0.7,10.0,283.0,515.53,422.62
2018,11,17,9,0,645.0,95.0,0.7,10.6,323.0,577.41,469.17
2018,11,17,9,15,692.0,95.0,0.75,11.2,362.5,639.75,515.18
2018,11,17,9,30,739.0,95.0,0.8,11.8,402.0,703.21,559.25
2018,11,17,9,45,783.5,90.0,0.8,12.45,437.0,754.6,592.65
2018,11,17,10,0,828.0,85.0,0.8,13.1,472.0,811.01,628.85
2018,11,17,10,15,840.0,86.5,0.85,13.55,496.5,846.63,651.26
2018,11,17,10,30,852.0,88.0,0.9,14.0,521.0,879.64,672.01
2018,11,17,10,45,861.0,88.5,0.9,14.4,538.5,905.91,687.37
2018,11,17,11,0,870.0,89.0,0.9,14.8,556.0,929.04,700.69
2018,11,17,11,15,875.0,89.0,0.95,15.1,565.5,944.54,710.24
2018,11,17,11,30,880.0,89.0,1.0,15.4,575.0,956.53,717.72
2018,11,17,11,45,869.5,92.0,1.0,15.65,573.5,954.07,715.09
2018,11,17,12,0,859.0,95.0,1.0,15.9,572.0,947.9,710.4
2018,11,17,12,15,854.0,96.5,1.0,15.95,566.5,941.46,706.29
2018,11,17,12,30,849.0,98.0,1.0,16.0,561.0,931.48,700.01
2018,11,17,12,45,822.0,104.0,1.05,16.1,543.5,903.15,682.44
2018,11,17,13,0,795.0,110.0,1.1,16.2,526.0,877.9,667.1
2018,11,17,13,15,786.5,107.0,1.1,16.1,505.0,850.14,649.66
2018,11,17,13,30,778.0,104.0,1.1,16.0,484.0,819.66,630.3
2018,11,17,13,45,765.5,100.5,1.1,15.95,457.0,782.71,606.21
2018,11,17,14,0,753.0,97.0,1.1,15.9,430.0,743.66,580.44
2018,11,17,14,15,732.5,93.5,1.1,15.65,397.0,696.65,549.01
2018,11,17,14,30,712.0,90.0,1.1,15.4,364.0,648.61,516.24
2018,11,17,14,45,683.5,85.0,1.1,15.15,326.0,592.62,475.51
2018,11,17,15,0,655.0,80.0,1.1,14.9,288.0,536.96,433.53
2018,11,17,15,15,609.5,73.5,1.1,14.9,246.0,470.2,381.03
2018,11,17,15,30,564.0,67.0,1.1,14.9,204.0,406.17,328.86
2018,11,17,15,45,498.0,59.0,1.05,13.5,162.0,333.64,269.35
2018,11,17,16,0,432.0,51.0,1.0,12.1,120.0,266.85,212.24
2018,11,17,16,15,331.0,40.0,1.05,11.15,82.5,190.28,145.38
2018,11,17,16,30,230.0,29.0,1.1,10.2,45.0,122.05,71.86
2018,11,17,16,45,122.5,15.5,1.1,9.3,23.5,46.84,0.0
2018,11,17,17,0,15.0,2.0,1.1,8.4,2.0,0.0,0.0
2018,11,17,17,15,7.5,1.0,1.1,8.2,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,7.15,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,7.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.55,6.6,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,18,6,45,36.5,6.0,0.85,5.15,7.0,0.0,0.0
2018,11,18,7,0,73.0,12.0,0.9,5.1,14.0,30.31,0.0
2018,11,18,7,15,184.0,27.0,0.85,5.45,44.5,103.67,58.37
2018,11,18,7,30,295.0,42.0,0.8,5.8,75.0,178.93,139.41
2018,11,18,7,45,381.0,53.0,0.8,6.2,115.5,245.37,199.78
2018,11,18,8,0,467.0,64.0,0.8,6.6,156.0,322.22,267.01
2018,11,18,8,15,514.0,72.0,0.8,7.0,196.0,383.11,319.45
2018,11,18,8,30,561.0,80.0,0.8,7.4,236.0,447.32,372.66
2018,11,18,8,45,599.5,85.5,0.8,7.8,275.0,506.4,419.84
2018,11,18,9,0,638.0,91.0,0.8,8.2,314.0,567.14,466.61
2018,11,18,9,15,653.5,97.5,0.8,9.05,346.5,613.65,500.06
2018,11,18,9,30,669.0,104.0,0.8,9.9,379.0,659.28,531.39
2018,11,18,9,45,728.5,99.5,0.8,10.7,419.5,725.8,576.57
2018,11,18,10,0,788.0,95.0,0.8,11.5,460.0,788.19,617.15
2018,11,18,10,15,803.0,96.5,0.8,12.2,485.0,825.42,639.53
2018,11,18,10,30,818.0,98.0,0.8,12.9,510.0,860.3,660.3
2018,11,18,10,45,829.0,98.5,0.75,13.65,528.0,887.82,674.8
2018,11,18,11,0,840.0,99.0,0.7,14.4,546.0,912.37,687.21
2018,11,18,11,15,795.5,111.0,0.75,14.9,540.5,895.7,674.99
2018,11,18,11,30,751.0,123.0,0.8,15.4,535.0,881.75,665.32
2018,11,18,11,45,679.5,140.5,0.8,15.9,514.5,838.61,635.21
2018,11,18,12,0,608.0,158.0,0.8,16.4,494.0,791.1,602.4
2018,11,18,12,15,599.5,158.0,0.85,16.55,486.5,780.44,596.31
2018,11,18,12,30,591.0,158.0,0.9,16.7,479.0,767.17,588.0
2018,11,18,12,45,579.5,157.0,0.95,16.9,465.5,740.59,570.38
2018,11,18,13,0,568.0,156.0,1.0,17.1,452.0,719.27,556.54
2018,11,18,13,15,601.0,140.0,1.05,17.0,442.0,724.86,562.23
2018,11,18,13,30,634.0,124.0,1.1,16.9,432.0,719.59,560.05
2018,11,18,13,45,646.0,115.5,1.15,16.8,414.0,701.07,548.63
2018,11,18,14,0,658.0,107.0,1.2,16.7,396.0,679.39,534.99
2018,11,18,14,15,612.0,108.0,1.2,16.35,360.5,621.26,494.38
2018,11,18,14,30,566.0,109.0,1.2,16.0,325.0,563.9,452.5
2018,11,18,14,45,466.0,109.5,1.25,15.65,275.0,466.48,378.66
2018,11,18,15,0,366.0,110.0,1.3,15.3,225.0,381.94,312.4
2018,11,18,15,15,334.5,96.0,1.3,15.3,190.0,329.03,269.73
2018,11,18,15,30,303.0,82.0,1.3,15.3,155.0,278.42,227.49
2018,11,18,15,45,268.0,68.0,1.3,13.75,123.0,228.72,185.93
2018,11,18,16,0,233.0,54.0,1.3,12.2,91.0,182.41,145.69
2018,11,18,16,15,205.0,41.0,1.25,11.4,65.5,143.92,109.78
2018,11,18,16,30,177.0,28.0,1.2,10.6,40.0,103.32,57.98
2018,11,18,16,45,93.5,15.0,1.15,9.8,21.0,38.67,0.0
2018,11,18,17,0,10.0,2.0,1.1,9.0,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,1.05,8.75,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.35,8.55,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
