Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,9,15,0.0,19.5,3.75,10.7,19.5,17.16,9.29
2018,11,29,9,30,0.0,20.0,3.7,10.7,20.0,17.6,9.65
2018,11,29,9,45,0.0,25.0,3.6,10.7,25.0,22.02,13.45
2018,11,29,10,0,0.0,30.0,3.5,10.7,30.0,26.44,17.24
2018,11,29,10,15,4.5,51.5,3.4,10.7,53.5,49.23,37.01
2018,11,29,10,30,9.0,73.0,3.3,10.7,77.0,72.31,56.86
2018,11,29,10,45,4.5,54.0,3.25,10.75,56.0,51.67,38.95
2018,11,29,11,0,0.0,35.0,3.2,10.8,35.0,30.88,20.91
2018,11,29,11,15,0.0,34.5,3.1,10.8,34.5,30.44,20.53
2018,11,29,11,30,0.0,34.0,3.0,10.8,34.0,30.0,20.14
2018,11,29,11,45,32.0,87.0,2.95,10.85,103.5,112.58,91.79
2018,11,29,12,0,64.0,140.0,2.9,10.9,173.0,199.22,165.2
2018,11,29,12,15,48.5,140.0,2.85,10.9,165.0,184.79,152.38
2018,11,29,12,30,33.0,140.0,2.8,10.9,157.0,170.4,139.81
2018,11,29,12,45,16.5,107.0,2.75,10.9,115.5,119.02,96.31
2018,11,29,13,0,0.0,74.0,2.7,10.9,74.0,65.46,50.42
2018,11,29,13,15,15.5,97.0,2.65,10.85,104.0,107.21,86.66
2018,11,29,13,30,31.0,120.0,2.6,10.8,134.0,145.39,119.49
2018,11,29,13,45,155.0,125.5,2.55,10.75,190.0,281.05,236.51
2018,11,29,14,0,279.0,131.0,2.5,10.7,246.0,381.69,321.31
2018,11,29,14,15,474.5,105.0,2.45,10.7,282.5,504.95,423.27
2018,11,29,14,30,670.0,79.0,2.4,10.7,319.0,603.63,502.1
2018,11,29,14,45,541.5,79.5,2.4,10.65,260.0,489.07,409.69
2018,11,29,15,0,413.0,80.0,2.4,10.6,201.0,377.24,318.04
2018,11,29,15,15,218.0,63.0,2.4,10.6,126.0,221.27,186.35
2018,11,29,15,30,23.0,46.0,2.4,10.6,51.0,55.91,42.99
2018,11,29,15,45,96.0,39.5,2.3,10.3,54.0,98.87,79.78
2018,11,29,16,0,169.0,33.0,2.2,10.0,57.0,129.45,103.15
2018,11,29,16,15,118.5,23.5,2.25,9.9,37.5,89.58,65.48
2018,11,29,16,30,68.0,14.0,2.3,9.8,18.0,47.43,6.29
2018,11,29,16,45,34.0,7.0,2.35,9.75,9.0,15.76,0.0
2018,11,29,17,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,30,6,45,12.0,1.5,2.25,7.8,1.5,0.0,0.0
2018,11,30,7,0,24.0,3.0,2.2,7.8,3.0,0.0,0.0
2018,11,30,7,15,90.5,15.0,2.3,8.1,21.0,41.12,0.0
2018,11,30,7,30,157.0,27.0,2.4,8.4,39.0,104.21,66.61
2018,11,30,7,45,209.0,41.0,2.45,8.7,67.5,154.4,121.51
2018,11,30,8,0,261.0,55.0,2.5,9.0,96.0,206.26,169.19
2018,11,30,8,15,310.5,66.5,2.55,9.3,130.0,259.02,216.69
2018,11,30,8,30,360.0,78.0,2.6,9.6,164.0,316.4,267.05
2018,11,30,8,45,424.0,85.0,2.65,9.9,203.5,381.22,322.52
2018,11,30,9,0,488.0,92.0,2.7,10.2,243.0,450.9,380.53
2018,11,30,9,15,527.0,97.5,2.7,10.5,278.0,510.99,428.9
2018,11,30,9,30,566.0,103.0,2.7,10.8,313.0,567.93,473.69
2018,11,30,9,45,689.5,89.5,2.7,11.05,367.0,668.9,551.44
2018,11,30,10,0,813.0,76.0,2.7,11.3,421.0,769.92,625.5
2018,11,30,10,15,847.5,73.0,2.7,11.45,451.0,818.25,658.97
2018,11,30,10,30,882.0,70.0,2.7,11.6,481.0,856.76,685.3
2018,11,30,10,45,890.0,70.5,2.65,11.75,498.5,882.62,701.98
2018,11,30,11,0,898.0,71.0,2.6,11.9,516.0,905.39,716.49
2018,11,30,11,15,901.5,72.0,2.65,12.0,526.5,921.49,727.31
2018,11,30,11,30,905.0,73.0,2.7,12.1,537.0,934.11,735.86
2018,11,30,11,45,887.5,78.0,2.7,12.15,535.0,928.98,731.74
2018,11,30,12,0,870.0,83.0,2.7,12.2,533.0,929.51,731.99
2018,11,30,12,15,868.5,82.0,2.7,12.2,528.0,924.19,728.35
2018,11,30,12,30,867.0,81.0,2.7,12.2,523.0,915.34,722.43
2018,11,30,12,45,879.5,76.0,2.75,12.15,515.0,901.5,713.69
2018,11,30,13,0,892.0,71.0,2.8,12.1,507.0,893.03,708.94
2018,11,30,13,15,883.0,70.0,2.75,12.05,487.5,867.23,690.98
2018,11,30,13,30,874.0,69.0,2.7,12.0,468.0,838.47,671.04
2018,11,30,13,45,836.0,71.5,2.7,11.9,435.5,795.32,640.94
2018,11,30,14,0,798.0,74.0,2.7,11.8,403.0,742.97,603.69
2018,11,30,14,15,803.0,67.0,2.65,11.65,376.0,710.96,581.13
2018,11,30,14,30,808.0,60.0,2.6,11.5,349.0,675.87,555.72
2018,11,30,14,45,780.5,57.5,2.55,11.35,312.0,621.39,514.85
2018,11,30,15,0,753.0,55.0,2.5,11.2,275.0,566.77,471.27
2018,11,30,15,15,709.0,51.0,2.5,11.2,234.0,500.8,416.75
2018,11,30,15,30,665.0,47.0,2.5,11.2,193.0,436.99,362.06
2018,11,30,15,45,596.5,42.0,2.25,10.45,151.5,362.52,297.21
2018,11,30,16,0,528.0,37.0,2.0,9.7,110.0,293.36,234.73
2018,11,30,16,15,399.0,29.5,1.95,9.15,73.0,210.22,157.26
2018,11,30,16,30,270.0,22.0,1.9,8.6,36.0,125.44,21.25
2018,11,30,16,45,135.0,11.0,1.8,8.05,18.0,47.44,0.0
2018,11,30,17,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,1,7,15,0.0,3.0,2.1,8.65,3.0,2.73,0.0
2018,12,1,7,30,0.0,6.0,2.1,8.8,6.0,5.26,0.0
2018,12,1,7,45,0.0,10.5,2.15,8.9,10.5,9.22,2.09
2018,12,1,8,0,0.0,15.0,2.2,9.0,15.0,13.18,5.71
2018,12,1,8,15,9.0,20.5,2.25,9.1,22.5,23.04,14.53
2018,12,1,8,30,18.0,26.0,2.3,9.2,30.0,33.54,24.0
2018,12,1,8,45,9.0,29.0,2.3,9.3,31.0,31.57,22.22
2018,12,1,9,0,0.0,32.0,2.3,9.4,32.0,28.18,19.03
2018,12,1,9,15,18.0,71.0,2.35,9.5,77.5,80.51,64.95
2018,12,1,9,30,36.0,110.0,2.4,9.6,123.0,137.52,114.1
2018,12,1,9,45,32.0,118.0,2.45,9.65,130.5,143.78,119.0
2018,12,1,10,0,28.0,126.0,2.5,9.7,138.0,149.82,123.75
2018,12,1,10,15,82.0,147.5,2.6,9.75,185.0,219.82,184.14
2018,12,1,10,30,136.0,169.0,2.7,9.8,232.0,308.25,258.25
2018,12,1,10,45,92.0,169.5,2.75,9.85,213.0,272.42,226.86
2018,12,1,11,0,48.0,170.0,2.8,9.9,194.0,218.81,181.02
2018,12,1,11,15,80.0,187.5,2.85,10.05,228.0,269.04,223.47
2018,12,1,11,30,112.0,205.0,2.9,10.2,262.0,337.31,279.54
2018,12,1,11,45,236.5,203.0,2.95,10.3,324.5,468.03,387.47
2018,12,1,12,0,361.0,201.0,3.0,10.4,387.0,580.68,478.05
2018,12,1,12,15,448.0,168.0,2.95,10.45,396.5,638.31,523.88
2018,12,1,12,30,535.0,135.0,2.9,10.5,406.0,682.86,559.08
2018,12,1,12,45,364.5,157.0,2.9,10.55,339.5,541.23,446.82
2018,12,1,13,0,194.0,179.0,2.9,10.6,273.0,375.32,312.1
2018,12,1,13,15,378.0,145.5,2.9,10.55,320.0,525.95,437.83
2018,12,1,13,30,562.0,112.0,2.9,10.5,367.0,640.28,529.43
2018,12,1,13,45,661.0,98.0,2.9,10.4,381.5,689.04,567.19
2018,12,1,14,0,760.0,84.0,2.9,10.3,396.0,724.73,595.25
2018,12,1,14,15,733.0,82.0,2.85,10.15,363.5,680.56,562.29
2018,12,1,14,30,706.0,80.0,2.8,10.0,331.0,631.1,525.31
2018,12,1,14,45,556.0,78.5,2.8,9.85,263.0,498.16,419.37
2018,12,1,15,0,406.0,77.0,2.8,9.7,195.0,369.48,313.4
2018,12,1,15,15,430.5,63.5,2.8,9.7,172.0,354.69,300.37
2018,12,1,15,30,455.0,50.0,2.8,9.7,149.0,330.18,277.6
2018,12,1,15,45,437.5,47.5,2.6,9.1,126.0,294.74,244.28
2018,12,1,16,0,420.0,45.0,2.4,8.5,103.0,258.99,208.98
2018,12,1,16,15,288.0,34.5,2.3,8.25,67.5,171.75,128.83
2018,12,1,16,30,156.0,24.0,2.2,8.0,32.0,90.93,11.52
2018,12,1,16,45,78.0,12.0,2.1,7.8,16.0,32.63,0.0
2018,12,1,17,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.65,3.6,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,2,6,45,13.5,1.5,1.25,3.2,1.0,0.0,0.0
2018,12,2,7,0,27.0,3.0,1.2,3.3,2.0,0.0,0.0
2018,12,2,7,15,198.0,14.5,1.1,3.8,26.5,72.66,0.0
2018,12,2,7,30,369.0,26.0,1.0,4.3,51.0,176.26,105.23
2018,12,2,7,45,463.0,33.0,0.95,4.8,88.0,250.14,197.07
2018,12,2,8,0,557.0,40.0,0.9,5.3,125.0,322.71,264.06
2018,12,2,8,15,640.5,43.5,0.9,5.7,170.0,400.38,332.44
2018,12,2,8,30,724.0,47.0,0.9,6.1,215.0,484.37,403.3
2018,12,2,8,45,764.5,50.0,0.9,6.45,256.0,547.49,455.04
2018,12,2,9,0,805.0,53.0,0.9,6.8,297.0,612.13,505.93
2018,12,2,9,15,831.5,55.0,0.85,7.05,334.0,666.85,545.57
2018,12,2,9,30,858.0,57.0,0.8,7.3,371.0,714.61,578.24
2018,12,2,9,45,875.5,58.5,0.8,7.55,402.5,759.91,609.01
2018,12,2,10,0,893.0,60.0,0.8,7.8,434.0,803.49,637.94
2018,12,2,10,15,905.0,61.5,0.8,8.1,459.5,840.47,661.63
2018,12,2,10,30,917.0,63.0,0.8,8.4,485.0,874.83,683.28
2018,12,2,10,45,925.5,63.0,0.75,8.7,503.0,901.29,698.34
2018,12,2,11,0,934.0,63.0,0.7,9.0,521.0,924.56,711.2
2018,12,2,11,15,938.5,63.5,0.7,9.3,532.0,941.52,720.88
2018,12,2,11,30,943.0,64.0,0.7,9.6,543.0,954.9,728.36
2018,12,2,11,45,945.0,63.5,0.7,9.95,546.0,960.98,731.02
2018,12,2,12,0,947.0,63.0,0.7,10.3,549.0,963.29,731.48
2018,12,2,12,15,945.0,63.5,0.7,10.4,544.5,959.49,728.78
2018,12,2,12,30,943.0,64.0,0.7,10.5,540.0,951.95,723.87
2018,12,2,12,45,938.0,63.0,0.75,10.65,527.5,936.01,714.52
2018,12,2,13,0,933.0,62.0,0.8,10.8,515.0,916.53,702.96
2018,12,2,13,15,866.5,73.5,0.8,10.8,481.0,865.16,669.07
2018,12,2,13,30,800.0,85.0,0.8,10.8,447.0,803.52,627.97
2018,12,2,13,45,575.0,113.0,0.8,10.8,365.5,636.26,509.52
2018,12,2,14,0,350.0,141.0,0.8,10.8,284.0,467.11,380.93
2018,12,2,14,15,244.5,142.0,0.8,10.65,238.0,361.34,298.44
2018,12,2,14,30,139.0,143.0,0.8,10.5,192.0,265.62,220.35
2018,12,2,14,45,220.5,123.5,0.75,10.35,192.0,305.13,254.67
2018,12,2,15,0,302.0,104.0,0.7,10.2,192.0,324.2,270.65
2018,12,2,15,15,306.0,89.0,0.7,10.2,166.5,307.15,255.45
2018,12,2,15,30,310.0,74.0,0.7,10.2,141.0,276.44,228.69
2018,12,2,15,45,272.0,60.5,0.8,9.25,110.0,225.79,185.24
2018,12,2,16,0,234.0,47.0,0.9,8.3,79.0,178.77,143.38
2018,12,2,16,15,161.5,33.0,0.95,8.0,51.5,121.81,90.47
2018,12,2,16,30,89.0,19.0,1.0,7.7,24.0,62.07,4.57
2018,12,2,16,45,44.5,9.5,1.05,7.35,12.0,21.08,0.0
2018,12,2,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,3,6,45,8.5,0.5,1.2,1.95,0.5,0.0,0.0
2018,12,3,7,0,17.0,1.0,1.2,2.0,1.0,0.0,0.0
2018,12,3,7,15,34.5,12.0,1.2,2.8,13.5,21.22,0.0
2018,12,3,7,30,52.0,23.0,1.2,3.6,26.0,47.14,23.3
2018,12,3,7,45,93.5,39.5,1.25,4.4,51.0,96.41,74.85
2018,12,3,8,0,135.0,56.0,1.3,5.2,76.0,139.62,114.48
2018,12,3,8,15,194.0,69.5,1.3,5.75,108.5,191.75,161.14
2018,12,3,8,30,253.0,83.0,1.3,6.3,141.0,249.77,212.1
2018,12,3,8,45,505.0,70.0,1.25,6.9,213.0,415.45,351.88
2018,12,3,9,0,757.0,57.0,1.2,7.5,285.0,584.22,486.9
2018,12,3,9,15,799.0,57.0,1.2,8.05,324.0,645.34,531.51
2018,12,3,9,30,841.0,57.0,1.2,8.6,363.0,700.69,570.49
2018,12,3,9,45,859.5,59.0,1.15,9.1,394.5,746.84,601.21
2018,12,3,10,0,878.0,61.0,1.1,9.6,426.0,791.4,630.03
2018,12,3,10,15,880.0,64.0,1.1,9.8,448.5,821.68,649.51
2018,12,3,10,30,882.0,67.0,1.1,10.0,471.0,848.92,666.84
2018,12,3,10,45,903.0,65.0,1.15,10.2,492.5,882.99,689.66
2018,12,3,11,0,924.0,63.0,1.2,10.4,514.0,914.42,710.47
2018,12,3,11,15,929.0,63.5,1.15,10.55,525.0,931.78,720.1
2018,12,3,11,30,934.0,64.0,1.1,10.7,536.0,945.61,727.55
2018,12,3,11,45,936.0,64.0,1.1,10.8,539.5,952.39,731.43
2018,12,3,12,0,938.0,64.0,1.1,10.9,543.0,955.47,733.08
2018,12,3,12,15,934.5,64.0,1.05,11.0,538.0,949.75,728.1
2018,12,3,12,30,931.0,64.0,1.0,11.1,533.0,940.34,720.94
2018,12,3,12,45,912.0,66.5,1.0,11.15,517.0,916.69,705.41
2018,12,3,13,0,893.0,69.0,1.0,11.2,501.0,889.94,688.0
2018,12,3,13,15,792.0,88.0,0.95,11.2,460.0,818.32,638.72
2018,12,3,13,30,691.0,107.0,0.9,11.2,419.0,743.21,586.68
2018,12,3,13,45,553.0,126.0,0.85,11.2,366.5,626.31,502.82
2018,12,3,14,0,415.0,145.0,0.8,11.2,314.0,523.32,424.32
2018,12,3,14,15,352.5,140.0,0.75,11.0,276.0,440.77,361.57
2018,12,3,14,30,290.0,135.0,0.7,10.8,238.0,377.6,311.8
2018,12,3,14,45,212.5,106.5,0.65,10.55,177.5,278.05,231.63
2018,12,3,15,0,135.0,78.0,0.6,10.3,117.0,184.14,153.7
2018,12,3,15,15,91.0,71.0,0.6,10.3,95.5,134.01,110.87
2018,12,3,15,30,47.0,64.0,0.6,10.3,74.0,90.57,72.94
2018,12,3,15,45,23.5,37.0,0.75,9.55,42.0,46.35,34.54
2018,12,3,16,0,0.0,10.0,0.9,8.8,10.0,8.77,1.86
2018,12,3,16,15,9.5,9.5,0.9,8.6,10.0,12.21,4.19
2018,12,3,16,30,19.0,9.0,0.9,8.4,10.0,15.9,0.0
2018,12,3,16,45,9.5,4.5,0.95,8.15,5.0,6.76,0.0
2018,12,3,17,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,4,6,45,5.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,12,4,7,0,10.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,4,7,15,10.0,4.5,1.7,5.6,5.0,7.06,0.0
2018,12,4,7,30,10.0,9.0,1.7,5.9,10.0,13.01,1.7
2018,12,4,7,45,5.0,16.0,1.75,6.15,16.5,16.38,8.07
2018,12,4,8,0,0.0,23.0,1.8,6.4,23.0,20.24,11.9
2018,12,4,8,15,0.0,30.0,1.8,6.9,30.0,26.42,17.51
2018,12,4,8,30,0.0,37.0,1.8,7.4,37.0,32.61,23.04
2018,12,4,8,45,6.0,60.5,1.75,7.9,62.5,57.79,45.21
2018,12,4,9,0,12.0,84.0,1.7,8.4,88.0,85.69,69.48
2018,12,4,9,15,31.5,114.0,1.75,8.95,125.0,140.23,116.51
2018,12,4,9,30,51.0,144.0,1.8,9.5,162.0,191.1,159.44
2018,12,4,9,45,38.0,142.5,1.85,10.0,156.5,178.48,147.91
2018,12,4,10,0,25.0,141.0,1.9,10.5,151.0,165.69,136.37
2018,12,4,10,15,12.5,125.0,1.95,10.85,130.0,126.76,103.0
2018,12,4,10,30,0.0,109.0,2.0,11.2,109.0,99.33,79.19
2018,12,4,10,45,0.0,115.0,2.05,11.55,115.0,105.1,83.87
2018,12,4,11,0,0.0,121.0,2.1,11.9,121.0,110.94,88.56
2018,12,4,11,15,0.0,124.5,2.1,12.05,124.5,114.3,91.23
2018,12,4,11,30,0.0,128.0,2.1,12.2,128.0,117.72,93.97
2018,12,4,11,45,0.0,129.5,2.1,12.35,129.5,119.17,95.08
2018,12,4,12,0,0.0,131.0,2.1,12.5,131.0,120.68,96.28
2018,12,4,12,15,0.0,130.5,1.9,12.35,130.5,120.21,95.93
2018,12,4,12,30,0.0,130.0,1.7,12.2,130.0,119.81,95.67
2018,12,4,12,45,0.0,126.0,1.5,12.1,126.0,115.89,92.47
2018,12,4,13,0,0.0,122.0,1.3,12.0,122.0,112.04,89.36
2018,12,4,13,15,0.0,115.5,1.3,11.75,115.5,105.7,84.25
2018,12,4,13,30,0.0,109.0,1.3,11.5,109.0,99.44,79.2
2018,12,4,13,45,0.0,99.0,1.25,11.3,99.0,89.7,71.17
2018,12,4,14,0,0.0,89.0,1.2,11.1,89.0,80.05,63.18
2018,12,4,14,15,0.0,81.5,1.25,10.9,81.5,72.98,57.33
2018,12,4,14,30,0.0,74.0,1.3,10.7,74.0,65.96,51.47
2018,12,4,14,45,0.0,71.5,1.35,10.55,71.5,64.02,49.92
2018,12,4,15,0,0.0,69.0,1.4,10.4,69.0,62.28,48.49
2018,12,4,15,15,0.0,67.5,1.4,10.4,67.5,61.93,48.15
2018,12,4,15,30,0.0,66.0,1.4,10.4,66.0,62.32,48.3
2018,12,4,15,45,0.0,51.5,1.55,9.6,51.5,48.17,35.91
2018,12,4,16,0,0.0,37.0,1.7,8.8,37.0,33.92,23.28
2018,12,4,16,15,5.0,24.5,1.75,8.55,25.0,23.76,13.53
2018,12,4,16,30,10.0,12.0,1.8,8.3,13.0,14.12,0.0
2018,12,4,16,45,5.0,6.0,1.8,8.05,6.5,6.87,0.0
2018,12,4,17,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,5,6,45,8.5,1.5,1.45,8.2,1.0,0.0,0.0
2018,12,5,7,0,17.0,3.0,1.4,8.2,2.0,0.0,0.0
2018,12,5,7,15,30.0,12.0,1.4,8.35,13.0,19.77,0.0
2018,12,5,7,30,43.0,21.0,1.4,8.5,24.0,40.94,14.72
2018,12,5,7,45,52.0,35.0,1.4,8.7,41.0,65.73,48.21
2018,12,5,8,0,61.0,49.0,1.4,8.9,58.0,87.63,69.08
2018,12,5,8,15,68.0,61.5,1.45,9.15,74.5,107.33,87.25
2018,12,5,8,30,75.0,74.0,1.5,9.4,91.0,127.88,105.76
2018,12,5,8,45,49.5,64.0,1.55,9.65,76.0,101.03,82.93
2018,12,5,9,0,24.0,54.0,1.6,9.9,61.0,66.14,52.54
2018,12,5,9,15,12.0,43.0,1.6,10.2,46.5,47.38,35.99
2018,12,5,9,30,0.0,32.0,1.6,10.5,32.0,28.19,18.9
2018,12,5,9,45,9.5,62.0,1.65,10.85,66.0,62.04,48.39
2018,12,5,10,0,19.0,92.0,1.7,11.2,100.0,104.57,84.78
2018,12,5,10,15,121.5,140.0,1.7,11.5,194.5,257.84,215.32
2018,12,5,10,30,224.0,188.0,1.7,11.8,289.0,407.32,336.44
2018,12,5,10,45,231.0,198.5,1.65,12.05,306.5,447.25,365.73
2018,12,5,11,0,238.0,209.0,1.6,12.3,324.0,470.45,382.62
2018,12,5,11,15,179.0,215.5,1.55,12.45,303.0,411.06,334.33
2018,12,5,11,30,120.0,222.0,1.5,12.6,282.0,366.85,297.72
2018,12,5,11,45,141.5,219.0,1.45,12.7,290.5,383.12,311.19
2018,12,5,12,0,163.0,216.0,1.4,12.8,299.0,399.19,324.07
2018,12,5,12,15,141.5,209.0,1.35,12.8,280.5,370.28,300.73
2018,12,5,12,30,120.0,202.0,1.3,12.8,262.0,341.19,277.42
2018,12,5,12,45,71.0,177.5,1.25,12.75,213.0,249.19,203.11
2018,12,5,13,0,22.0,153.0,1.2,12.7,164.0,164.21,132.77
2018,12,5,13,15,16.5,140.5,1.15,12.55,148.5,146.17,118.16
2018,12,5,13,30,11.0,128.0,1.1,12.4,133.0,128.49,103.52
2018,12,5,13,45,94.0,136.0,1.0,12.25,174.5,229.84,190.24
2018,12,5,14,0,177.0,144.0,0.9,12.1,216.0,303.59,251.71
2018,12,5,14,15,107.0,132.0,0.85,11.9,174.5,231.06,191.0
2018,12,5,14,30,37.0,120.0,0.8,11.7,133.0,151.02,123.63
2018,12,5,14,45,24.0,103.5,0.75,11.5,111.5,122.6,99.91
2018,12,5,15,0,11.0,87.0,0.7,11.3,90.0,88.76,71.08
2018,12,5,15,15,5.5,68.0,0.7,11.3,69.5,65.79,51.35
2018,12,5,15,30,0.0,49.0,0.7,11.3,49.0,43.56,32.04
2018,12,5,15,45,0.0,38.5,0.7,10.65,38.5,33.97,23.64
2018,12,5,16,0,0.0,28.0,0.7,10.0,28.0,24.68,15.37
2018,12,5,16,15,2.5,19.0,0.75,9.75,19.0,17.71,8.62
2018,12,5,16,30,5.0,10.0,0.8,9.5,10.0,10.65,0.0
2018,12,5,16,45,2.5,5.0,0.9,9.3,5.0,5.26,0.0
2018,12,5,17,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,6,7,15,118.0,11.0,1.65,5.8,18.0,44.65,0.0
2018,12,6,7,30,236.0,22.0,1.7,6.1,36.0,120.46,45.11
2018,12,6,7,45,364.0,29.0,1.7,6.35,71.0,202.59,156.37
2018,12,6,8,0,492.0,36.0,1.7,6.6,106.0,289.01,235.89
2018,12,6,8,15,498.0,45.5,1.65,7.05,136.0,329.47,274.69
2018,12,6,8,30,504.0,55.0,1.6,7.5,166.0,369.66,311.27
2018,12,6,8,45,470.0,72.5,1.55,7.9,192.0,394.17,332.83
2018,12,6,9,0,436.0,90.0,1.5,8.3,218.0,410.08,346.07
2018,12,6,9,15,623.0,74.0,1.45,8.85,282.0,544.52,455.03
2018,12,6,9,30,810.0,58.0,1.4,9.4,346.0,681.57,557.9
2018,12,6,9,45,829.0,59.5,1.35,9.95,377.0,726.94,587.55
2018,12,6,10,0,848.0,61.0,1.3,10.5,408.0,763.43,610.94
2018,12,6,10,15,860.5,63.0,1.2,10.95,433.0,800.36,633.78
2018,12,6,10,30,873.0,65.0,1.1,11.4,458.0,834.9,654.31
2018,12,6,10,45,880.5,66.0,1.0,11.8,476.0,861.13,668.72
2018,12,6,11,0,888.0,67.0,0.9,12.2,494.0,884.33,680.85
2018,12,6,11,15,892.0,68.0,0.8,12.45,505.0,901.21,688.9
2018,12,6,11,30,896.0,69.0,0.7,12.7,516.0,914.7,694.65
2018,12,6,11,45,897.0,70.0,0.6,12.9,520.0,921.96,696.42
2018,12,6,12,0,898.0,71.0,0.5,13.1,524.0,925.67,696.0
2018,12,6,12,15,897.0,70.5,0.45,13.25,520.0,922.0,692.14
2018,12,6,12,30,896.0,70.0,0.4,13.4,516.0,914.78,686.25
2018,12,6,12,45,891.5,69.0,0.3,13.5,504.5,900.24,674.88
2018,12,6,13,0,887.0,68.0,0.2,13.6,493.0,882.34,661.73
2018,12,6,13,15,877.5,67.5,0.25,13.6,474.0,857.52,647.21
2018,12,6,13,30,868.0,67.0,0.3,13.6,455.0,829.79,630.81
2018,12,6,13,45,853.5,65.5,0.3,13.6,429.0,793.92,607.85
2018,12,6,14,0,839.0,64.0,0.3,13.6,403.0,763.05,588.2
2018,12,6,14,15,818.5,62.0,0.35,13.45,371.5,717.28,558.85
2018,12,6,14,30,798.0,60.0,0.4,13.3,340.0,670.17,527.98
2018,12,6,14,45,768.5,57.5,0.4,13.2,303.5,615.23,489.69
2018,12,6,15,0,739.0,55.0,0.4,13.1,267.0,560.31,448.75
2018,12,6,15,15,695.0,51.0,0.4,13.1,227.0,495.33,398.08
2018,12,6,15,30,651.0,47.0,0.4,13.1,187.0,432.46,347.02
2018,12,6,15,45,581.0,42.0,0.5,12.3,146.5,358.0,286.28
2018,12,6,16,0,511.0,37.0,0.6,11.5,106.0,294.08,230.85
2018,12,6,16,15,383.5,29.0,0.7,11.15,70.0,206.67,151.38
2018,12,6,16,30,256.0,21.0,0.8,10.8,34.0,121.45,6.58
2018,12,6,16,45,128.0,10.5,0.9,10.45,17.0,45.97,0.0
2018,12,6,17,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,6.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,7,7,15,78.5,10.0,0.6,6.65,14.5,32.01,0.0
2018,12,7,7,30,157.0,20.0,0.7,6.8,29.0,89.18,24.85
2018,12,7,7,45,207.0,33.5,0.75,6.95,56.0,142.85,108.68
2018,12,7,8,0,257.0,47.0,0.8,7.1,83.0,192.22,155.94
2018,12,7,8,15,348.5,57.0,0.85,7.45,123.0,263.3,218.64
2018,12,7,8,30,440.0,67.0,0.9,7.8,163.0,346.18,289.62
2018,12,7,8,45,521.0,69.0,0.9,8.15,204.5,420.13,351.4
2018,12,7,9,0,602.0,71.0,0.9,8.5,246.0,499.35,415.33
2018,12,7,9,15,684.5,69.0,0.85,8.95,292.0,579.5,477.2
2018,12,7,9,30,767.0,67.0,0.8,9.4,338.0,660.21,535.46
2018,12,7,9,45,694.0,86.0,0.75,9.8,347.5,660.08,532.05
2018,12,7,10,0,621.0,105.0,0.7,10.2,357.0,648.07,520.92
2018,12,7,10,15,694.5,96.5,0.65,10.7,394.5,717.1,568.77
2018,12,7,10,30,768.0,88.0,0.6,11.2,432.0,781.75,610.88
2018,12,7,10,45,836.5,76.5,0.55,11.75,465.0,843.94,649.92
2018,12,7,11,0,905.0,65.0,0.5,12.3,498.0,895.7,680.83
2018,12,7,11,15,910.5,65.0,0.4,12.65,509.5,912.91,687.82
2018,12,7,11,30,916.0,65.0,0.3,13.0,521.0,926.7,693.14
2018,12,7,11,45,919.0,64.5,0.25,13.4,524.5,934.02,695.35
2018,12,7,12,0,922.0,64.0,0.2,13.8,528.0,937.71,695.51
2018,12,7,12,15,922.0,63.5,0.2,14.0,524.5,935.0,693.27
2018,12,7,12,30,922.0,63.0,0.2,14.2,521.0,928.63,688.95
2018,12,7,12,45,918.0,62.0,0.25,14.35,509.5,914.37,680.83
2018,12,7,13,0,914.0,61.0,0.3,14.5,498.0,896.64,670.7
2018,12,7,13,15,905.5,60.5,0.35,14.45,479.0,872.32,656.8
2018,12,7,13,30,897.0,60.0,0.4,14.4,460.0,844.94,640.88
2018,12,7,13,45,884.5,58.5,0.4,14.35,434.5,810.07,618.8
2018,12,7,14,0,872.0,57.0,0.4,14.3,409.0,772.75,594.89
2018,12,7,14,15,852.5,55.0,0.45,14.1,377.0,727.26,566.04
2018,12,7,14,30,833.0,53.0,0.5,13.9,345.0,680.34,535.46
2018,12,7,14,45,804.5,51.5,0.5,13.7,308.5,632.65,502.69
2018,12,7,15,0,776.0,50.0,0.5,13.5,272.0,578.41,462.8
2018,12,7,15,15,734.0,46.5,0.5,13.5,231.5,513.79,412.43
2018,12,7,15,30,692.0,43.0,0.5,13.5,191.0,451.06,361.47
2018,12,7,15,45,624.0,38.5,0.65,12.35,150.0,376.46,301.24
2018,12,7,16,0,556.0,34.0,0.8,11.2,109.0,307.07,241.69
2018,12,7,16,15,427.0,27.0,0.9,10.8,72.0,216.98,159.26
2018,12,7,16,30,298.0,20.0,1.0,10.4,35.0,135.41,7.91
2018,12,7,16,45,149.0,10.0,1.1,10.0,17.5,51.69,0.0
2018,12,7,17,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,8,7,15,150.0,10.5,1.1,3.65,18.5,53.09,0.0
2018,12,8,7,30,300.0,21.0,1.1,4.4,37.0,139.22,28.48
2018,12,8,7,45,428.5,28.5,1.15,5.15,74.5,226.47,172.66
2018,12,8,8,0,557.0,36.0,1.2,5.9,112.0,311.86,252.89
2018,12,8,8,15,626.0,40.5,1.15,6.5,153.5,382.23,316.06
2018,12,8,8,30,695.0,45.0,1.1,7.1,195.0,457.73,380.72
2018,12,8,8,45,740.0,48.0,1.1,7.7,236.0,521.86,433.93
2018,12,8,9,0,785.0,51.0,1.1,8.3,277.0,588.03,486.44
2018,12,8,9,15,813.0,53.5,1.1,8.95,314.0,643.49,527.66
2018,12,8,9,30,841.0,56.0,1.1,9.6,351.0,692.4,561.63
2018,12,8,9,45,860.0,57.5,1.05,10.25,382.5,738.34,591.89
2018,12,8,10,0,879.0,59.0,1.0,10.9,414.0,782.76,620.17
2018,12,8,10,15,892.0,60.5,0.95,11.3,440.0,820.42,643.53
2018,12,8,10,30,905.0,62.0,0.9,11.7,466.0,855.62,664.77
2018,12,8,10,45,912.5,63.5,0.9,12.1,485.0,883.34,681.45
2018,12,8,11,0,920.0,65.0,0.9,12.5,504.0,907.94,696.01
2018,12,8,11,15,924.5,65.5,0.8,12.65,515.0,925.21,704.35
2018,12,8,11,30,929.0,66.0,0.7,12.8,526.0,938.99,710.37
2018,12,8,11,45,929.5,66.0,0.65,13.0,529.5,944.86,712.17
2018,12,8,12,0,930.0,66.0,0.6,13.2,533.0,947.06,711.82
2018,12,8,12,15,927.5,66.5,0.55,13.25,529.0,943.49,708.28
2018,12,8,12,30,925.0,67.0,0.5,13.3,525.0,936.26,702.62
2018,12,8,12,45,919.0,66.5,0.45,13.35,513.0,920.97,691.88
2018,12,8,13,0,913.0,66.0,0.4,13.4,501.0,902.25,679.17
2018,12,8,13,15,904.0,65.0,0.35,13.35,482.0,876.96,662.52
2018,12,8,13,30,895.0,64.0,0.3,13.3,463.0,848.64,643.98
2018,12,8,13,45,880.0,63.0,0.25,13.25,436.5,812.56,620.22
2018,12,8,14,0,865.0,62.0,0.2,13.2,410.0,774.18,594.86
2018,12,8,14,15,844.5,60.0,0.2,13.05,378.0,735.06,569.67
2018,12,8,14,30,824.0,58.0,0.2,12.9,346.0,687.24,537.8
2018,12,8,14,45,794.5,55.5,0.2,12.75,309.0,631.51,499.49
2018,12,8,15,0,765.0,53.0,0.2,12.6,272.0,575.71,458.65
2018,12,8,15,15,721.5,49.5,0.2,12.6,231.5,510.64,408.33
2018,12,8,15,30,678.0,46.0,0.2,12.6,191.0,447.52,357.46
2018,12,8,15,45,607.5,41.0,0.25,11.8,149.5,371.57,295.71
2018,12,8,16,0,537.0,36.0,0.3,11.0,108.0,300.99,235.35
2018,12,8,16,15,405.5,28.5,0.35,10.6,71.5,216.0,157.87
2018,12,8,16,30,274.0,21.0,0.4,10.2,35.0,128.42,7.84
2018,12,8,16,45,137.0,10.5,0.5,9.8,17.5,48.91,0.0
2018,12,8,17,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,9,7,15,6.5,4.5,0.9,6.3,5.0,5.97,0.0
2018,12,9,7,30,13.0,9.0,0.8,6.6,10.0,14.02,0.0
2018,12,9,7,45,14.5,17.0,0.7,6.9,18.5,21.0,11.38
2018,12,9,8,0,16.0,25.0,0.6,7.2,27.0,29.69,19.91
2018,12,9,8,15,18.0,31.5,0.6,7.5,34.5,37.69,27.38
2018,12,9,8,30,20.0,38.0,0.6,7.8,42.0,45.91,34.93
2018,12,9,8,45,99.0,61.5,0.55,8.15,89.0,127.74,107.22
2018,12,9,9,0,178.0,85.0,0.5,8.5,136.0,221.91,187.73
2018,12,9,9,15,282.0,103.0,0.5,8.7,196.0,322.47,271.36
2018,12,9,9,30,386.0,121.0,0.5,8.9,256.0,445.37,369.0
2018,12,9,9,45,348.0,139.5,0.45,9.15,269.5,438.16,360.68
2018,12,9,10,0,310.0,158.0,0.4,9.4,283.0,442.1,361.84
2018,12,9,10,15,269.0,168.5,0.4,9.7,281.5,430.09,350.88
2018,12,9,10,30,228.0,179.0,0.4,10.0,280.0,415.03,337.61
2018,12,9,10,45,136.5,180.5,0.45,10.3,241.5,325.46,265.48
2018,12,9,11,0,45.0,182.0,0.5,10.6,203.0,231.99,188.54
2018,12,9,11,15,74.5,198.0,0.55,10.9,234.0,278.31,227.02
2018,12,9,11,30,104.0,214.0,0.6,11.2,265.0,325.54,264.68
2018,12,9,11,45,140.5,219.5,0.65,11.5,289.5,383.31,310.1
2018,12,9,12,0,177.0,225.0,0.7,11.8,314.0,424.02,341.8
2018,12,9,12,15,214.0,221.0,0.75,11.95,327.5,452.4,364.36
2018,12,9,12,30,251.0,217.0,0.8,12.1,341.0,497.34,399.07
2018,12,9,12,45,226.5,213.0,0.85,12.25,323.0,450.71,363.33
2018,12,9,13,0,202.0,209.0,0.9,12.4,305.0,421.48,341.05
2018,12,9,13,15,224.5,194.5,0.9,12.3,297.5,419.6,341.1
2018,12,9,13,30,247.0,180.0,0.9,12.2,290.0,432.38,351.94
2018,12,9,13,45,317.5,162.5,0.9,12.1,295.5,462.23,377.19
2018,12,9,14,0,388.0,145.0,0.9,12.0,301.0,503.09,409.96
2018,12,9,14,15,422.5,128.0,0.85,11.7,285.5,495.83,405.18
2018,12,9,14,30,457.0,111.0,0.8,11.4,270.0,484.65,397.53
2018,12,9,14,45,335.5,111.0,0.75,11.15,221.0,383.38,316.57
2018,12,9,15,0,214.0,111.0,0.7,10.9,172.0,279.16,231.72
2018,12,9,15,15,203.0,96.0,0.7,10.9,147.0,245.48,204.0
2018,12,9,15,30,192.0,81.0,0.7,10.9,122.0,212.47,175.54
2018,12,9,15,45,162.5,65.0,0.75,10.1,94.5,169.58,138.48
2018,12,9,16,0,133.0,49.0,0.8,9.3,67.0,129.43,102.83
2018,12,9,16,15,100.0,34.0,0.85,9.05,44.5,92.36,67.37
2018,12,9,16,30,67.0,19.0,0.9,8.8,22.0,50.34,0.43
2018,12,9,16,45,33.5,9.5,0.9,8.6,11.0,18.31,0.0
2018,12,9,17,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
