Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,23,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,20,7,15,36.5,5.5,1.05,7.5,6.5,0.0,0.0
2018,12,20,7,30,73.0,11.0,1.0,7.7,13.0,33.47,0.0
2018,12,20,7,45,65.5,23.0,0.95,7.85,27.5,59.49,34.76
2018,12,20,8,0,58.0,35.0,0.9,8.0,42.0,68.45,51.55
2018,12,20,8,15,81.5,52.0,0.9,8.4,65.5,102.63,82.44
2018,12,20,8,30,105.0,69.0,0.9,8.8,89.0,138.66,114.49
2018,12,20,8,45,117.0,87.5,0.85,9.15,114.5,172.08,143.69
2018,12,20,9,0,129.0,106.0,0.8,9.5,140.0,206.33,172.87
2018,12,20,9,15,137.0,120.0,0.8,9.85,161.0,232.6,194.8
2018,12,20,9,30,145.0,134.0,0.8,10.2,182.0,259.39,216.68
2018,12,20,9,45,211.0,144.0,0.8,10.5,221.5,338.12,281.21
2018,12,20,10,0,277.0,154.0,0.8,10.8,261.0,408.14,336.88
2018,12,20,10,15,260.5,168.0,0.8,11.05,274.0,420.22,344.56
2018,12,20,10,30,244.0,182.0,0.8,11.3,287.0,430.58,351.26
2018,12,20,10,45,249.0,189.0,0.85,11.5,300.0,448.78,364.97
2018,12,20,11,0,254.0,196.0,0.9,11.7,313.0,466.39,378.06
2018,12,20,11,15,237.0,203.5,0.9,11.8,315.0,464.38,375.42
2018,12,20,11,30,220.0,211.0,0.9,11.9,317.0,443.76,359.06
2018,12,20,11,45,160.5,214.0,0.9,11.95,292.0,394.88,319.64
2018,12,20,12,0,101.0,217.0,0.9,12.0,267.0,327.83,265.82
2018,12,20,12,15,109.0,217.0,0.85,12.0,270.5,335.1,272.13
2018,12,20,12,30,117.0,217.0,0.8,12.0,274.0,359.18,290.88
2018,12,20,12,45,193.0,208.0,0.75,12.0,300.0,415.16,336.44
2018,12,20,13,0,269.0,199.0,0.7,12.0,326.0,486.09,391.77
2018,12,20,13,15,283.5,190.5,0.65,11.9,320.0,483.8,389.81
2018,12,20,13,30,298.0,182.0,0.6,11.8,314.0,480.01,387.48
2018,12,20,13,45,301.0,170.5,0.6,11.7,297.5,461.27,374.0
2018,12,20,14,0,304.0,159.0,0.6,11.6,281.0,441.41,359.65
2018,12,20,14,15,226.5,152.5,0.55,11.4,239.5,365.2,299.21
2018,12,20,14,30,149.0,146.0,0.5,11.2,198.0,280.18,230.88
2018,12,20,14,45,106.5,125.5,0.5,11.0,161.0,220.52,182.47
2018,12,20,15,0,64.0,105.0,0.5,10.8,124.0,153.06,126.22
2018,12,20,15,15,32.0,82.0,0.5,10.8,91.5,104.3,84.64
2018,12,20,15,30,0.0,59.0,0.5,10.8,59.0,54.21,41.23
2018,12,20,15,45,0.0,47.0,0.55,10.4,47.0,42.73,31.24
2018,12,20,16,0,0.0,35.0,0.6,10.0,35.0,31.22,21.02
2018,12,20,16,15,12.5,24.5,0.55,9.95,25.0,28.63,17.84
2018,12,20,16,30,25.0,14.0,0.5,9.9,15.0,24.96,5.85
2018,12,20,16,45,25.0,8.5,0.4,9.85,8.5,15.38,0.0
2018,12,20,17,0,25.0,3.0,0.3,9.8,2.0,0.0,0.0
2018,12,20,17,15,12.5,1.5,0.25,9.75,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.15,9.65,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.1,9.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.1,9.55,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.1,9.5,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.1,9.45,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.1,9.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.15,9.35,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.2,9.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.25,9.3,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.35,9.25,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,21,7,15,89.0,7.0,0.8,8.7,9.5,0.0,0.0
2018,12,21,7,30,178.0,14.0,0.7,9.0,19.0,69.63,0.0
2018,12,21,7,45,337.5,22.5,0.65,9.25,52.5,169.89,102.99
2018,12,21,8,0,497.0,31.0,0.6,9.5,86.0,266.57,207.05
2018,12,21,8,15,575.5,36.0,0.65,9.8,126.0,337.6,271.67
2018,12,21,8,30,654.0,41.0,0.7,10.1,166.0,414.97,338.47
2018,12,21,8,45,690.0,45.0,0.8,10.35,203.5,472.66,388.01
2018,12,21,9,0,726.0,49.0,0.9,10.6,241.0,531.89,436.97
2018,12,21,9,15,769.0,51.0,0.9,10.85,280.5,594.38,485.88
2018,12,21,9,30,812.0,53.0,0.9,11.1,320.0,658.1,532.16
2018,12,21,9,45,793.0,61.0,0.9,11.35,343.0,684.42,549.54
2018,12,21,10,0,774.0,69.0,0.9,11.6,366.0,706.68,564.06
2018,12,21,10,15,562.5,105.5,0.85,11.9,329.5,609.47,490.34
2018,12,21,10,30,351.0,142.0,0.8,12.2,293.0,486.12,393.83
2018,12,21,10,45,187.0,152.0,0.8,12.5,233.0,348.59,284.52
2018,12,21,11,0,23.0,162.0,0.8,12.8,173.0,175.86,141.68
2018,12,21,11,15,25.0,162.5,0.85,13.1,174.5,190.97,154.56
2018,12,21,11,30,27.0,163.0,0.9,13.4,176.0,193.16,156.14
2018,12,21,11,45,74.5,171.5,1.0,13.65,208.0,246.41,200.84
2018,12,21,12,0,122.0,180.0,1.1,13.9,240.0,316.85,258.01
2018,12,21,12,15,163.5,182.0,1.05,13.95,262.0,357.11,290.28
2018,12,21,12,30,205.0,184.0,1.0,14.0,284.0,396.66,321.72
2018,12,21,12,45,116.0,182.5,1.0,14.05,239.0,313.47,253.87
2018,12,21,13,0,27.0,181.0,1.0,14.1,194.0,200.55,161.34
2018,12,21,13,15,60.0,166.0,1.05,14.05,193.0,226.12,184.06
2018,12,21,13,30,93.0,151.0,1.1,14.0,192.0,250.53,205.09
2018,12,21,13,45,185.0,152.5,1.15,13.9,229.0,327.05,269.25
2018,12,21,14,0,277.0,154.0,1.2,13.8,266.0,413.71,339.3
2018,12,21,14,15,330.0,138.0,1.2,13.6,261.5,426.18,350.13
2018,12,21,14,30,383.0,122.0,1.2,13.4,257.0,449.28,369.16
2018,12,21,14,45,348.0,111.5,1.2,13.15,224.5,397.45,328.04
2018,12,21,15,0,313.0,101.0,1.2,12.9,192.0,347.35,287.88
2018,12,21,15,15,294.0,88.0,1.2,12.9,164.0,306.14,253.84
2018,12,21,15,30,275.0,75.0,1.2,12.9,136.0,265.95,219.6
2018,12,21,15,45,203.5,60.5,1.0,11.35,100.5,186.84,153.04
2018,12,21,16,0,132.0,46.0,0.8,9.8,65.0,126.15,100.73
2018,12,21,16,15,123.5,32.0,0.9,9.35,45.0,99.44,74.88
2018,12,21,16,30,115.0,18.0,1.0,8.9,25.0,74.71,30.9
2018,12,21,16,45,67.5,10.5,1.1,8.45,13.5,30.32,0.0
2018,12,21,17,0,20.0,3.0,1.2,8.0,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,1.25,7.95,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,22,7,15,64.0,6.5,1.0,5.85,8.0,0.0,0.0
2018,12,22,7,30,128.0,13.0,0.9,6.2,16.0,52.52,0.0
2018,12,22,7,45,235.0,23.0,0.85,6.5,43.5,131.14,77.69
2018,12,22,8,0,342.0,33.0,0.8,6.8,71.0,207.05,162.95
2018,12,22,8,15,381.0,45.0,0.8,7.35,104.0,257.93,210.95
2018,12,22,8,30,420.0,57.0,0.8,7.9,137.0,312.43,259.46
2018,12,22,8,45,546.0,57.5,0.85,8.45,186.0,407.5,339.52
2018,12,22,9,0,672.0,58.0,0.9,9.0,235.0,507.77,420.89
2018,12,22,9,15,750.0,55.0,0.9,9.45,279.5,585.76,481.76
2018,12,22,9,30,828.0,52.0,0.9,9.9,324.0,660.89,536.68
2018,12,22,9,45,848.0,54.5,0.9,10.35,357.0,709.08,569.61
2018,12,22,10,0,868.0,57.0,0.9,10.8,390.0,756.0,601.08
2018,12,22,10,15,873.0,59.5,0.85,11.05,414.0,789.24,621.84
2018,12,22,10,30,878.0,62.0,0.8,11.3,438.0,819.74,640.46
2018,12,22,10,45,856.5,69.0,0.75,11.6,449.5,838.91,650.87
2018,12,22,11,0,835.0,76.0,0.7,11.9,461.0,845.92,653.03
2018,12,22,11,15,865.5,73.0,0.6,11.95,481.5,882.17,674.92
2018,12,22,11,30,896.0,70.0,0.5,12.0,502.0,906.79,688.16
2018,12,22,11,45,804.5,90.0,0.45,12.1,481.0,865.22,658.3
2018,12,22,12,0,713.0,110.0,0.4,12.2,460.0,815.36,623.87
2018,12,22,12,15,637.5,129.0,0.45,12.3,441.0,769.16,593.61
2018,12,22,12,30,562.0,148.0,0.5,12.4,422.0,712.61,555.52
2018,12,22,12,45,543.0,148.5,0.6,12.55,409.0,691.35,542.71
2018,12,22,13,0,524.0,149.0,0.7,12.7,396.0,668.25,527.7
2018,12,22,13,15,467.5,155.0,0.7,12.75,369.5,617.59,490.39
2018,12,22,13,30,411.0,161.0,0.7,12.8,343.0,566.87,452.79
2018,12,22,13,45,417.5,150.0,0.65,12.85,326.5,548.86,440.15
2018,12,22,14,0,424.0,139.0,0.6,12.9,310.0,528.93,425.57
2018,12,22,14,15,355.5,134.5,0.6,12.75,270.5,457.23,370.91
2018,12,22,14,30,287.0,130.0,0.6,12.6,231.0,374.42,306.91
2018,12,22,14,45,231.0,117.5,0.55,12.45,193.5,309.77,255.45
2018,12,22,15,0,175.0,105.0,0.5,12.3,156.0,248.93,205.71
2018,12,22,15,15,185.5,94.5,0.5,12.3,142.0,235.96,195.1
2018,12,22,15,30,196.0,84.0,0.5,12.3,128.0,221.95,182.6
2018,12,22,15,45,167.5,68.5,0.7,10.95,100.5,179.63,146.96
2018,12,22,16,0,139.0,53.0,0.9,9.6,73.0,139.9,112.33
2018,12,22,16,15,109.0,38.0,1.0,9.2,50.5,103.11,78.17
2018,12,22,16,30,79.0,23.0,1.1,8.8,28.0,63.14,27.54
2018,12,22,16,45,51.5,13.0,1.15,8.45,15.0,27.76,0.0
2018,12,22,17,0,24.0,3.0,1.2,8.1,2.0,0.0,0.0
2018,12,22,17,15,12.0,1.5,1.15,7.95,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,23,7,15,0.0,1.0,1.1,5.15,1.0,0.0,0.0
2018,12,23,7,30,0.0,2.0,1.0,5.6,2.0,1.82,0.0
2018,12,23,7,45,0.0,4.0,0.9,6.0,4.0,3.5,0.0
2018,12,23,8,0,0.0,6.0,0.8,6.4,6.0,5.26,0.0
2018,12,23,8,15,0.0,7.0,0.75,6.9,7.0,6.14,0.0
2018,12,23,8,30,0.0,8.0,0.7,7.4,8.0,7.02,0.51
2018,12,23,8,45,40.5,31.0,0.7,7.85,41.5,56.27,44.51
2018,12,23,9,0,81.0,54.0,0.7,8.3,75.0,109.41,91.44
2018,12,23,9,15,275.0,77.5,0.7,8.8,165.0,294.71,250.12
2018,12,23,9,30,469.0,101.0,0.7,9.3,255.0,471.81,392.29
2018,12,23,9,45,511.0,105.0,0.7,9.8,288.0,525.31,431.72
2018,12,23,10,0,553.0,109.0,0.7,10.3,321.0,586.48,476.91
2018,12,23,10,15,612.5,104.5,0.75,10.75,354.0,647.38,520.94
2018,12,23,10,30,672.0,100.0,0.8,11.2,387.0,708.7,563.83
2018,12,23,10,45,662.0,107.5,0.8,11.65,401.5,725.51,573.39
2018,12,23,11,0,652.0,115.0,0.8,12.1,416.0,739.27,581.36
2018,12,23,11,15,758.0,92.0,0.9,12.3,451.0,810.15,631.59
2018,12,23,11,30,864.0,69.0,1.0,12.5,486.0,876.47,677.12
2018,12,23,11,45,828.0,79.0,1.05,12.75,482.0,872.66,673.46
2018,12,23,12,0,792.0,89.0,1.1,13.0,478.0,855.65,661.83
2018,12,23,12,15,774.5,93.0,1.1,13.15,472.5,844.42,653.94
2018,12,23,12,30,757.0,97.0,1.1,13.3,467.0,835.49,647.72
2018,12,23,12,45,644.5,121.5,1.1,13.4,432.0,758.42,593.87
2018,12,23,13,0,532.0,146.0,1.1,13.5,397.0,671.95,532.89
2018,12,23,13,15,631.0,118.0,1.1,13.5,405.5,723.35,571.63
2018,12,23,13,30,730.0,90.0,1.1,13.5,414.0,760.14,598.01
2018,12,23,13,45,732.0,85.0,1.1,13.5,395.5,737.79,582.4
2018,12,23,14,0,734.0,80.0,1.1,13.5,377.0,708.22,562.24
2018,12,23,14,15,666.5,83.0,1.05,13.25,337.5,641.62,514.69
2018,12,23,14,30,599.0,86.0,1.0,13.0,298.0,572.18,464.17
2018,12,23,14,45,502.0,89.0,0.95,12.75,254.5,484.21,396.34
2018,12,23,15,0,405.0,92.0,0.9,12.5,211.0,397.77,327.94
2018,12,23,15,15,333.0,86.0,0.9,12.5,174.5,328.56,271.64
2018,12,23,15,30,261.0,80.0,0.9,12.5,138.0,253.7,209.36
2018,12,23,15,45,234.5,65.5,0.85,11.1,109.5,221.04,181.34
2018,12,23,16,0,208.0,51.0,0.8,9.7,81.0,179.37,144.66
2018,12,23,16,15,234.0,36.0,0.9,9.25,59.5,161.62,124.52
2018,12,23,16,30,260.0,21.0,1.0,8.8,38.0,134.93,67.88
2018,12,23,16,45,145.0,12.0,1.1,8.4,20.0,56.05,0.0
2018,12,23,17,0,30.0,3.0,1.2,8.0,2.0,0.0,0.0
2018,12,23,17,15,15.0,1.5,1.25,7.9,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.4,8.35,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.15,8.1,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.1,8.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.2,8.05,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.45,7.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,24,7,15,69.0,7.0,1.05,6.9,8.5,0.0,0.0
2018,12,24,7,30,138.0,14.0,1.0,7.4,17.0,56.14,0.0
2018,12,24,7,45,283.0,23.0,0.95,7.95,47.5,147.09,81.76
2018,12,24,8,0,428.0,32.0,0.9,8.5,78.0,241.06,187.58
2018,12,24,8,15,251.5,38.5,0.9,8.9,68.5,183.25,148.73
2018,12,24,8,30,75.0,45.0,0.9,9.3,59.0,90.27,72.74
2018,12,24,8,45,37.5,51.5,0.9,9.75,58.5,71.03,56.63
2018,12,24,9,0,0.0,58.0,0.9,10.2,58.0,51.62,39.3
2018,12,24,9,15,16.5,75.5,0.9,10.55,81.0,85.36,68.77
2018,12,24,9,30,33.0,93.0,0.9,10.9,104.0,116.64,95.69
2018,12,24,9,45,21.5,105.0,0.9,11.25,112.5,122.12,99.64
2018,12,24,10,0,10.0,117.0,0.9,11.6,121.0,117.86,95.36
2018,12,24,10,15,23.0,134.5,0.95,11.85,144.0,157.27,128.5
2018,12,24,10,30,36.0,152.0,1.0,12.1,167.0,188.7,154.44
2018,12,24,10,45,36.5,165.0,1.1,12.3,181.0,204.75,167.2
2018,12,24,11,0,37.0,178.0,1.2,12.5,195.0,220.96,180.08
2018,12,24,11,15,65.0,189.0,1.25,12.6,220.0,259.25,211.81
2018,12,24,11,30,93.0,200.0,1.3,12.7,245.0,298.37,243.76
2018,12,24,11,45,106.5,207.5,1.35,12.8,259.5,320.39,261.35
2018,12,24,12,0,120.0,215.0,1.4,12.9,274.0,359.59,292.31
2018,12,24,12,15,70.5,181.0,1.45,12.8,215.5,254.43,207.48
2018,12,24,12,30,21.0,147.0,1.5,12.7,157.0,157.21,127.09
2018,12,24,12,45,10.5,123.0,1.55,12.6,128.0,122.61,98.38
2018,12,24,13,0,0.0,99.0,1.6,12.5,99.0,89.08,70.05
2018,12,24,13,15,1.5,100.5,1.6,12.25,101.0,92.05,72.81
2018,12,24,13,30,3.0,102.0,1.6,12.0,103.0,95.06,75.57
2018,12,24,13,45,10.5,110.5,1.6,11.75,114.5,110.32,88.93
2018,12,24,14,0,18.0,119.0,1.6,11.5,126.0,125.73,102.37
2018,12,24,14,15,22.5,102.0,1.6,11.35,110.5,118.96,97.02
2018,12,24,14,30,27.0,85.0,1.6,11.2,95.0,103.09,83.92
2018,12,24,14,45,19.5,67.0,1.6,11.05,74.0,77.68,62.12
2018,12,24,15,0,12.0,49.0,1.6,10.9,53.0,53.29,40.98
2018,12,24,15,15,17.0,59.0,1.6,10.9,63.5,67.35,53.15
2018,12,24,15,30,22.0,69.0,1.6,10.9,74.0,83.38,66.69
2018,12,24,15,45,17.0,54.5,1.5,10.7,58.0,64.33,49.87
2018,12,24,16,0,12.0,40.0,1.4,10.5,42.0,45.68,33.33
2018,12,24,16,15,7.5,27.0,1.45,10.45,28.0,29.46,18.7
2018,12,24,16,30,3.0,14.0,1.5,10.4,14.0,13.42,2.34
2018,12,24,16,45,3.0,7.5,1.55,10.4,7.5,7.76,0.0
2018,12,24,17,0,3.0,1.0,1.6,10.4,1.0,0.0,0.0
2018,12,24,17,15,1.5,0.5,1.75,10.35,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,25,7,15,71.5,6.5,1.6,4.8,8.0,0.0,0.0
2018,12,25,7,30,143.0,13.0,1.6,5.2,16.0,56.56,0.0
2018,12,25,7,45,304.5,22.0,1.6,5.55,48.5,153.2,83.44
2018,12,25,8,0,466.0,31.0,1.6,5.9,81.0,249.56,196.23
2018,12,25,8,15,552.5,36.5,1.65,6.4,121.5,323.15,265.16
2018,12,25,8,30,639.0,42.0,1.7,6.9,162.0,403.95,336.8
2018,12,25,8,45,693.0,45.5,1.75,7.4,203.0,470.77,394.91
2018,12,25,9,0,747.0,49.0,1.8,7.9,244.0,540.73,453.33
2018,12,25,9,15,776.0,52.0,1.85,8.35,281.0,596.25,498.3
2018,12,25,9,30,805.0,55.0,1.9,8.8,318.0,651.89,540.46
2018,12,25,9,45,823.5,58.0,2.0,9.25,350.5,699.56,575.36
2018,12,25,10,0,842.0,61.0,2.1,9.7,383.0,745.87,608.61
2018,12,25,10,15,859.0,63.0,2.15,10.0,411.0,780.57,632.68
2018,12,25,10,30,876.0,65.0,2.2,10.3,439.0,820.24,660.23
2018,12,25,10,45,888.0,65.5,2.25,10.6,460.0,851.39,681.26
2018,12,25,11,0,900.0,66.0,2.3,10.9,481.0,879.78,700.29
2018,12,25,11,15,907.5,66.5,2.35,11.05,495.0,901.21,714.73
2018,12,25,11,30,915.0,67.0,2.4,11.2,509.0,919.37,726.98
2018,12,25,11,45,919.5,67.0,2.45,11.3,515.5,930.73,734.69
2018,12,25,12,0,924.0,67.0,2.5,11.4,522.0,938.53,740.12
2018,12,25,12,15,924.0,67.0,2.55,11.45,520.5,938.6,740.43
2018,12,25,12,30,924.0,67.0,2.6,11.5,519.0,935.02,738.4
2018,12,25,12,45,921.0,66.5,2.6,11.55,510.0,924.45,731.15
2018,12,25,13,0,918.0,66.0,2.6,11.6,501.0,910.35,721.6
2018,12,25,13,15,911.5,65.0,2.6,11.55,484.5,889.09,707.33
2018,12,25,13,30,905.0,64.0,2.6,11.5,468.0,864.61,690.83
2018,12,25,13,45,895.0,62.5,2.6,11.5,444.5,833.51,669.37
2018,12,25,14,0,885.0,61.0,2.6,11.5,421.0,799.7,645.82
2018,12,25,14,15,867.0,59.5,2.55,11.35,391.0,757.23,615.6
2018,12,25,14,30,849.0,58.0,2.5,11.2,361.0,719.53,588.61
2018,12,25,14,45,822.5,55.5,2.5,11.05,325.0,666.03,549.26
2018,12,25,15,0,796.0,53.0,2.5,10.9,289.0,612.0,508.26
2018,12,25,15,15,756.0,50.0,2.5,10.9,249.0,548.82,456.71
2018,12,25,15,30,716.0,47.0,2.5,10.9,209.0,486.99,404.4
2018,12,25,15,45,653.5,42.5,2.25,10.05,167.5,413.37,341.13
2018,12,25,16,0,591.0,38.0,2.0,9.2,126.0,344.04,279.18
2018,12,25,16,15,484.0,31.5,1.9,8.8,88.0,258.65,201.36
2018,12,25,16,30,377.0,25.0,1.8,8.4,50.0,183.71,104.06
2018,12,25,16,45,204.5,14.5,1.75,7.95,26.5,77.57,0.0
2018,12,25,17,0,32.0,4.0,1.7,7.5,3.0,0.0,0.0
2018,12,25,17,15,16.0,2.0,1.65,7.15,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,26,7,15,34.5,5.0,1.4,3.75,6.0,0.0,0.0
2018,12,26,7,30,69.0,10.0,1.3,4.5,12.0,30.57,0.0
2018,12,26,7,45,159.5,23.5,1.25,5.2,37.5,100.22,51.69
2018,12,26,8,0,250.0,37.0,1.2,5.9,63.0,169.63,133.03
2018,12,26,8,15,308.0,48.0,1.25,6.5,95.0,222.44,182.72
2018,12,26,8,30,366.0,59.0,1.3,7.1,127.0,281.27,235.4
2018,12,26,8,45,406.5,69.0,1.4,7.7,161.0,334.09,281.8
2018,12,26,9,0,447.0,79.0,1.5,8.3,195.0,389.96,329.28
2018,12,26,9,15,414.5,84.0,1.6,8.65,204.0,393.95,333.22
2018,12,26,9,30,382.0,89.0,1.7,9.0,213.0,394.18,333.6
2018,12,26,9,45,202.5,114.0,1.8,9.35,180.5,291.89,246.64
2018,12,26,10,0,23.0,139.0,1.9,9.7,148.0,152.56,125.65
2018,12,26,10,15,168.5,150.0,2.0,9.85,221.5,307.03,258.66
2018,12,26,10,30,314.0,161.0,2.1,10.0,295.0,460.6,384.69
2018,12,26,10,45,520.5,130.0,2.15,10.2,364.5,622.95,514.2
2018,12,26,11,0,727.0,99.0,2.2,10.4,434.0,784.16,633.44
2018,12,26,11,15,760.0,95.0,2.2,10.45,454.0,820.24,657.51
2018,12,26,11,30,793.0,91.0,2.2,10.5,474.0,849.22,677.53
2018,12,26,11,45,859.5,78.5,2.2,10.6,498.0,900.56,713.41
2018,12,26,12,0,926.0,66.0,2.2,10.7,522.0,939.17,739.71
2018,12,26,12,15,923.5,66.5,2.15,10.7,520.0,937.75,737.72
2018,12,26,12,30,921.0,67.0,2.1,10.7,518.0,932.7,733.79
2018,12,26,12,45,915.0,67.5,2.05,10.75,509.0,920.9,725.2
2018,12,26,13,0,909.0,68.0,2.0,10.8,500.0,905.64,714.4
2018,12,26,13,15,900.5,67.5,2.0,10.7,483.0,883.55,699.83
2018,12,26,13,30,892.0,67.0,2.0,10.6,466.0,858.35,683.12
2018,12,26,13,45,879.0,66.0,2.0,10.55,442.0,825.81,660.97
2018,12,26,14,0,866.0,65.0,2.0,10.5,418.0,798.22,642.32
2018,12,26,14,15,846.5,63.5,2.0,10.3,388.0,754.72,612.02
2018,12,26,14,30,827.0,62.0,2.0,10.1,358.0,709.55,580.07
2018,12,26,14,45,799.0,59.0,1.95,9.9,322.0,655.15,540.03
2018,12,26,15,0,771.0,56.0,1.9,9.7,286.0,600.38,498.32
2018,12,26,15,15,690.5,56.5,1.9,9.7,241.0,517.03,430.94
2018,12,26,15,30,610.0,57.0,1.9,9.7,196.0,443.16,369.07
2018,12,26,15,45,508.5,50.5,1.65,8.6,151.0,351.61,291.81
2018,12,26,16,0,407.0,44.0,1.4,7.5,106.0,268.82,219.88
2018,12,26,16,15,353.0,35.0,1.45,7.1,76.5,213.21,167.59
2018,12,26,16,30,299.0,26.0,1.5,6.7,47.0,156.93,93.12
2018,12,26,16,45,162.5,15.0,1.5,6.25,25.0,65.1,0.0
2018,12,26,17,0,26.0,4.0,1.5,5.8,3.0,0.0,0.0
2018,12,26,17,15,13.0,2.0,1.5,5.65,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,27,7,15,99.0,7.0,1.8,3.5,9.0,0.0,0.0
2018,12,27,7,30,198.0,14.0,1.9,4.0,18.0,74.03,0.0
2018,12,27,7,45,368.5,20.5,1.95,4.45,51.0,169.36,86.83
2018,12,27,8,0,539.0,27.0,2.0,4.9,84.0,275.2,216.34
2018,12,27,8,15,618.5,31.5,2.15,5.5,125.0,347.11,285.56
2018,12,27,8,30,698.0,36.0,2.3,6.1,166.0,425.77,356.54
2018,12,27,8,45,745.5,39.5,2.4,6.65,207.5,486.94,411.07
2018,12,27,9,0,793.0,43.0,2.5,7.2,249.0,554.37,468.4
2018,12,27,9,15,822.5,46.0,2.6,7.65,287.5,611.52,515.53
2018,12,27,9,30,852.0,49.0,2.7,8.1,326.0,668.89,559.31
2018,12,27,9,45,871.0,51.5,2.8,8.55,359.5,717.62,595.34
2018,12,27,10,0,890.0,54.0,2.9,9.0,393.0,764.96,629.66
2018,12,27,10,15,906.0,55.0,2.95,9.25,421.5,806.15,658.95
2018,12,27,10,30,922.0,56.0,3.0,9.5,450.0,845.15,686.3
2018,12,27,10,45,932.0,57.0,3.1,9.75,471.0,876.56,708.19
2018,12,27,11,0,942.0,58.0,3.2,10.0,492.0,904.99,727.89
2018,12,27,11,15,949.0,58.0,3.2,10.1,506.0,926.21,742.06
2018,12,27,11,30,956.0,58.0,3.2,10.2,520.0,943.99,753.86
2018,12,27,11,45,959.5,58.0,3.25,10.3,526.5,955.01,761.35
2018,12,27,12,0,963.0,58.0,3.3,10.4,533.0,962.31,766.39
2018,12,27,12,15,963.5,58.0,3.3,10.45,532.0,963.09,766.72
2018,12,27,12,30,964.0,58.0,3.3,10.5,531.0,960.07,764.58
2018,12,27,12,45,960.5,58.0,3.3,10.5,522.0,949.64,757.47
2018,12,27,13,0,957.0,58.0,3.3,10.5,513.0,935.54,747.94
2018,12,27,13,15,950.5,57.5,3.3,10.45,496.5,914.55,733.69
2018,12,27,13,30,944.0,57.0,3.3,10.4,480.0,890.2,717.08
2018,12,27,13,45,932.5,56.0,3.3,10.35,456.0,857.79,694.55
2018,12,27,14,0,921.0,55.0,3.3,10.3,432.0,822.61,669.86
2018,12,27,14,15,904.5,53.5,3.25,10.1,401.5,780.33,639.66
2018,12,27,14,30,888.0,52.0,3.2,9.9,371.0,736.1,607.56
2018,12,27,14,45,863.5,50.0,3.15,9.75,335.0,683.89,568.6
2018,12,27,15,0,839.0,48.0,3.1,9.6,299.0,630.99,528.24
2018,12,27,15,15,802.0,45.5,3.1,9.6,259.0,569.32,477.73
2018,12,27,15,30,765.0,43.0,3.1,9.6,219.0,512.96,429.15
2018,12,27,15,45,707.0,38.5,2.95,8.85,176.5,439.52,365.64
2018,12,27,16,0,649.0,34.0,2.8,8.1,134.0,370.1,303.04
2018,12,27,16,15,545.5,29.0,2.75,7.7,94.5,285.09,224.73
2018,12,27,16,30,442.0,24.0,2.7,7.3,55.0,204.63,126.54
2018,12,27,16,45,242.0,14.0,2.65,6.9,29.0,89.81,0.0
2018,12,27,17,0,42.0,4.0,2.6,6.5,3.0,0.0,0.0
2018,12,27,17,15,21.0,2.0,2.55,6.25,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.45,4.4,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.15,3.75,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.05,3.4,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.0,3.15,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.0,2.85,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.05,2.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.05,2.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.0,1.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.0,1.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.0,1.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.0,1.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.95,1.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.9,1.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,12,28,7,15,104.5,7.0,1.9,1.65,9.0,0.0,0.0
2018,12,28,7,30,209.0,14.0,1.9,2.1,18.0,77.11,0.0
2018,12,28,7,45,326.5,21.5,1.9,2.5,46.5,158.2,79.03
2018,12,28,8,0,444.0,29.0,1.9,2.9,75.0,236.4,187.02
2018,12,28,8,15,441.0,41.0,1.9,3.45,104.5,277.81,230.65
2018,12,28,8,30,438.0,53.0,1.9,4.0,134.0,313.38,265.44
2018,12,28,8,45,557.5,54.5,1.9,4.55,182.5,405.57,345.81
2018,12,28,9,0,677.0,56.0,1.9,5.1,231.0,503.07,427.89
2018,12,28,9,15,650.0,67.0,1.9,5.7,255.5,533.04,451.94
2018,12,28,9,30,623.0,78.0,1.9,6.3,280.0,554.84,468.77
2018,12,28,9,45,744.0,67.5,1.95,6.85,333.5,650.7,543.35
2018,12,28,10,0,865.0,57.0,2.0,7.4,387.0,749.15,615.91
2018,12,28,10,15,904.5,54.0,1.95,7.75,420.5,803.01,652.76
2018,12,28,10,30,944.0,51.0,1.9,8.1,454.0,856.0,688.55
2018,12,28,10,45,953.5,51.5,1.85,8.45,475.0,886.95,707.8
2018,12,28,11,0,963.0,52.0,1.8,8.8,496.0,914.82,724.88
2018,12,28,11,15,964.0,53.0,1.8,9.0,508.5,932.55,735.79
2018,12,28,11,30,965.0,54.0,1.8,9.2,521.0,946.62,744.33
2018,12,28,11,45,970.5,53.5,1.8,9.4,528.0,958.97,751.83
2018,12,28,12,0,976.0,53.0,1.8,9.6,535.0,967.58,756.9
2018,12,28,12,15,972.0,55.0,1.8,9.7,534.0,967.14,756.19
2018,12,28,12,30,968.0,57.0,1.8,9.8,533.0,962.85,753.11
2018,12,28,12,45,960.0,59.0,1.8,9.85,524.0,951.19,745.27
2018,12,28,13,0,952.0,61.0,1.8,9.9,515.0,935.91,735.14
2018,12,28,13,15,945.5,60.0,1.75,9.9,498.0,914.43,720.31
2018,12,28,13,30,939.0,59.0,1.7,9.9,481.0,889.59,703.26
2018,12,28,13,45,928.0,57.5,1.65,9.9,457.0,857.13,680.83
2018,12,28,14,0,917.0,56.0,1.6,9.9,433.0,821.88,656.37
2018,12,28,14,15,900.5,55.0,1.55,9.7,403.0,780.48,627.7
2018,12,28,14,30,884.0,54.0,1.5,9.5,373.0,737.12,597.23
2018,12,28,14,45,860.0,51.5,1.45,9.25,337.0,684.77,559.55
2018,12,28,15,0,836.0,49.0,1.4,9.0,301.0,631.69,520.45
2018,12,28,15,15,799.5,46.5,1.4,9.0,261.0,570.46,471.92
2018,12,28,15,30,763.0,44.0,1.4,9.0,221.0,514.4,425.04
2018,12,28,15,45,704.0,40.0,1.3,7.4,178.5,441.01,364.12
2018,12,28,16,0,645.0,36.0,1.2,5.8,136.0,371.59,303.58
2018,12,28,16,15,542.5,30.5,1.2,5.25,96.5,286.27,226.33
2018,12,28,16,30,440.0,25.0,1.2,4.7,57.0,205.94,132.17
2018,12,28,16,45,244.5,15.0,1.2,4.15,30.5,91.97,0.0
2018,12,28,17,0,49.0,5.0,1.2,3.6,4.0,0.0,0.0
2018,12,28,17,15,24.5,2.5,1.25,3.55,2.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,29,7,15,43.5,5.0,1.1,2.75,6.0,0.0,0.0
2018,12,29,7,30,87.0,10.0,1.0,3.2,12.0,35.75,0.0
2018,12,29,7,45,172.5,22.5,0.9,3.65,37.0,102.11,47.87
2018,12,29,8,0,258.0,35.0,0.8,4.1,62.0,169.0,132.44
2018,12,29,8,15,311.5,45.5,0.8,4.75,92.5,219.29,180.41
2018,12,29,8,30,365.0,56.0,0.8,5.4,123.0,275.2,230.64
2018,12,29,8,45,506.5,56.5,0.8,6.0,174.0,378.31,318.29
2018,12,29,9,0,648.0,57.0,0.8,6.6,225.0,489.67,409.21
2018,12,29,9,15,684.5,61.0,0.85,7.25,262.0,543.46,451.81
2018,12,29,9,30,721.0,65.0,0.9,7.9,299.0,602.32,496.85
2018,12,29,9,45,786.0,61.0,0.95,8.5,340.0,672.85,548.04
2018,12,29,10,0,851.0,57.0,1.0,9.1,381.0,737.78,593.48
2018,12,29,10,15,876.5,56.0,1.05,9.55,410.5,782.84,623.91
2018,12,29,10,30,902.0,55.0,1.1,10.0,440.0,826.36,653.01
2018,12,29,10,45,910.5,57.0,1.2,10.45,461.5,857.62,673.91
2018,12,29,11,0,919.0,59.0,1.3,10.9,483.0,885.91,692.78
2018,12,29,11,15,924.0,59.5,1.25,11.15,496.5,905.9,704.16
2018,12,29,11,30,929.0,60.0,1.2,11.4,510.0,922.5,713.29
2018,12,29,11,45,930.0,60.5,1.2,11.65,516.0,931.95,718.47
2018,12,29,12,0,931.0,61.0,1.2,11.9,522.0,937.77,721.43
2018,12,29,12,15,928.5,62.0,1.2,11.95,520.5,937.39,720.94
2018,12,29,12,30,926.0,63.0,1.2,12.0,519.0,933.35,718.21
2018,12,29,12,45,919.0,63.5,1.2,12.1,509.5,920.95,709.89
2018,12,29,13,0,912.0,64.0,1.2,12.2,500.0,905.09,699.46
2018,12,29,13,15,904.0,63.5,1.2,12.15,483.5,883.69,685.72
2018,12,29,13,30,896.0,63.0,1.2,12.1,467.0,859.13,669.89
2018,12,29,13,45,883.5,62.0,1.2,12.05,443.5,827.17,648.86
2018,12,29,14,0,871.0,61.0,1.2,12.0,420.0,792.65,625.92
2018,12,29,14,15,852.5,59.0,1.15,11.75,390.0,749.79,596.54
2018,12,29,14,30,834.0,57.0,1.1,11.5,360.0,705.25,565.56
2018,12,29,14,45,807.5,55.0,1.05,11.25,325.0,659.75,533.29
2018,12,29,15,0,781.0,53.0,1.0,11.0,290.0,607.1,494.75
2018,12,29,15,15,743.0,50.0,1.0,11.0,251.0,545.81,446.6
2018,12,29,15,30,705.0,47.0,1.0,11.0,212.0,485.73,397.56
2018,12,29,15,45,636.5,43.5,0.95,9.55,170.5,410.35,335.95
2018,12,29,16,0,568.0,40.0,0.9,8.1,129.0,339.65,275.45
2018,12,29,16,15,385.0,33.5,1.0,7.85,85.5,227.65,179.13
2018,12,29,16,30,202.0,27.0,1.1,7.6,42.0,125.25,81.27
2018,12,29,16,45,122.5,16.0,1.15,7.35,23.0,54.02,0.0
2018,12,29,17,0,43.0,5.0,1.2,7.1,4.0,0.0,0.0
2018,12,29,17,15,21.5,2.5,1.25,7.05,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,30,7,15,34.5,5.5,1.45,4.85,6.0,0.0,0.0
2018,12,30,7,30,69.0,11.0,1.5,5.2,12.0,31.04,0.0
2018,12,30,7,45,141.5,23.5,1.55,5.5,35.0,91.95,41.05
2018,12,30,8,0,214.0,36.0,1.6,5.8,58.0,151.86,118.24
2018,12,30,8,15,277.5,47.5,1.6,5.85,90.0,205.69,169.18
2018,12,30,8,30,341.0,59.0,1.6,5.9,122.0,266.22,223.97
2018,12,30,8,45,406.0,67.5,1.65,5.95,160.0,329.64,280.24
2018,12,30,9,0,471.0,76.0,1.7,6.0,198.0,402.64,342.96
2018,12,30,9,15,450.5,89.0,1.65,6.1,220.0,421.87,359.23
2018,12,30,9,30,430.0,102.0,1.6,6.2,242.0,442.23,375.69
2018,12,30,9,45,502.5,104.5,1.55,6.3,284.0,514.88,434.71
2018,12,30,10,0,575.0,107.0,1.5,6.4,326.0,597.68,499.33
2018,12,30,10,15,697.0,91.5,1.45,6.75,376.0,696.06,572.25
2018,12,30,10,30,819.0,76.0,1.4,7.1,426.0,792.8,640.67
2018,12,30,10,45,819.5,79.5,1.35,7.45,444.0,817.63,655.13
2018,12,30,11,0,820.0,83.0,1.3,7.8,462.0,839.38,668.1
2018,12,30,11,15,852.0,78.0,1.3,8.25,482.0,875.25,691.48
2018,12,30,11,30,884.0,73.0,1.3,8.7,502.0,899.46,706.29
2018,12,30,11,45,881.0,74.0,1.25,9.15,506.0,905.66,707.96
2018,12,30,12,0,878.0,75.0,1.2,9.6,510.0,908.35,707.58
2018,12,30,12,15,893.5,71.5,1.3,9.85,513.5,918.55,715.52
2018,12,30,12,30,909.0,68.0,1.4,10.1,517.0,925.14,720.97
2018,12,30,12,45,872.0,76.0,1.45,10.35,500.5,904.76,707.17
2018,12,30,13,0,835.0,84.0,1.5,10.6,484.0,872.05,685.1
2018,12,30,13,15,870.5,73.5,1.6,10.65,478.5,877.02,690.8
2018,12,30,13,30,906.0,63.0,1.7,10.7,473.0,868.69,686.74
2018,12,30,13,45,893.5,62.0,1.8,10.75,449.5,836.58,665.84
2018,12,30,14,0,881.0,61.0,1.9,10.8,426.0,801.87,642.97
2018,12,30,14,15,862.5,59.5,1.85,10.7,396.0,759.44,613.05
2018,12,30,14,30,844.0,58.0,1.8,10.6,366.0,715.28,581.5
2018,12,30,14,45,816.5,56.0,1.8,10.45,330.5,668.72,548.04
2018,12,30,15,0,789.0,54.0,1.8,10.3,295.0,615.03,508.24
2018,12,30,15,15,751.0,51.0,1.8,10.3,255.5,553.36,458.76
2018,12,30,15,30,713.0,48.0,1.8,10.3,216.0,492.86,408.39
2018,12,30,15,45,648.0,44.0,1.6,9.1,174.5,418.28,345.66
2018,12,30,16,0,583.0,40.0,1.4,7.9,133.0,348.13,284.22
2018,12,30,16,15,452.5,34.5,1.45,7.65,93.5,258.68,204.75
2018,12,30,16,30,322.0,29.0,1.5,7.4,54.0,173.4,116.6
2018,12,30,16,45,183.5,17.5,1.55,7.2,29.5,75.38,0.0
2018,12,30,17,0,45.0,6.0,1.6,7.0,5.0,0.0,0.0
2018,12,30,17,15,22.5,3.0,1.65,7.15,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.05,3.8,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.15,3.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,2.2,2.95,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,12,31,7,15,82.5,6.5,2.25,2.95,8.0,0.0,0.0
2018,12,31,7,30,165.0,13.0,2.3,3.1,16.0,61.87,0.0
2018,12,31,7,45,335.5,20.0,2.3,3.3,47.5,153.89,69.83
2018,12,31,8,0,506.0,27.0,2.3,3.5,79.0,258.05,202.88
2018,12,31,8,15,497.0,38.0,2.3,3.9,109.0,298.35,247.01
2018,12,31,8,30,488.0,49.0,2.3,4.3,139.0,332.8,281.6
2018,12,31,8,45,591.5,51.5,2.35,4.75,186.5,418.85,357.33
2018,12,31,9,0,695.0,54.0,2.4,5.2,234.0,509.39,434.41
2018,12,31,9,15,788.0,50.0,2.45,5.65,283.0,596.36,506.22
2018,12,31,9,30,881.0,46.0,2.5,6.1,332.0,681.7,572.48
2018,12,31,9,45,900.0,48.5,2.55,6.6,367.0,731.89,609.01
2018,12,31,10,0,919.0,51.0,2.6,7.1,402.0,780.63,643.89
2018,12,31,10,15,933.0,52.0,2.6,7.35,430.0,821.55,672.49
2018,12,31,10,30,947.0,53.0,2.6,7.6,458.0,860.08,698.97
2018,12,31,10,45,956.5,54.0,2.65,7.9,480.0,892.15,720.74
2018,12,31,11,0,966.0,55.0,2.7,8.2,502.0,921.13,740.22
2018,12,31,11,15,972.0,55.5,2.7,8.35,516.5,943.04,754.55
2018,12,31,11,30,978.0,56.0,2.7,8.5,531.0,961.39,766.46
2018,12,31,11,45,980.5,56.5,2.75,8.6,538.0,972.89,774.25
2018,12,31,12,0,983.0,57.0,2.8,8.7,545.0,980.56,779.55
2018,12,31,12,15,980.0,57.5,2.8,8.8,543.5,979.34,778.28
2018,12,31,12,30,977.0,58.0,2.8,8.9,542.0,974.25,774.53
2018,12,31,12,45,971.0,59.5,2.8,8.95,533.5,963.97,767.46
2018,12,31,13,0,965.0,61.0,2.8,9.0,525.0,950.0,757.96
2018,12,31,13,15,957.5,60.0,2.85,8.95,508.0,927.76,743.36
2018,12,31,13,30,950.0,59.0,2.9,8.9,491.0,902.13,726.38
2018,12,31,13,45,938.5,58.5,2.9,8.9,467.5,870.62,704.53
2018,12,31,14,0,927.0,58.0,2.9,8.9,444.0,836.28,680.5
2018,12,31,14,15,910.5,56.5,2.85,8.75,413.5,794.09,650.42
2018,12,31,14,30,894.0,55.0,2.8,8.6,383.0,749.88,618.45
2018,12,31,14,45,870.0,53.0,2.75,8.45,347.0,697.95,579.97
2018,12,31,15,0,846.0,51.0,2.7,8.3,311.0,645.22,540.05
2018,12,31,15,15,810.5,48.0,2.7,8.3,270.5,588.39,493.91
2018,12,31,15,30,775.0,45.0,2.7,8.3,230.0,526.8,441.77
2018,12,31,15,45,625.0,36.5,1.7,9.35,167.5,398.28,329.92
2018,12,31,16,0,475.0,28.0,0.7,10.4,105.0,282.92,228.66
2018,12,31,16,15,340.5,29.0,0.7,10.15,75.5,204.29,160.08
2018,12,31,16,30,206.0,30.0,0.7,9.9,46.0,132.81,89.79
2018,12,31,16,45,119.0,17.0,0.7,9.6,25.0,54.24,0.0
2018,12,31,17,0,32.0,4.0,0.7,9.3,4.0,3.64,0.0
2018,12,31,17,15,16.0,2.0,0.65,9.15,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
